Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.35,9.1,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,9.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.3,9.15,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,1,7,15,23.5,3.0,0.25,9.2,2.5,0.0,0.0
2018,1,1,7,30,47.0,6.0,0.2,9.3,5.0,0.0,0.0
2018,1,1,7,45,87.5,13.5,0.15,9.4,17.5,27.87,0.0
2018,1,1,8,0,128.0,21.0,0.1,9.5,30.0,57.2,28.5
2018,1,1,8,15,272.0,31.0,0.1,9.95,67.5,116.35,81.54
2018,1,1,8,30,416.0,41.0,0.1,10.4,105.0,185.08,138.36
2018,1,1,8,45,410.5,53.0,0.1,10.85,131.5,215.47,167.08
2018,1,1,9,0,405.0,65.0,0.1,11.3,158.0,242.55,192.22
2018,1,1,9,15,376.5,83.5,0.15,11.7,181.5,267.67,214.89
2018,1,1,9,30,348.0,102.0,0.2,12.1,205.0,289.44,233.75
2018,1,1,9,45,389.5,109.5,0.25,12.5,237.0,331.62,268.18
2018,1,1,10,0,431.0,117.0,0.3,12.9,269.0,375.53,303.1
2018,1,1,10,15,497.5,114.5,0.3,13.35,303.5,423.77,340.59
2018,1,1,10,30,564.0,112.0,0.3,13.8,338.0,477.29,381.11
2018,1,1,10,45,573.0,117.5,0.3,14.25,357.5,502.52,399.11
2018,1,1,11,0,582.0,123.0,0.3,14.7,377.0,526.16,415.87
2018,1,1,11,15,623.0,117.0,0.25,15.0,397.5,556.69,437.66
2018,1,1,11,30,664.0,111.0,0.2,15.3,418.0,585.93,458.05
2018,1,1,11,45,745.5,94.0,0.15,15.55,444.0,628.41,488.31
2018,1,1,12,0,827.0,77.0,0.1,15.8,470.0,666.94,514.55
2018,1,1,12,15,850.0,72.5,0.15,15.95,476.5,679.37,522.85
2018,1,1,12,30,873.0,68.0,0.2,16.1,483.0,684.38,526.56
2018,1,1,12,45,869.5,68.0,0.2,16.3,476.0,677.6,521.52
2018,1,1,13,0,866.0,68.0,0.2,16.5,469.0,667.76,514.63
2018,1,1,13,15,857.0,67.0,0.2,16.55,454.0,650.1,502.64
2018,1,1,13,30,848.0,66.0,0.2,16.6,439.0,629.71,488.13
2018,1,1,13,45,832.0,65.5,0.25,16.65,417.0,606.71,471.88
2018,1,1,14,0,816.0,65.0,0.3,16.7,395.0,577.62,451.03
2018,1,1,14,15,763.0,67.0,0.3,16.45,359.0,528.05,414.49
2018,1,1,14,30,710.0,69.0,0.3,16.2,323.0,478.82,377.54
2018,1,1,14,45,652.5,70.0,0.3,15.95,287.0,429.14,339.26
2018,1,1,15,0,595.0,71.0,0.3,15.7,251.0,379.43,300.01
2018,1,1,15,15,580.0,63.5,0.3,15.7,220.0,341.54,268.61
2018,1,1,15,30,565.0,56.0,0.3,15.7,189.0,303.36,235.76
2018,1,1,15,45,414.0,50.0,0.35,14.85,138.0,217.3,166.73
2018,1,1,16,0,263.0,44.0,0.4,14.0,87.0,141.5,105.65
2018,1,1,16,15,190.5,33.5,0.5,13.55,60.0,97.72,68.78
2018,1,1,16,30,118.0,23.0,0.6,13.1,33.0,59.83,34.11
2018,1,1,16,45,78.5,14.0,0.75,12.7,19.0,27.63,0.0
2018,1,1,17,0,39.0,5.0,0.9,12.3,5.0,9.98,0.0
2018,1,1,17,15,19.5,2.5,0.95,12.0,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,2,7,15,14.0,1.5,1.45,10.2,1.5,0.0,0.0
2018,1,2,7,30,28.0,3.0,1.5,10.4,3.0,0.0,0.0
2018,1,2,7,45,45.0,12.0,1.55,10.55,14.5,19.27,0.0
2018,1,2,8,0,62.0,21.0,1.6,10.7,26.0,39.33,18.37
2018,1,2,8,15,89.5,37.0,1.6,10.95,48.5,69.27,48.63
2018,1,2,8,30,117.0,53.0,1.6,11.2,71.0,99.82,75.72
2018,1,2,8,45,135.5,71.0,1.6,11.5,97.5,131.84,104.0
2018,1,2,9,0,154.0,89.0,1.6,11.8,124.0,160.39,129.14
2018,1,2,9,15,111.5,98.0,1.5,12.05,125.5,157.04,127.53
2018,1,2,9,30,69.0,107.0,1.4,12.3,127.0,145.11,117.97
2018,1,2,9,45,79.5,108.5,1.3,12.55,134.5,158.89,129.73
2018,1,2,10,0,90.0,110.0,1.2,12.8,142.0,168.23,137.61
2018,1,2,10,15,183.5,136.0,1.15,13.1,207.5,253.75,208.69
2018,1,2,10,30,277.0,162.0,1.1,13.4,273.0,351.31,286.9
2018,1,2,10,45,261.0,173.5,1.0,13.7,282.5,360.8,292.82
2018,1,2,11,0,245.0,185.0,0.9,14.0,292.0,368.79,297.93
2018,1,2,11,15,207.5,194.0,0.85,14.3,287.0,350.53,282.48
2018,1,2,11,30,170.0,203.0,0.8,14.6,282.0,338.15,271.59
2018,1,2,11,45,208.5,204.0,0.75,14.85,302.5,366.94,294.26
2018,1,2,12,0,247.0,205.0,0.7,15.1,323.0,403.86,322.37
2018,1,2,12,15,334.0,190.5,0.7,15.3,350.0,447.75,356.89
2018,1,2,12,30,421.0,176.0,0.7,15.5,377.0,499.1,396.13
2018,1,2,12,45,350.5,185.5,0.7,15.65,351.0,451.23,358.5
2018,1,2,13,0,280.0,195.0,0.7,15.8,325.0,411.63,327.47
2018,1,2,13,15,243.0,193.0,0.7,15.8,303.5,381.49,304.26
2018,1,2,13,30,206.0,191.0,0.7,15.8,282.0,343.95,275.13
2018,1,2,13,45,239.0,177.5,0.65,15.8,278.5,353.0,282.82
2018,1,2,14,0,272.0,164.0,0.6,15.8,275.0,352.32,282.54
2018,1,2,14,15,231.0,156.0,0.55,15.55,245.5,312.6,251.07
2018,1,2,14,30,190.0,148.0,0.5,15.3,216.0,268.02,215.74
2018,1,2,14,45,104.5,119.0,0.45,15.1,156.0,184.54,148.36
2018,1,2,15,0,19.0,90.0,0.4,14.9,96.0,101.74,80.17
2018,1,2,15,15,9.5,64.5,0.4,14.9,67.5,67.12,51.39
2018,1,2,15,30,0.0,39.0,0.4,14.9,39.0,37.66,26.48
2018,1,2,15,45,0.0,32.0,0.35,14.05,32.0,30.89,20.71
2018,1,2,16,0,0.0,25.0,0.3,13.2,25.0,24.12,14.82
2018,1,2,16,15,0.0,19.0,0.35,12.95,19.0,18.33,9.6
2018,1,2,16,30,0.0,13.0,0.4,12.7,13.0,12.54,3.72
2018,1,2,16,45,2.0,7.5,0.4,12.45,7.5,7.59,0.0
2018,1,2,17,0,4.0,2.0,0.4,12.2,2.0,2.49,0.0
2018,1,2,17,15,2.0,1.0,0.45,12.15,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,3,7,15,8.0,1.5,2.1,9.85,1.5,0.0,0.0
2018,1,3,7,30,16.0,3.0,2.1,9.9,3.0,0.0,0.0
2018,1,3,7,45,8.0,8.0,2.05,9.9,8.0,9.19,0.0
2018,1,3,8,0,0.0,13.0,2.0,9.9,13.0,12.54,2.6
2018,1,3,8,15,0.0,20.0,2.0,10.05,20.0,19.3,10.33
2018,1,3,8,30,0.0,27.0,2.0,10.2,27.0,26.06,16.54
2018,1,3,8,45,0.0,34.5,2.0,10.3,34.5,33.31,23.03
2018,1,3,9,0,0.0,42.0,2.0,10.4,42.0,40.56,29.45
2018,1,3,9,15,0.0,43.5,2.05,10.55,43.5,42.01,30.78
2018,1,3,9,30,0.0,45.0,2.1,10.7,45.0,43.46,32.04
2018,1,3,9,45,0.0,57.0,2.1,10.85,57.0,55.08,42.01
2018,1,3,10,0,0.0,69.0,2.1,11.0,69.0,66.7,51.89
2018,1,3,10,15,0.5,86.0,2.2,11.15,86.0,84.16,66.67
2018,1,3,10,30,1.0,103.0,2.3,11.3,103.0,101.83,81.49
2018,1,3,10,45,0.5,96.5,2.4,11.45,96.5,94.59,75.19
2018,1,3,11,0,0.0,90.0,2.5,11.6,90.0,87.5,69.07
2018,1,3,11,15,3.0,117.5,2.65,11.7,119.0,117.66,94.44
2018,1,3,11,30,6.0,145.0,2.8,11.8,148.0,148.46,120.08
2018,1,3,11,45,3.0,103.0,2.9,11.9,104.5,102.59,81.54
2018,1,3,12,0,0.0,61.0,3.0,12.0,61.0,58.96,44.65
2018,1,3,12,15,0.0,53.5,2.95,12.0,53.5,51.7,38.51
2018,1,3,12,30,0.0,46.0,2.9,12.0,46.0,44.44,32.35
2018,1,3,12,45,0.0,47.0,2.85,11.95,47.0,45.41,33.19
2018,1,3,13,0,0.0,48.0,2.8,11.9,48.0,46.38,34.04
2018,1,3,13,15,0.0,44.0,2.75,11.85,44.0,42.5,30.78
2018,1,3,13,30,0.0,40.0,2.7,11.8,40.0,38.63,27.51
2018,1,3,13,45,0.0,45.0,2.7,11.75,45.0,43.47,31.69
2018,1,3,14,0,0.0,50.0,2.7,11.7,50.0,48.3,35.88
2018,1,3,14,15,0.0,47.0,2.7,11.75,47.0,45.4,33.44
2018,1,3,14,30,0.0,44.0,2.7,11.8,44.0,42.49,30.99
2018,1,3,14,45,22.0,74.5,2.7,11.85,81.0,86.43,68.89
2018,1,3,15,0,44.0,105.0,2.7,11.9,118.0,130.92,106.57
2018,1,3,15,15,34.0,97.5,2.7,11.9,107.0,117.49,94.87
2018,1,3,15,30,24.0,90.0,2.7,11.9,96.0,105.02,83.98
2018,1,3,15,45,14.5,74.0,2.8,11.7,77.5,80.52,62.89
2018,1,3,16,0,5.0,58.0,2.9,11.5,59.0,60.45,45.49
2018,1,3,16,15,2.5,42.5,2.95,11.35,43.0,43.69,30.66
2018,1,3,16,30,0.0,27.0,3.0,11.2,27.0,26.95,14.82
2018,1,3,16,45,6.5,16.0,3.0,11.05,16.0,17.3,0.0
2018,1,3,17,0,13.0,5.0,3.0,10.9,5.0,6.66,0.0
2018,1,3,17,15,6.5,2.5,3.05,10.85,2.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,7,15,7.0,1.0,2.95,11.05,1.0,0.0,0.0
2018,1,4,7,30,14.0,2.0,3.0,11.1,2.0,0.0,0.0
2018,1,4,7,45,7.0,5.5,3.05,11.15,5.5,6.56,0.0
2018,1,4,8,0,0.0,9.0,3.1,11.2,9.0,8.67,0.02
2018,1,4,8,15,0.0,13.0,3.15,11.3,13.0,12.53,4.68
2018,1,4,8,30,0.0,17.0,3.2,11.4,17.0,16.39,8.25
2018,1,4,8,45,0.0,25.5,3.2,11.45,25.5,24.6,15.45
2018,1,4,9,0,0.0,34.0,3.2,11.5,34.0,32.82,22.65
2018,1,4,9,15,0.0,31.0,3.15,11.65,31.0,29.92,20.21
2018,1,4,9,30,0.0,28.0,3.1,11.8,28.0,27.02,17.72
2018,1,4,9,45,0.0,41.5,3.1,11.95,41.5,40.07,28.94
2018,1,4,10,0,0.0,55.0,3.1,12.1,55.0,53.14,40.08
2018,1,4,10,15,0.0,63.0,3.0,12.3,63.0,60.89,46.6
2018,1,4,10,30,0.0,71.0,2.9,12.5,71.0,68.64,53.07
2018,1,4,10,45,0.0,88.0,2.85,12.75,88.0,85.57,67.25
2018,1,4,11,0,0.0,105.0,2.8,13.0,105.0,102.86,81.6
2018,1,4,11,15,0.0,84.0,2.75,13.15,84.0,81.35,63.4
2018,1,4,11,30,0.0,63.0,2.7,13.3,63.0,60.9,46.1
2018,1,4,11,45,0.0,69.5,2.65,13.45,69.5,67.19,51.37
2018,1,4,12,0,0.0,76.0,2.6,13.6,76.0,73.49,56.6
2018,1,4,12,15,0.0,66.0,2.6,13.75,66.0,63.8,48.41
2018,1,4,12,30,0.0,56.0,2.6,13.9,56.0,54.12,40.24
2018,1,4,12,45,0.0,64.5,2.55,14.05,64.5,62.35,47.17
2018,1,4,13,0,0.0,73.0,2.5,14.2,73.0,70.58,54.08
2018,1,4,13,15,0.0,74.5,2.55,14.3,74.5,72.04,55.31
2018,1,4,13,30,0.0,76.0,2.6,14.4,76.0,73.49,56.56
2018,1,4,13,45,0.0,60.5,2.6,14.5,60.5,58.47,43.97
2018,1,4,14,0,0.0,45.0,2.6,14.6,45.0,43.47,31.34
2018,1,4,14,15,0.0,42.5,2.55,14.55,42.5,41.04,29.35
2018,1,4,14,30,0.0,40.0,2.5,14.5,40.0,38.62,27.35
2018,1,4,14,45,49.5,32.5,2.5,14.4,48.0,62.76,48.61
2018,1,4,15,0,99.0,25.0,2.5,14.3,56.0,80.45,63.8
2018,1,4,15,15,193.0,29.5,2.5,14.3,80.0,128.49,103.79
2018,1,4,15,30,287.0,34.0,2.5,14.3,104.0,165.79,132.81
2018,1,4,15,45,195.0,23.0,2.45,13.9,66.5,105.55,81.34
2018,1,4,16,0,103.0,12.0,2.4,13.5,29.0,52.05,36.33
2018,1,4,16,15,75.5,11.0,2.45,13.4,21.5,36.8,22.89
2018,1,4,16,30,48.0,10.0,2.5,13.3,14.0,26.47,13.11
2018,1,4,16,45,25.5,5.5,2.5,13.15,7.5,12.23,0.0
2018,1,4,17,0,3.0,1.0,2.5,13.0,1.0,1.39,0.0
2018,1,4,17,15,1.5,0.5,2.6,13.0,0.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,5,7,15,19.5,2.5,1.7,12.8,2.0,0.0,0.0
2018,1,5,7,30,39.0,5.0,1.6,12.8,4.0,0.0,0.0
2018,1,5,7,45,111.0,11.5,1.5,12.8,17.5,29.52,0.0
2018,1,5,8,0,183.0,18.0,1.4,12.8,31.0,66.36,32.16
2018,1,5,8,15,136.0,20.5,1.4,12.85,34.0,64.6,43.11
2018,1,5,8,30,89.0,23.0,1.4,12.9,37.0,58.63,41.68
2018,1,5,8,45,45.0,33.5,1.35,12.95,40.5,51.49,37.55
2018,1,5,9,0,1.0,44.0,1.3,13.0,44.0,42.9,31.12
2018,1,5,9,15,43.5,76.5,1.35,13.05,89.5,97.5,77.59
2018,1,5,9,30,86.0,109.0,1.4,13.1,135.0,160.61,130.74
2018,1,5,9,45,117.5,128.5,1.45,13.1,168.0,201.51,164.92
2018,1,5,10,0,149.0,148.0,1.5,13.1,201.0,244.33,200.38
2018,1,5,10,15,163.5,160.0,1.55,13.1,222.5,270.2,221.58
2018,1,5,10,30,178.0,172.0,1.6,13.1,244.0,296.51,242.98
2018,1,5,10,45,168.5,182.5,1.6,13.05,253.5,306.33,250.55
2018,1,5,11,0,159.0,193.0,1.6,13.0,263.0,315.29,257.4
2018,1,5,11,15,131.0,199.0,1.55,12.9,258.0,305.94,249.2
2018,1,5,11,30,103.0,205.0,1.5,12.8,253.0,287.68,233.96
2018,1,5,11,45,119.5,210.5,1.4,12.75,267.0,313.87,255.01
2018,1,5,12,0,136.0,216.0,1.3,12.7,281.0,332.29,269.56
2018,1,5,12,15,142.0,215.5,1.3,12.7,283.5,336.15,272.63
2018,1,5,12,30,148.0,215.0,1.3,12.7,286.0,339.62,275.49
2018,1,5,12,45,151.0,211.0,1.25,12.65,283.0,336.45,273.05
2018,1,5,13,0,154.0,207.0,1.2,12.6,280.0,332.81,270.28
2018,1,5,13,15,93.0,190.5,1.2,12.55,234.0,263.67,214.27
2018,1,5,13,30,32.0,174.0,1.2,12.5,188.0,203.89,165.04
2018,1,5,13,45,31.0,159.5,1.25,12.45,172.5,186.66,151.44
2018,1,5,14,0,30.0,145.0,1.3,12.4,157.0,169.51,137.63
2018,1,5,14,15,168.5,138.0,1.3,12.3,200.5,249.28,205.73
2018,1,5,14,30,307.0,131.0,1.3,12.2,244.0,321.05,264.7
2018,1,5,14,45,383.0,112.0,1.35,12.1,240.0,336.97,277.1
2018,1,5,15,0,459.0,93.0,1.4,12.0,236.0,339.5,278.24
2018,1,5,15,15,435.5,84.5,1.4,12.0,206.5,301.93,245.89
2018,1,5,15,30,412.0,76.0,1.4,12.0,177.0,265.12,213.61
2018,1,5,15,45,401.0,64.0,1.4,11.65,148.0,229.98,182.02
2018,1,5,16,0,390.0,52.0,1.4,11.3,119.0,196.24,150.6
2018,1,5,16,15,263.0,42.5,1.4,11.15,82.5,130.57,95.33
2018,1,5,16,30,136.0,33.0,1.4,11.0,46.0,74.01,47.5
2018,1,5,16,45,92.0,20.0,1.45,10.85,27.0,42.9,0.0
2018,1,5,17,0,48.0,7.0,1.5,10.7,8.0,13.51,0.0
2018,1,5,17,15,24.0,3.5,1.5,10.65,4.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,6,7,15,18.0,2.5,2.2,7.6,2.0,0.0,0.0
2018,1,6,7,30,36.0,5.0,2.3,7.9,4.0,0.0,0.0
2018,1,6,7,45,44.5,16.0,2.35,8.25,17.5,23.01,0.0
2018,1,6,8,0,53.0,27.0,2.4,8.6,31.0,42.32,20.86
2018,1,6,8,15,255.5,35.0,2.45,8.9,72.5,114.35,81.02
2018,1,6,8,30,458.0,43.0,2.5,9.2,114.0,199.19,151.14
2018,1,6,8,45,562.5,44.0,2.55,9.5,156.5,258.47,203.58
2018,1,6,9,0,667.0,45.0,2.6,9.8,199.0,324.19,261.4
2018,1,6,9,15,680.5,53.5,2.65,10.2,234.0,367.34,300.6
2018,1,6,9,30,694.0,62.0,2.7,10.6,269.0,409.83,338.01
2018,1,6,9,45,771.0,58.5,2.75,10.95,313.0,470.7,389.24
2018,1,6,10,0,848.0,55.0,2.8,11.3,357.0,531.16,439.04
2018,1,6,10,15,866.5,56.5,2.85,11.65,386.5,568.95,469.71
2018,1,6,10,30,885.0,58.0,2.9,12.0,416.0,605.13,498.48
2018,1,6,10,45,897.5,58.5,2.9,12.35,439.0,634.46,521.18
2018,1,6,11,0,910.0,59.0,2.9,12.7,462.0,661.38,541.57
2018,1,6,11,15,918.0,59.5,2.9,12.9,478.0,682.68,556.89
2018,1,6,11,30,926.0,60.0,2.9,13.1,494.0,701.04,569.74
2018,1,6,11,45,930.0,60.5,2.85,13.35,502.5,713.57,577.89
2018,1,6,12,0,934.0,61.0,2.8,13.6,511.0,722.83,583.7
2018,1,6,12,15,932.0,61.5,2.75,13.65,511.5,724.58,584.46
2018,1,6,12,30,930.0,62.0,2.7,13.7,512.0,722.96,582.89
2018,1,6,12,45,924.0,63.5,2.65,13.75,505.5,716.41,577.8
2018,1,6,13,0,918.0,65.0,2.6,13.8,499.0,706.6,570.45
2018,1,6,13,15,911.0,64.0,2.55,13.75,484.5,690.02,558.35
2018,1,6,13,30,904.0,63.0,2.5,13.7,470.0,670.43,544.09
2018,1,6,13,45,892.5,62.0,2.45,13.7,448.5,645.1,524.42
2018,1,6,14,0,881.0,61.0,2.4,13.7,427.0,617.24,502.47
2018,1,6,14,15,864.5,59.5,2.4,13.55,399.5,583.52,476.07
2018,1,6,14,30,848.0,58.0,2.4,13.4,372.0,547.96,447.63
2018,1,6,14,45,824.0,56.0,2.4,13.25,338.5,509.25,415.87
2018,1,6,15,0,800.0,54.0,2.4,13.1,305.0,466.47,380.07
2018,1,6,15,15,765.0,51.5,2.4,13.1,267.5,417.57,338.15
2018,1,6,15,30,730.0,49.0,2.4,13.1,230.0,369.32,295.6
2018,1,6,15,45,677.0,45.0,2.45,12.15,190.0,313.69,247.1
2018,1,6,16,0,624.0,41.0,2.5,11.2,150.0,261.05,199.76
2018,1,6,16,15,536.0,35.0,2.55,10.85,111.0,199.79,145.07
2018,1,6,16,30,448.0,29.0,2.6,10.5,72.0,145.67,93.86
2018,1,6,16,45,281.5,19.5,2.65,10.15,42.0,78.94,0.69
2018,1,6,17,0,115.0,10.0,2.7,9.8,12.0,25.97,0.0
2018,1,6,17,15,57.5,5.0,2.7,9.55,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,7,7,15,11.5,1.5,1.75,6.6,1.5,0.0,0.0
2018,1,7,7,30,23.0,3.0,1.7,7.0,3.0,0.0,0.0
2018,1,7,7,45,52.5,14.5,1.65,7.45,17.5,22.83,0.0
2018,1,7,8,0,82.0,26.0,1.6,7.9,32.0,49.78,25.2
2018,1,7,8,15,109.5,35.0,1.6,8.15,48.5,71.55,50.49
2018,1,7,8,30,137.0,44.0,1.6,8.4,65.0,94.53,71.68
2018,1,7,8,45,105.0,52.5,1.6,8.7,71.5,98.45,77.39
2018,1,7,9,0,73.0,61.0,1.6,9.0,78.0,94.93,75.83
2018,1,7,9,15,39.0,67.5,1.6,9.2,76.5,85.48,68.4
2018,1,7,9,30,5.0,74.0,1.6,9.4,75.0,74.78,59.24
2018,1,7,9,45,133.5,98.0,1.65,9.6,145.5,174.4,145.15
2018,1,7,10,0,262.0,122.0,1.7,9.8,216.0,282.17,235.78
2018,1,7,10,15,267.5,136.0,1.65,10.2,238.5,309.05,257.21
2018,1,7,10,30,273.0,150.0,1.6,10.6,261.0,335.46,278.18
2018,1,7,10,45,189.0,142.5,1.6,10.95,221.5,280.46,232.23
2018,1,7,11,0,105.0,135.0,1.6,11.3,182.0,213.82,176.27
2018,1,7,11,15,89.0,136.5,1.6,11.6,177.0,206.48,169.87
2018,1,7,11,30,73.0,138.0,1.6,11.9,172.0,191.42,156.91
2018,1,7,11,45,225.0,163.0,1.55,12.2,271.0,340.0,280.17
2018,1,7,12,0,377.0,188.0,1.5,12.5,370.0,475.73,387.36
2018,1,7,12,15,302.0,194.5,1.45,12.55,340.5,431.95,350.78
2018,1,7,12,30,227.0,201.0,1.4,12.6,311.0,386.94,314.23
2018,1,7,12,45,142.0,196.0,1.35,12.6,264.5,313.07,254.54
2018,1,7,13,0,57.0,191.0,1.3,12.6,218.0,240.37,194.72
2018,1,7,13,15,29.0,157.5,1.2,12.55,171.0,183.15,148.06
2018,1,7,13,30,1.0,124.0,1.1,12.5,124.0,123.09,98.17
2018,1,7,13,45,0.5,113.0,1.05,12.45,113.0,111.49,88.79
2018,1,7,14,0,0.0,102.0,1.0,12.4,102.0,99.98,79.31
2018,1,7,14,15,0.0,89.5,0.95,12.15,89.5,87.3,68.87
2018,1,7,14,30,0.0,77.0,0.9,11.9,77.0,74.71,58.4
2018,1,7,14,45,0.0,64.0,0.9,11.65,64.0,61.86,47.62
2018,1,7,15,0,0.0,51.0,0.9,11.4,51.0,49.27,36.94
2018,1,7,15,15,0.0,46.5,0.9,11.4,46.5,44.91,33.22
2018,1,7,15,30,0.0,42.0,0.9,11.4,42.0,40.56,29.42
2018,1,7,15,45,0.0,34.5,1.0,10.75,34.5,33.31,23.13
2018,1,7,16,0,0.0,27.0,1.1,10.1,27.0,26.06,16.75
2018,1,7,16,15,0.0,21.0,1.1,9.9,21.0,20.26,11.51
2018,1,7,16,30,0.0,15.0,1.1,9.7,15.0,14.47,5.96
2018,1,7,16,45,0.0,9.0,1.15,9.45,9.0,8.68,0.0
2018,1,7,17,0,0.0,3.0,1.2,9.2,3.0,2.95,0.0
2018,1,7,17,15,0.0,1.5,1.2,9.1,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,1,8,7,15,2.5,0.5,3.8,8.85,0.5,0.0,0.0
2018,1,8,7,30,5.0,1.0,3.8,8.9,1.0,0.0,0.0
2018,1,8,7,45,2.5,2.5,3.8,8.95,2.5,2.86,0.0
2018,1,8,8,0,0.0,4.0,3.8,9.0,4.0,3.85,0.0
2018,1,8,8,15,0.0,5.0,3.8,9.15,5.0,4.82,0.0
2018,1,8,8,30,0.0,6.0,3.8,9.3,6.0,5.78,0.0
2018,1,8,8,45,0.0,7.5,3.8,9.4,7.5,7.23,0.59
2018,1,8,9,0,0.0,9.0,3.8,9.5,9.0,8.67,1.89
2018,1,8,9,15,0.0,10.5,3.75,9.6,10.5,10.12,3.17
2018,1,8,9,30,0.0,12.0,3.7,9.7,12.0,11.57,4.44
2018,1,8,9,45,0.0,19.5,3.65,9.85,19.5,18.81,10.74
2018,1,8,10,0,0.0,27.0,3.6,10.0,27.0,26.06,17.0
2018,1,8,10,15,0.0,31.0,3.55,10.15,31.0,29.93,20.31
2018,1,8,10,30,0.0,35.0,3.5,10.3,35.0,33.79,23.6
2018,1,8,10,45,0.0,40.5,3.4,10.45,40.5,39.11,28.12
2018,1,8,11,0,0.0,46.0,3.3,10.6,46.0,44.44,32.63
2018,1,8,11,15,0.0,50.0,3.3,10.8,50.0,48.31,35.87
2018,1,8,11,30,0.0,54.0,3.3,11.0,54.0,52.18,39.11
2018,1,8,11,45,0.0,48.0,3.3,11.15,48.0,46.38,34.1
2018,1,8,12,0,0.0,42.0,3.3,11.3,42.0,40.57,29.12
2018,1,8,12,15,0.0,40.5,3.3,11.45,40.5,39.12,27.86
2018,1,8,12,30,0.0,39.0,3.3,11.6,39.0,37.67,26.6
2018,1,8,12,45,0.0,34.0,3.3,11.7,34.0,32.84,22.48
2018,1,8,13,0,0.0,29.0,3.3,11.8,29.0,28.0,18.35
2018,1,8,13,15,0.0,31.5,3.2,11.9,31.5,30.42,20.43
2018,1,8,13,30,0.0,34.0,3.1,12.0,34.0,32.83,22.51
2018,1,8,13,45,0.0,47.5,3.0,12.05,47.5,45.89,33.69
2018,1,8,14,0,0.0,61.0,2.9,12.1,61.0,58.95,44.86
2018,1,8,14,15,0.0,46.5,2.85,12.1,46.5,44.91,32.94
2018,1,8,14,30,0.0,32.0,2.8,12.1,32.0,30.89,20.97
2018,1,8,14,45,4.0,40.0,2.75,12.1,41.5,40.76,29.56
2018,1,8,15,0,8.0,48.0,2.7,12.1,51.0,50.36,37.85
2018,1,8,15,15,14.5,52.5,2.7,12.1,56.5,58.72,44.99
2018,1,8,15,30,21.0,57.0,2.7,12.1,62.0,66.04,51.05
2018,1,8,15,45,15.5,47.5,2.75,12.05,51.0,53.33,39.92
2018,1,8,16,0,10.0,38.0,2.8,12.0,40.0,41.09,29.18
2018,1,8,16,15,13.5,32.5,2.85,11.95,34.5,36.37,24.54
2018,1,8,16,30,17.0,27.0,2.9,11.9,29.0,31.59,19.1
2018,1,8,16,45,19.5,17.5,3.0,11.9,18.5,22.84,1.81
2018,1,8,17,0,22.0,8.0,3.1,11.9,8.0,11.05,0.0
2018,1,8,17,15,11.0,4.0,3.1,11.85,4.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,9,7,15,3.5,1.5,4.2,10.8,1.5,0.0,0.0
2018,1,9,7,30,7.0,3.0,4.4,10.8,3.0,0.0,0.0
2018,1,9,7,45,16.0,14.0,4.55,10.8,15.0,16.37,0.0
2018,1,9,8,0,25.0,25.0,4.7,10.8,27.0,31.42,14.72
2018,1,9,8,15,53.5,41.0,4.7,10.85,48.5,60.87,42.93
2018,1,9,8,30,82.0,57.0,4.7,10.9,70.0,89.46,68.08
2018,1,9,8,45,146.0,70.5,4.75,10.95,101.5,134.38,106.6
2018,1,9,9,0,210.0,84.0,4.8,11.0,133.0,180.95,147.09
2018,1,9,9,15,426.0,76.5,4.75,11.25,197.5,281.11,231.96
2018,1,9,9,30,642.0,69.0,4.7,11.5,262.0,395.58,328.42
2018,1,9,9,45,515.5,94.5,4.65,11.75,261.0,382.36,318.8
2018,1,9,10,0,389.0,120.0,4.6,12.0,260.0,356.84,297.94
2018,1,9,10,15,272.5,145.0,4.55,12.3,247.0,322.57,268.82
2018,1,9,10,30,156.0,170.0,4.5,12.6,234.0,281.01,232.73
2018,1,9,10,45,125.5,180.5,4.5,12.85,233.5,277.12,228.76
2018,1,9,11,0,95.0,191.0,4.5,13.1,233.0,264.22,217.22
2018,1,9,11,15,138.0,195.0,4.6,13.15,259.0,306.08,252.29
2018,1,9,11,30,181.0,199.0,4.7,13.2,285.0,341.57,281.93
2018,1,9,11,45,271.5,191.5,4.75,13.3,323.0,405.35,335.17
2018,1,9,12,0,362.0,184.0,4.8,13.4,361.0,461.68,381.86
2018,1,9,12,15,256.5,197.5,4.8,13.35,323.0,404.32,333.54
2018,1,9,12,30,151.0,211.0,4.8,13.3,285.0,337.52,277.44
2018,1,9,12,45,172.5,210.0,4.85,13.3,293.5,350.79,288.94
2018,1,9,13,0,194.0,209.0,4.9,13.3,302.0,363.27,299.58
2018,1,9,13,15,184.0,199.0,4.9,13.3,285.5,342.96,283.07
2018,1,9,13,30,174.0,189.0,4.9,13.3,269.0,322.35,266.34
2018,1,9,13,45,131.0,175.0,4.9,13.35,233.5,275.72,227.51
2018,1,9,14,0,88.0,161.0,4.9,13.4,198.0,223.57,183.91
2018,1,9,14,15,49.5,147.0,4.9,13.3,167.5,183.19,149.89
2018,1,9,14,30,11.0,133.0,4.9,13.2,137.0,139.85,113.17
2018,1,9,14,45,12.5,123.0,4.9,13.15,127.5,130.27,105.33
2018,1,9,15,0,14.0,113.0,4.9,13.1,118.0,120.65,97.32
2018,1,9,15,15,9.0,93.5,4.9,13.1,96.5,97.54,77.72
2018,1,9,15,30,4.0,74.0,4.9,13.1,75.0,74.9,58.4
2018,1,9,15,45,2.0,58.5,4.9,12.6,59.0,58.18,44.09
2018,1,9,16,0,0.0,43.0,4.9,12.1,43.0,41.68,29.84
2018,1,9,16,15,0.0,31.5,4.9,11.8,31.5,30.42,19.92
2018,1,9,16,30,0.0,20.0,4.9,11.5,20.0,19.3,9.92
2018,1,9,16,45,9.5,13.0,4.9,11.2,13.0,14.5,0.42
2018,1,9,17,0,19.0,6.0,4.9,10.9,6.0,8.7,0.0
2018,1,9,17,15,9.5,3.0,4.95,10.75,3.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,5.0,9.85,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.95,9.55,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.85,9.2,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.75,9.05,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.55,8.75,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.4,8.65,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.15,8.45,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,4.05,8.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.3,8.25,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,10,7,15,3.5,1.0,1.7,8.9,1.0,0.0,0.0
2018,1,10,7,30,7.0,2.0,1.7,9.0,2.0,0.0,0.0
2018,1,10,7,45,3.5,3.0,1.7,9.15,3.0,3.52,0.0
2018,1,10,8,0,0.0,4.0,1.7,9.3,4.0,3.85,0.0
2018,1,10,8,15,0.0,5.0,1.75,9.45,5.0,4.82,0.0
2018,1,10,8,30,0.0,6.0,1.8,9.6,6.0,5.78,0.0
2018,1,10,8,45,0.0,7.0,1.85,9.8,7.0,6.75,0.18
2018,1,10,9,0,0.0,8.0,1.9,10.0,8.0,7.71,1.05
2018,1,10,9,15,0.0,22.0,1.95,10.15,22.0,21.22,12.84
2018,1,10,9,30,0.0,36.0,2.0,10.3,36.0,34.75,24.58
2018,1,10,9,45,0.5,59.0,2.1,10.5,59.0,57.27,43.96
2018,1,10,10,0,1.0,82.0,2.2,10.7,82.0,80.47,63.72
2018,1,10,10,15,3.5,104.5,2.2,10.9,105.5,104.99,84.42
2018,1,10,10,30,6.0,127.0,2.2,11.1,129.0,129.93,105.24
2018,1,10,10,45,7.0,132.0,2.2,11.3,135.0,135.6,109.75
2018,1,10,11,0,8.0,137.0,2.2,11.5,141.0,141.35,114.35
2018,1,10,11,15,15.5,158.5,2.15,11.7,166.0,169.1,137.33
2018,1,10,11,30,23.0,180.0,2.1,11.9,191.0,197.33,160.44
2018,1,10,11,45,29.0,187.0,2.05,12.05,201.0,216.39,175.88
2018,1,10,12,0,35.0,194.0,2.0,12.2,211.0,228.57,185.69
2018,1,10,12,15,31.0,192.5,2.05,12.4,207.5,224.06,181.74
2018,1,10,12,30,27.0,191.0,2.1,12.6,204.0,212.03,171.77
2018,1,10,12,45,48.0,193.0,2.1,12.75,216.0,236.5,192.23
2018,1,10,13,0,69.0,195.0,2.1,12.9,228.0,253.16,206.17
2018,1,10,13,15,55.0,190.0,2.1,13.0,216.0,237.5,193.09
2018,1,10,13,30,41.0,185.0,2.1,13.1,204.0,222.14,180.35
2018,1,10,13,45,26.0,167.5,2.15,13.15,179.5,185.8,150.53
2018,1,10,14,0,11.0,150.0,2.2,13.2,155.0,157.44,127.05
2018,1,10,14,15,49.0,127.5,2.1,13.15,146.5,160.92,131.04
2018,1,10,14,30,87.0,105.0,2.0,13.1,138.0,162.51,133.13
2018,1,10,14,45,255.5,92.0,1.95,13.1,177.5,249.81,206.93
2018,1,10,15,0,424.0,79.0,1.9,13.1,217.0,311.09,256.45
2018,1,10,15,15,392.0,69.5,1.9,13.1,185.5,269.37,220.47
2018,1,10,15,30,360.0,60.0,1.9,13.1,154.0,232.37,188.16
2018,1,10,15,45,360.0,50.0,1.75,12.7,130.5,205.49,163.48
2018,1,10,16,0,360.0,40.0,1.6,12.3,107.0,177.81,137.25
2018,1,10,16,15,327.5,37.0,1.6,12.1,86.0,147.97,109.16
2018,1,10,16,30,295.0,34.0,1.6,11.9,65.0,120.29,81.69
2018,1,10,16,45,188.5,21.5,1.6,11.7,38.0,67.01,23.68
2018,1,10,17,0,82.0,9.0,1.6,11.5,11.0,21.12,0.0
2018,1,10,17,15,41.0,4.5,1.55,11.45,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,11,7,15,12.0,1.5,0.85,9.55,1.5,0.0,0.0
2018,1,11,7,30,24.0,3.0,0.9,9.8,3.0,0.0,0.0
2018,1,11,7,45,12.0,11.0,0.95,10.05,11.0,12.76,0.0
2018,1,11,8,0,0.0,19.0,1.0,10.3,19.0,18.34,7.01
2018,1,11,8,15,0.0,31.0,1.1,10.5,31.0,30.23,19.46
2018,1,11,8,30,0.0,43.0,1.2,10.7,43.0,42.24,30.27
2018,1,11,8,45,0.0,52.5,1.35,10.95,52.5,51.52,38.56
2018,1,11,9,0,0.0,62.0,1.5,11.2,62.0,60.85,46.76
2018,1,11,9,15,4.0,86.0,1.5,11.35,87.0,87.56,69.63
2018,1,11,9,30,8.0,110.0,1.5,11.5,112.0,114.8,92.69
2018,1,11,9,45,11.0,114.0,1.5,11.7,117.5,119.94,96.91
2018,1,11,10,0,14.0,118.0,1.5,11.9,123.0,125.46,101.44
2018,1,11,10,15,7.0,103.5,1.5,12.0,106.0,105.94,84.79
2018,1,11,10,30,0.0,89.0,1.5,12.1,89.0,86.65,68.29
2018,1,11,10,45,0.0,86.0,1.45,12.2,86.0,83.47,65.51
2018,1,11,11,0,0.0,83.0,1.4,12.3,83.0,80.35,62.77
2018,1,11,11,15,11.5,116.0,1.4,12.4,121.5,121.63,97.56
2018,1,11,11,30,23.0,149.0,1.4,12.5,160.0,169.51,137.19
2018,1,11,11,45,36.5,175.5,1.4,12.6,193.5,208.5,169.04
2018,1,11,12,0,50.0,202.0,1.4,12.7,227.0,248.19,201.08
2018,1,11,12,15,33.5,190.5,1.35,12.75,207.0,223.47,180.46
2018,1,11,12,30,17.0,179.0,1.3,12.8,187.0,191.94,154.51
2018,1,11,12,45,9.5,167.0,1.3,12.9,171.5,173.82,139.63
2018,1,11,13,0,2.0,155.0,1.3,13.0,156.0,155.9,124.83
2018,1,11,13,15,3.0,154.5,1.25,13.0,156.0,156.22,125.25
2018,1,11,13,30,4.0,154.0,1.2,13.0,156.0,156.58,125.67
2018,1,11,13,45,2.5,143.5,1.2,13.0,144.5,144.68,115.99
2018,1,11,14,0,1.0,133.0,1.2,13.0,133.0,132.9,106.41
2018,1,11,14,15,156.5,112.5,1.2,12.9,172.5,221.6,182.88
2018,1,11,14,30,312.0,92.0,1.2,12.8,212.0,290.87,240.74
2018,1,11,14,45,305.0,80.5,1.15,12.75,189.5,263.88,217.84
2018,1,11,15,0,298.0,69.0,1.1,12.7,167.0,236.42,194.67
