Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,45,485.5,121.0,0.75,14.95,310.0,410.72,330.22
2018,2,1,10,0,524.0,127.0,0.7,15.3,346.0,457.81,366.11
2018,2,1,10,15,597.5,119.5,0.6,15.75,387.0,516.09,409.29
2018,2,1,10,30,671.0,112.0,0.5,16.2,428.0,574.15,450.81
2018,2,1,10,45,674.0,117.0,0.45,16.6,449.0,599.91,467.61
2018,2,1,11,0,677.0,122.0,0.4,17.0,470.0,623.48,482.79
2018,2,1,11,15,665.5,131.5,0.35,17.25,483.0,639.28,492.16
2018,2,1,11,30,654.0,141.0,0.3,17.5,496.0,652.16,499.4
2018,2,1,11,45,691.0,132.0,0.25,17.75,513.5,678.23,516.8
2018,2,1,12,0,728.0,123.0,0.2,18.0,531.0,702.18,531.74
2018,2,1,12,15,735.5,121.5,0.3,18.1,536.0,709.75,537.64
2018,2,1,12,30,743.0,120.0,0.4,18.2,541.0,714.52,542.08
2018,2,1,12,45,817.0,98.0,0.55,18.25,557.0,741.14,562.56
2018,2,1,13,0,891.0,76.0,0.7,18.3,573.0,761.78,578.74
2018,2,1,13,15,910.5,68.5,0.75,18.25,567.0,758.48,577.44
2018,2,1,13,30,930.0,61.0,0.8,18.2,561.0,751.31,573.9
2018,2,1,13,45,923.0,60.5,0.9,18.15,541.5,729.48,560.96
2018,2,1,14,0,916.0,60.0,1.0,18.1,522.0,704.67,545.9
2018,2,1,14,15,889.5,62.5,1.05,18.05,492.0,667.54,521.26
2018,2,1,14,30,863.0,65.0,1.1,18.0,462.0,628.82,494.11
2018,2,1,14,45,858.5,60.5,1.15,17.95,432.0,594.09,468.88
2018,2,1,15,0,854.0,56.0,1.2,17.9,402.0,557.01,440.99
2018,2,1,15,15,658.5,77.5,1.2,17.9,329.0,449.37,357.48
2018,2,1,15,30,463.0,99.0,1.2,17.9,256.0,346.6,276.43
2018,2,1,15,45,289.0,101.5,1.3,16.95,195.5,244.83,195.78
2018,2,1,16,0,115.0,104.0,1.4,16.0,135.0,159.9,127.13
2018,2,1,16,15,99.5,87.0,1.5,15.55,110.0,130.77,102.58
2018,2,1,16,30,84.0,70.0,1.6,15.1,85.0,103.02,78.66
2018,2,1,16,45,150.0,50.5,1.65,14.6,68.5,98.16,70.87
2018,2,1,17,0,216.0,31.0,1.7,14.1,52.0,86.15,53.93
2018,2,1,17,15,146.5,19.5,1.75,13.95,30.5,46.58,0.0
2018,2,1,17,30,77.0,8.0,1.8,13.8,9.0,15.97,0.0
2018,2,1,17,45,38.5,4.0,1.85,13.65,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,2,7,15,30.5,6.0,0.75,12.15,7.0,0.0,0.0
2018,2,2,7,30,61.0,12.0,0.7,12.4,14.0,19.75,0.0
2018,2,2,7,45,149.0,26.5,0.7,12.7,41.5,61.44,30.56
2018,2,2,8,0,237.0,41.0,0.7,13.0,69.0,107.83,74.4
2018,2,2,8,15,281.0,54.5,0.75,13.35,102.0,147.53,109.62
2018,2,2,8,30,325.0,68.0,0.8,13.7,135.0,191.46,148.13
2018,2,2,8,45,318.5,85.0,0.8,14.1,163.0,223.64,177.2
2018,2,2,9,0,312.0,102.0,0.8,14.5,191.0,254.56,204.15
2018,2,2,9,15,344.0,114.5,0.8,14.8,226.5,297.63,239.84
2018,2,2,9,30,376.0,127.0,0.8,15.1,262.0,342.61,276.12
2018,2,2,9,45,419.0,134.0,0.8,15.4,299.0,389.27,312.99
2018,2,2,10,0,462.0,141.0,0.8,15.7,336.0,437.95,350.55
2018,2,2,10,15,530.5,135.5,0.75,16.15,375.5,490.24,389.96
2018,2,2,10,30,599.0,130.0,0.7,16.6,415.0,548.5,432.59
2018,2,2,10,45,643.0,125.5,0.7,17.05,445.5,590.08,462.28
2018,2,2,11,0,687.0,121.0,0.7,17.5,476.0,631.36,491.33
2018,2,2,11,15,785.5,100.0,0.7,17.75,519.5,690.19,532.76
2018,2,2,11,30,884.0,79.0,0.7,18.0,563.0,747.44,570.71
2018,2,2,11,45,908.5,74.5,0.75,18.3,580.0,771.47,586.06
2018,2,2,12,0,933.0,70.0,0.8,18.6,597.0,792.62,599.9
2018,2,2,12,15,933.0,70.5,0.8,18.7,600.0,797.68,602.63
2018,2,2,12,30,933.0,71.0,0.8,18.8,603.0,799.22,603.34
2018,2,2,12,45,930.0,71.5,0.85,18.9,598.0,794.97,601.09
2018,2,2,13,0,927.0,72.0,0.9,19.0,593.0,787.26,596.66
2018,2,2,13,15,921.5,71.5,0.9,19.05,580.0,773.13,587.39
2018,2,2,13,30,916.0,71.0,0.9,19.1,567.0,755.73,576.03
2018,2,2,13,45,905.0,70.5,0.9,19.1,546.0,731.27,559.98
2018,2,2,14,0,894.0,70.0,0.9,19.1,525.0,704.03,542.01
2018,2,2,14,15,885.0,68.0,0.9,19.05,499.0,673.8,521.97
2018,2,2,14,30,876.0,66.0,0.9,19.0,473.0,641.09,499.09
2018,2,2,14,45,858.0,64.0,0.85,18.95,439.5,600.6,469.0
2018,2,2,15,0,840.0,62.0,0.8,18.9,406.0,558.63,437.2
2018,2,2,15,15,816.5,59.5,0.8,18.9,368.0,514.7,403.36
2018,2,2,15,30,793.0,57.0,0.8,18.9,330.0,467.26,365.88
2018,2,2,15,45,759.0,54.0,0.8,18.2,288.0,414.31,323.85
2018,2,2,16,0,725.0,51.0,0.8,17.5,246.0,362.45,281.03
2018,2,2,16,15,673.5,46.0,0.9,17.05,202.0,303.51,231.35
2018,2,2,16,30,622.0,41.0,1.0,16.6,158.0,248.14,183.03
2018,2,2,16,45,534.5,35.0,1.05,16.15,116.0,186.22,129.63
2018,2,2,17,0,447.0,29.0,1.1,15.7,74.0,132.38,81.67
2018,2,2,17,15,280.0,19.5,1.2,15.35,42.5,68.94,4.73
2018,2,2,17,30,113.0,10.0,1.3,15.0,11.0,21.97,0.0
2018,2,2,17,45,56.5,5.0,1.35,14.7,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,3,7,15,109.5,8.5,0.8,13.0,12.0,0.0,0.0
2018,2,3,7,30,219.0,17.0,0.8,13.4,24.0,45.62,0.0
2018,2,3,7,45,368.5,24.5,0.75,13.8,60.0,101.06,51.74
2018,2,3,8,0,518.0,32.0,0.7,14.2,96.0,164.44,110.12
2018,2,3,8,15,595.0,37.5,0.75,14.65,140.0,220.25,159.52
2018,2,3,8,30,672.0,43.0,0.8,15.1,184.0,282.86,214.14
2018,2,3,8,45,719.0,46.5,0.8,15.5,228.0,337.94,262.38
2018,2,3,9,0,766.0,50.0,0.8,15.9,272.0,395.91,311.42
2018,2,3,9,15,796.5,52.5,0.85,16.35,313.5,447.29,354.05
2018,2,3,9,30,827.0,55.0,0.9,16.8,355.0,496.62,393.77
2018,2,3,9,45,847.5,57.5,0.95,17.2,392.5,542.96,429.99
2018,2,3,10,0,868.0,60.0,1.0,17.6,430.0,588.42,464.46
2018,2,3,10,15,883.0,62.0,1.05,17.95,462.0,628.64,494.26
2018,2,3,10,30,898.0,64.0,1.1,18.3,494.0,667.03,521.95
2018,2,3,10,45,908.5,64.5,1.1,18.6,519.0,698.49,542.48
2018,2,3,11,0,919.0,65.0,1.1,18.9,544.0,727.39,561.05
2018,2,3,11,15,925.0,66.0,1.1,19.1,562.0,750.83,575.94
2018,2,3,11,30,931.0,67.0,1.1,19.3,580.0,771.17,588.7
2018,2,3,11,45,934.5,67.0,1.1,19.5,590.5,785.24,597.21
2018,2,3,12,0,938.0,67.0,1.1,19.7,601.0,795.92,603.56
2018,2,3,12,15,938.5,67.5,1.05,19.75,604.0,801.41,606.19
2018,2,3,12,30,939.0,68.0,1.0,19.8,607.0,803.37,606.61
2018,2,3,12,45,936.0,68.0,1.0,19.8,602.0,798.54,603.4
2018,2,3,13,0,933.0,68.0,1.0,19.8,597.0,790.22,598.05
2018,2,3,13,15,927.5,67.5,1.0,19.75,584.0,776.01,588.96
2018,2,3,13,30,922.0,67.0,1.0,19.7,571.0,758.52,577.76
2018,2,3,13,45,914.0,66.5,1.0,19.6,551.0,736.07,563.3
2018,2,3,14,0,906.0,66.0,1.0,19.5,531.0,710.68,546.83
2018,2,3,14,15,894.0,64.5,1.0,19.35,503.5,678.68,525.71
2018,2,3,14,30,882.0,63.0,1.0,19.2,476.0,644.32,502.17
2018,2,3,14,45,865.5,61.0,1.0,19.05,443.0,604.47,473.21
2018,2,3,15,0,849.0,59.0,1.0,18.9,410.0,563.03,442.31
2018,2,3,15,15,825.0,57.0,1.0,18.9,372.0,516.21,406.21
2018,2,3,15,30,801.0,55.0,1.0,18.9,334.0,471.45,370.5
2018,2,3,15,45,767.5,52.0,0.95,18.1,292.0,418.27,328.0
2018,2,3,16,0,734.0,49.0,0.9,17.3,250.0,366.13,284.77
2018,2,3,16,15,621.5,50.5,0.9,16.75,199.5,291.24,223.12
2018,2,3,16,30,509.0,52.0,0.9,16.2,149.0,227.28,169.47
2018,2,3,16,45,391.5,43.0,0.9,15.7,105.5,159.52,113.12
2018,2,3,17,0,274.0,34.0,0.9,15.2,62.0,103.4,66.31
2018,2,3,17,15,159.0,20.5,0.95,15.1,35.0,51.0,8.85
2018,2,3,17,30,44.0,7.0,1.0,15.0,8.0,11.71,0.0
2018,2,3,17,45,22.0,3.5,1.0,14.9,4.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,4,7,15,6.5,3.0,0.75,12.55,3.0,0.0,0.0
2018,2,4,7,30,13.0,6.0,0.7,13.0,6.0,7.64,0.0
2018,2,4,7,45,6.5,13.5,0.7,13.45,13.5,14.34,4.49
2018,2,4,8,0,0.0,21.0,0.7,13.9,21.0,20.26,11.14
2018,2,4,8,15,0.0,29.0,0.7,14.35,29.0,27.99,18.01
2018,2,4,8,30,0.0,37.0,0.7,14.8,37.0,35.72,24.77
2018,2,4,8,45,122.5,62.5,0.7,15.2,98.5,117.84,92.84
2018,2,4,9,0,245.0,88.0,0.7,15.6,160.0,205.41,164.84
2018,2,4,9,15,420.0,91.5,0.65,15.95,236.5,310.2,249.23
2018,2,4,9,30,595.0,95.0,0.6,16.3,313.0,426.35,339.72
2018,2,4,9,45,719.0,81.5,0.55,16.7,371.5,504.76,399.0
2018,2,4,10,0,843.0,68.0,0.5,17.1,430.0,588.27,460.43
2018,2,4,10,15,871.0,66.5,0.5,17.45,464.5,628.79,489.18
2018,2,4,10,30,899.0,65.0,0.5,17.8,499.0,671.46,518.85
2018,2,4,10,45,911.0,65.5,0.45,18.15,525.0,704.07,538.73
2018,2,4,11,0,923.0,66.0,0.4,18.5,551.0,734.17,556.67
2018,2,4,11,15,930.0,66.0,0.45,18.85,569.0,757.33,571.34
2018,2,4,11,30,937.0,66.0,0.5,19.2,587.0,777.4,584.03
2018,2,4,11,45,941.0,66.5,0.5,19.55,598.0,792.55,592.66
2018,2,4,12,0,945.0,67.0,0.5,19.9,609.0,804.29,599.15
2018,2,4,12,15,945.5,67.5,0.5,20.1,612.0,809.85,602.03
2018,2,4,12,30,946.0,68.0,0.5,20.3,615.0,811.85,602.77
2018,2,4,12,45,944.0,67.0,0.45,20.5,609.5,806.61,598.03
2018,2,4,13,0,942.0,66.0,0.4,20.7,604.0,797.84,591.21
2018,2,4,13,15,936.5,66.0,0.45,20.75,591.0,784.11,583.37
2018,2,4,13,30,931.0,66.0,0.5,20.8,578.0,767.06,573.42
2018,2,4,13,45,923.0,65.0,0.5,20.85,558.0,743.84,558.55
2018,2,4,14,0,915.0,64.0,0.5,20.9,538.0,717.64,541.71
2018,2,4,14,15,903.0,63.5,0.55,20.9,511.0,686.52,522.25
2018,2,4,14,30,891.0,63.0,0.6,20.9,484.0,653.0,500.51
2018,2,4,14,45,874.5,61.0,0.7,20.85,450.5,612.8,472.96
2018,2,4,15,0,858.0,59.0,0.8,20.8,417.0,570.96,443.21
2018,2,4,15,15,835.0,57.0,0.8,20.8,379.0,524.23,407.8
2018,2,4,15,30,812.0,55.0,0.8,20.8,341.0,479.48,372.67
2018,2,4,15,45,778.0,52.5,0.85,19.9,298.5,426.02,331.28
2018,2,4,16,0,744.0,50.0,0.9,19.0,256.0,373.61,288.87
2018,2,4,16,15,684.5,46.5,0.95,18.55,210.5,312.08,237.46
2018,2,4,16,30,625.0,43.0,1.0,18.1,165.0,254.82,188.06
2018,2,4,16,45,482.0,39.5,1.1,17.65,118.5,181.3,127.45
2018,2,4,17,0,339.0,36.0,1.2,17.2,72.0,120.23,77.27
2018,2,4,17,15,215.0,23.5,1.35,16.8,42.5,64.45,18.18
2018,2,4,17,30,91.0,11.0,1.5,16.4,13.0,20.99,0.0
2018,2,4,17,45,45.5,5.5,1.65,16.05,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,5,7,15,8.0,5.5,0.45,13.4,6.0,5.41,0.0
2018,2,5,7,30,16.0,11.0,0.5,13.6,12.0,12.98,0.0
2018,2,5,7,45,24.5,27.0,0.55,13.8,29.5,32.45,17.53
2018,2,5,8,0,33.0,43.0,0.6,14.0,47.0,52.51,36.69
2018,2,5,8,15,25.5,61.0,0.65,14.25,65.0,70.81,53.24
2018,2,5,8,30,18.0,79.0,0.7,14.5,83.0,85.62,66.45
2018,2,5,8,45,83.0,99.0,0.75,14.75,123.0,139.68,111.21
2018,2,5,9,0,148.0,119.0,0.8,15.0,163.0,193.66,155.75
2018,2,5,9,15,218.0,131.5,0.85,15.35,207.0,252.34,203.65
2018,2,5,9,30,288.0,144.0,0.9,15.7,251.0,311.87,251.56
2018,2,5,9,45,339.5,152.0,0.95,16.1,290.5,360.87,290.32
2018,2,5,10,0,391.0,160.0,1.0,16.5,330.0,419.67,335.84
2018,2,5,10,15,445.0,160.5,1.05,16.95,367.0,467.97,372.67
2018,2,5,10,30,499.0,161.0,1.1,17.4,404.0,518.17,410.33
2018,2,5,10,45,665.0,124.0,1.1,17.85,465.5,609.27,478.95
2018,2,5,11,0,831.0,87.0,1.1,18.3,527.0,699.64,543.43
2018,2,5,11,15,861.5,82.5,1.2,18.5,552.0,733.34,566.12
2018,2,5,11,30,892.0,78.0,1.3,18.7,577.0,760.55,584.84
2018,2,5,11,45,890.5,80.0,1.35,18.9,586.5,772.73,592.66
2018,2,5,12,0,889.0,82.0,1.4,19.1,596.0,781.56,598.42
2018,2,5,12,15,909.5,76.5,1.55,19.15,604.5,795.48,609.26
2018,2,5,12,30,930.0,71.0,1.7,19.2,613.0,806.04,617.79
2018,2,5,12,45,928.5,71.0,1.85,19.2,608.5,802.4,616.69
2018,2,5,13,0,927.0,71.0,2.0,19.2,604.0,795.27,613.31
2018,2,5,13,15,923.5,70.5,2.2,19.2,592.0,782.61,606.45
2018,2,5,13,30,920.0,70.0,2.4,19.2,580.0,766.63,597.15
2018,2,5,13,45,913.5,68.5,2.55,19.15,560.0,744.07,582.82
2018,2,5,14,0,907.0,67.0,2.7,19.1,540.0,718.51,566.2
2018,2,5,14,15,896.0,65.5,2.8,19.05,513.0,687.05,544.81
2018,2,5,14,30,885.0,64.0,2.9,19.0,486.0,653.16,521.14
2018,2,5,14,45,869.5,62.0,3.05,18.9,453.0,613.67,491.7
2018,2,5,15,0,854.0,60.0,3.2,18.8,420.0,572.51,460.11
2018,2,5,15,15,831.0,58.0,3.2,18.8,382.0,525.81,422.71
2018,2,5,15,30,808.0,56.0,3.2,18.8,344.0,481.1,385.76
2018,2,5,15,45,774.0,53.5,3.25,17.65,301.5,427.65,342.51
2018,2,5,16,0,740.0,51.0,3.3,16.5,259.0,375.27,298.39
2018,2,5,16,15,688.5,47.0,3.35,15.95,214.5,316.13,246.81
2018,2,5,16,30,637.0,43.0,3.4,15.4,170.0,260.51,196.9
2018,2,5,16,45,552.5,37.5,3.5,14.9,127.0,198.25,141.9
2018,2,5,17,0,468.0,32.0,3.6,14.4,84.0,145.56,94.64
2018,2,5,17,15,310.5,23.0,3.6,14.05,50.5,80.99,29.25
2018,2,5,17,30,153.0,14.0,3.6,13.7,17.0,31.24,0.0
2018,2,5,17,45,76.5,7.0,3.6,13.4,8.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,6,7,15,131.5,9.5,1.2,11.3,15.0,20.74,0.0
2018,2,6,7,30,263.0,19.0,1.2,11.9,30.0,54.89,0.0
2018,2,6,7,45,408.0,26.0,1.15,12.5,68.5,111.97,63.95
2018,2,6,8,0,553.0,33.0,1.1,13.1,107.0,177.45,121.49
2018,2,6,8,15,638.0,37.5,1.1,13.45,154.0,237.04,174.23
2018,2,6,8,30,723.0,42.0,1.1,13.8,201.0,304.18,232.95
2018,2,6,8,45,767.5,45.5,1.1,14.15,247.0,361.23,283.28
2018,2,6,9,0,812.0,49.0,1.1,14.5,293.0,418.8,332.49
2018,2,6,9,15,839.0,51.5,1.15,14.8,335.5,470.62,375.96
2018,2,6,9,30,866.0,54.0,1.2,15.1,378.0,522.68,418.15
2018,2,6,9,45,884.0,56.0,1.25,15.4,415.5,568.91,454.61
2018,2,6,10,0,902.0,58.0,1.3,15.7,453.0,613.96,489.14
2018,2,6,10,15,916.5,59.5,1.3,15.95,485.5,654.73,519.28
2018,2,6,10,30,931.0,61.0,1.3,16.2,518.0,693.51,546.37
2018,2,6,10,45,941.0,61.0,1.35,16.45,543.5,725.18,567.7
2018,2,6,11,0,951.0,61.0,1.4,16.7,569.0,754.14,587.04
2018,2,6,11,15,956.5,62.0,1.4,16.9,587.5,778.04,602.36
2018,2,6,11,30,962.0,63.0,1.4,17.1,606.0,798.7,615.43
2018,2,6,11,45,965.0,63.5,1.45,17.3,616.5,813.49,625.08
2018,2,6,12,0,968.0,64.0,1.5,17.5,627.0,824.75,632.46
2018,2,6,12,15,967.0,65.0,1.5,17.6,630.0,829.89,635.44
2018,2,6,12,30,966.0,66.0,1.5,17.7,633.0,831.37,636.12
2018,2,6,12,45,961.5,66.5,1.5,17.8,627.5,825.89,632.19
2018,2,6,13,0,957.0,67.0,1.5,17.9,622.0,816.83,626.02
2018,2,6,13,15,952.5,67.0,1.5,17.9,609.5,803.67,617.41
2018,2,6,13,30,948.0,67.0,1.5,17.9,597.0,787.1,606.56
2018,2,6,13,45,940.0,66.5,1.45,17.95,576.5,764.09,590.66
2018,2,6,14,0,932.0,66.0,1.4,18.0,556.0,738.03,572.72
2018,2,6,14,15,921.0,64.5,1.4,17.85,528.5,705.89,551.35
2018,2,6,14,30,910.0,63.0,1.4,17.7,501.0,671.24,528.0
2018,2,6,14,45,894.5,61.5,1.4,17.55,467.5,631.47,498.92
2018,2,6,15,0,879.0,60.0,1.4,17.4,434.0,589.94,467.73
2018,2,6,15,15,856.5,58.0,1.4,17.4,395.0,542.47,430.91
2018,2,6,15,30,834.0,56.0,1.4,17.4,356.0,494.36,392.48
2018,2,6,15,45,801.5,52.5,1.25,16.5,312.5,441.75,349.87
2018,2,6,16,0,769.0,49.0,1.1,15.6,269.0,387.5,304.56
2018,2,6,16,15,719.0,45.5,1.1,15.0,223.5,327.95,253.84
2018,2,6,16,30,669.0,42.0,1.1,14.4,178.0,271.72,204.3
2018,2,6,16,45,586.5,37.0,1.1,13.8,134.0,208.67,149.23
2018,2,6,17,0,504.0,32.0,1.1,13.2,90.0,153.08,99.95
2018,2,6,17,15,340.0,23.5,1.1,13.15,54.5,87.79,36.69
2018,2,6,17,30,176.0,15.0,1.1,13.1,19.0,35.25,0.0
2018,2,6,17,45,88.0,7.5,1.1,13.0,9.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,7,7,15,122.0,9.5,2.05,9.55,15.0,20.12,0.0
2018,2,7,7,30,244.0,19.0,2.1,10.0,30.0,56.38,0.0
2018,2,7,7,45,392.0,27.0,2.15,10.4,69.5,112.56,66.94
2018,2,7,8,0,540.0,35.0,2.2,10.8,109.0,177.55,123.91
2018,2,7,8,15,613.5,40.5,2.15,11.3,154.5,234.43,175.39
2018,2,7,8,30,687.0,46.0,2.1,11.8,200.0,297.76,231.99
2018,2,7,8,45,732.5,49.5,2.05,12.3,245.0,353.73,282.07
2018,2,7,9,0,778.0,53.0,2.0,12.8,290.0,412.43,332.8
2018,2,7,9,15,808.5,55.5,1.9,13.3,332.5,464.96,376.86
2018,2,7,9,30,839.0,58.0,1.8,13.8,375.0,515.4,417.68
2018,2,7,9,45,860.5,59.5,1.65,14.3,413.0,562.11,453.78
2018,2,7,10,0,882.0,61.0,1.5,14.8,451.0,607.97,487.72
2018,2,7,10,15,896.0,63.0,1.45,15.2,483.5,648.44,517.22
2018,2,7,10,30,910.0,65.0,1.4,15.6,516.0,686.95,543.65
2018,2,7,10,45,919.5,66.5,1.4,16.0,542.0,719.54,564.99
2018,2,7,11,0,929.0,68.0,1.4,16.4,568.0,749.46,584.26
2018,2,7,11,15,935.0,69.0,1.35,16.7,586.5,773.35,598.83
2018,2,7,11,30,941.0,70.0,1.3,17.0,605.0,794.09,611.15
2018,2,7,11,45,943.5,70.5,1.3,17.3,615.5,808.28,619.56
2018,2,7,12,0,946.0,71.0,1.3,17.6,626.0,819.0,625.73
2018,2,7,12,15,945.5,72.0,1.25,17.75,629.0,824.43,628.14
2018,2,7,12,30,945.0,73.0,1.2,17.9,632.0,826.28,628.27
2018,2,7,12,45,942.0,73.5,1.15,18.05,627.0,822.01,624.42
2018,2,7,13,0,939.0,74.0,1.1,18.2,622.0,814.22,618.37
2018,2,7,13,15,934.0,73.5,1.1,18.25,609.5,800.26,609.21
2018,2,7,13,30,929.0,73.0,1.1,18.3,597.0,782.97,597.92
2018,2,7,13,45,920.5,72.5,1.05,18.3,576.5,759.88,582.2
2018,2,7,14,0,912.0,72.0,1.0,18.3,556.0,733.83,564.51
2018,2,7,14,15,900.5,70.5,0.95,18.25,528.5,701.78,542.71
2018,2,7,14,30,889.0,69.0,0.9,18.2,501.0,667.3,519.05
2018,2,7,14,45,872.0,67.5,0.85,18.15,467.5,627.16,489.5
2018,2,7,15,0,855.0,66.0,0.8,18.1,434.0,585.42,458.17
2018,2,7,15,15,832.0,63.5,0.8,18.1,395.0,540.66,424.1
2018,2,7,15,30,809.0,61.0,0.8,18.1,356.0,492.26,386.34
2018,2,7,15,45,775.0,57.5,0.6,17.4,312.5,437.3,342.03
2018,2,7,16,0,741.0,54.0,0.4,16.7,269.0,383.4,297.22
2018,2,7,16,15,689.5,50.5,0.4,16.2,224.0,324.31,248.09
2018,2,7,16,30,638.0,47.0,0.4,15.7,179.0,268.69,200.23
2018,2,7,16,45,555.0,41.0,0.45,15.15,135.0,207.11,147.64
2018,2,7,17,0,472.0,35.0,0.5,14.6,91.0,152.01,99.91
2018,2,7,17,15,315.0,24.5,0.55,14.35,55.0,85.85,39.5
2018,2,7,17,30,158.0,14.0,0.6,14.1,19.0,32.53,0.0
2018,2,7,17,45,79.0,7.0,0.7,13.85,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,7,15,130.5,10.0,1.0,11.85,16.5,21.58,0.0
2018,2,8,7,30,261.0,20.0,0.9,12.4,33.0,60.58,0.0
2018,2,8,7,45,345.5,30.5,0.8,13.0,67.0,107.83,65.37
2018,2,8,8,0,430.0,41.0,0.7,13.6,101.0,159.21,111.25
2018,2,8,8,15,488.0,50.0,0.65,14.15,142.0,209.61,155.75
2018,2,8,8,30,546.0,59.0,0.6,14.7,183.0,265.25,203.99
2018,2,8,8,45,582.5,66.0,0.55,15.3,223.5,314.9,246.61
2018,2,8,9,0,619.0,73.0,0.5,15.9,264.0,366.81,289.47
2018,2,8,9,15,577.0,92.0,0.5,16.25,289.5,394.97,313.04
2018,2,8,9,30,535.0,111.0,0.5,16.6,315.0,415.38,329.54
2018,2,8,9,45,653.5,98.5,0.45,16.95,372.5,494.27,389.77
2018,2,8,10,0,772.0,86.0,0.4,17.3,430.0,574.95,448.89
2018,2,8,10,15,844.5,74.5,0.35,17.75,475.5,634.72,490.71
2018,2,8,10,30,917.0,63.0,0.3,18.2,521.0,692.18,528.95
2018,2,8,10,45,927.5,63.5,0.3,18.7,547.0,724.57,548.43
2018,2,8,11,0,938.0,64.0,0.3,19.2,573.0,754.31,566.23
2018,2,8,11,15,944.5,64.5,0.25,19.45,591.5,778.23,579.72
2018,2,8,11,30,951.0,65.0,0.2,19.7,610.0,798.98,591.13
2018,2,8,11,45,954.5,65.5,0.2,19.95,621.0,814.1,599.7
2018,2,8,12,0,958.0,66.0,0.2,20.2,632.0,825.73,606.15
2018,2,8,12,15,959.5,65.5,0.25,20.3,635.0,831.07,609.87
2018,2,8,12,30,961.0,65.0,0.3,20.4,638.0,832.78,611.51
2018,2,8,12,45,960.0,64.5,0.4,20.45,633.0,828.88,610.77
2018,2,8,13,0,959.0,64.0,0.5,20.5,628.0,821.35,607.86
2018,2,8,13,15,954.0,63.5,0.6,20.6,615.0,807.18,600.52
2018,2,8,13,30,949.0,63.0,0.7,20.7,602.0,789.58,590.94
2018,2,8,13,45,941.5,62.0,0.85,20.85,581.5,766.25,578.01
2018,2,8,14,0,934.0,61.0,1.0,21.0,561.0,739.84,562.67
2018,2,8,14,15,923.5,59.5,1.1,20.85,533.5,707.88,543.13
2018,2,8,14,30,913.0,58.0,1.2,20.7,506.0,673.34,521.4
2018,2,8,14,45,897.0,57.0,1.3,20.5,472.5,633.58,494.39
2018,2,8,15,0,881.0,56.0,1.4,20.3,439.0,592.06,464.5
2018,2,8,15,15,859.5,54.0,1.4,20.3,400.0,544.85,428.37
2018,2,8,15,30,838.0,52.0,1.4,20.3,361.0,496.9,390.59
2018,2,8,15,45,807.5,49.5,1.55,19.4,318.0,443.68,349.34
2018,2,8,16,0,777.0,47.0,1.7,18.5,275.0,391.2,306.64
2018,2,8,16,15,731.5,43.5,1.75,17.95,230.0,334.61,258.34
2018,2,8,16,30,686.0,40.0,1.8,17.4,185.0,278.95,209.3
2018,2,8,16,45,610.5,35.0,1.85,16.85,140.5,216.53,154.66
2018,2,8,17,0,535.0,30.0,1.9,16.3,96.0,161.0,105.46
2018,2,8,17,15,377.5,23.0,1.95,15.95,59.5,95.26,46.24
2018,2,8,17,30,220.0,16.0,2.0,15.6,23.0,42.37,0.0
2018,2,8,17,45,110.0,8.0,2.05,15.3,11.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,9,7,15,173.0,10.0,1.05,14.25,19.0,25.71,0.0
2018,2,9,7,30,346.0,20.0,0.9,14.6,38.0,72.9,0.0
2018,2,9,7,45,352.5,30.5,0.75,15.0,65.5,110.0,67.17
2018,2,9,8,0,359.0,41.0,0.6,15.4,93.0,142.36,99.55
2018,2,9,8,15,500.5,46.5,0.6,15.95,146.5,210.86,155.8
2018,2,9,8,30,642.0,52.0,0.6,16.5,200.0,291.73,222.29
2018,2,9,8,45,680.5,55.5,0.55,17.05,242.0,343.19,266.2
2018,2,9,9,0,719.0,59.0,0.5,17.6,284.0,396.77,310.24
2018,2,9,9,15,639.0,83.5,0.55,17.85,304.0,418.12,329.0
2018,2,9,9,30,559.0,108.0,0.6,18.1,324.0,429.14,338.66
2018,2,9,9,45,646.5,100.5,0.7,18.35,373.5,494.35,389.62
2018,2,9,10,0,734.0,93.0,0.8,18.6,423.0,563.68,442.12
2018,2,9,10,15,771.0,91.0,0.9,18.55,459.5,608.31,475.87
2018,2,9,10,30,808.0,89.0,1.0,18.5,496.0,654.71,510.57
2018,2,9,10,45,753.0,108.5,1.1,18.45,503.0,662.01,515.48
2018,2,9,11,0,698.0,128.0,1.2,18.4,510.0,661.91,515.3
2018,2,9,11,15,725.0,125.5,1.3,18.45,533.5,693.5,538.77
2018,2,9,11,30,752.0,123.0,1.4,18.5,557.0,723.31,559.85
2018,2,9,11,45,736.5,130.0,1.55,18.55,561.5,728.81,564.27
2018,2,9,12,0,721.0,137.0,1.7,18.6,566.0,731.12,566.73
2018,2,9,12,15,780.5,121.0,1.85,18.7,587.5,760.68,588.47
2018,2,9,12,30,840.0,105.0,2.0,18.8,609.0,790.95,610.47
2018,2,9,12,45,814.5,111.5,2.1,18.95,597.5,775.85,600.1
2018,2,9,13,0,789.0,118.0,2.2,19.1,586.0,757.73,588.04
2018,2,9,13,15,706.0,139.0,2.3,19.05,551.5,712.0,556.58
2018,2,9,13,30,623.0,160.0,2.4,19.0,517.0,661.82,519.91
2018,2,9,13,45,647.0,146.0,2.5,19.0,505.5,653.0,515.13
2018,2,9,14,0,671.0,132.0,2.6,19.0,494.0,640.72,507.32
2018,2,9,14,15,731.0,108.5,2.65,18.8,485.0,639.11,508.03
2018,2,9,14,30,791.0,85.0,2.7,18.6,476.0,629.72,502.62
2018,2,9,14,45,763.5,84.0,2.75,18.35,441.0,586.03,469.79
2018,2,9,15,0,736.0,83.0,2.8,18.1,406.0,541.69,435.89
2018,2,9,15,15,747.5,75.5,2.8,18.1,378.5,511.85,412.03
2018,2,9,15,30,759.0,68.0,2.8,18.1,351.0,478.98,384.82
2018,2,9,15,45,638.0,76.0,2.8,17.3,294.5,398.3,320.06
2018,2,9,16,0,517.0,84.0,2.8,16.5,238.0,324.7,259.83
2018,2,9,16,15,365.0,81.5,2.85,15.9,181.5,236.36,187.18
2018,2,9,16,30,213.0,79.0,2.9,15.3,125.0,160.24,124.54
2018,2,9,16,45,176.5,62.0,2.95,14.7,94.0,120.54,90.2
2018,2,9,17,0,140.0,45.0,3.0,14.1,63.0,84.44,58.85
2018,2,9,17,15,101.0,30.0,3.05,13.9,40.0,53.38,29.01
2018,2,9,17,30,62.0,15.0,3.1,13.7,17.0,22.4,0.0
2018,2,9,17,45,31.0,7.5,3.2,13.5,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.95,9.05,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.7,8.35,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,3.85,8.55,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,10,7,15,149.0,10.5,3.9,9.05,19.0,24.31,0.0
2018,2,10,7,30,298.0,21.0,3.9,9.4,38.0,68.88,6.18
2018,2,10,7,45,431.5,29.5,3.95,9.7,79.5,125.67,79.15
2018,2,10,8,0,565.0,38.0,4.0,10.0,121.0,191.0,136.3
2018,2,10,8,15,569.5,47.0,3.9,10.5,156.0,233.85,178.44
2018,2,10,8,30,574.0,56.0,3.8,11.0,191.0,274.87,218.04
2018,2,10,8,45,544.5,72.5,3.7,11.5,221.5,309.58,251.28
2018,2,10,9,0,515.0,89.0,3.6,12.0,252.0,340.21,279.37
2018,2,10,9,15,442.0,112.5,3.45,12.55,266.0,350.83,289.4
2018,2,10,9,30,369.0,136.0,3.3,13.1,280.0,356.19,293.74
2018,2,10,9,45,207.5,159.5,3.1,13.6,242.0,296.95,243.94
2018,2,10,10,0,46.0,183.0,2.9,14.1,204.0,218.37,176.85
2018,2,10,10,15,86.0,204.0,2.75,14.4,246.5,268.5,217.94
2018,2,10,10,30,126.0,225.0,2.6,14.7,289.0,328.15,265.54
2018,2,10,10,45,197.5,232.5,2.45,14.95,338.5,390.06,314.95
2018,2,10,11,0,269.0,240.0,2.3,15.2,388.0,462.95,371.63
2018,2,10,11,15,259.0,251.0,2.3,15.3,397.5,473.2,378.33
2018,2,10,11,30,249.0,262.0,2.3,15.4,407.0,482.16,384.37
2018,2,10,11,45,254.5,266.5,2.25,15.5,417.0,494.68,393.44
2018,2,10,12,0,260.0,271.0,2.2,15.6,427.0,506.34,401.81
2018,2,10,12,15,367.5,246.5,2.25,15.65,468.0,565.29,449.0
2018,2,10,12,30,475.0,222.0,2.3,15.7,509.0,632.6,501.15
2018,2,10,12,45,419.5,236.0,2.35,15.7,488.0,602.59,477.3
2018,2,10,13,0,364.0,250.0,2.4,15.7,467.0,563.5,447.39
2018,2,10,13,15,448.5,219.5,2.35,15.65,481.5,599.65,476.82
2018,2,10,13,30,533.0,189.0,2.3,15.6,496.0,623.88,496.77
2018,2,10,13,45,657.0,145.0,2.3,15.5,511.0,661.49,527.6
2018,2,10,14,0,781.0,101.0,2.3,15.4,526.0,685.3,547.1
2018,2,10,14,15,811.5,89.0,2.3,15.2,511.5,673.57,539.47
2018,2,10,14,30,842.0,77.0,2.3,15.0,497.0,657.3,528.61
2018,2,10,14,45,873.0,69.0,2.25,14.8,479.5,637.89,514.19
2018,2,10,15,0,904.0,61.0,2.2,14.6,462.0,617.25,498.16
2018,2,10,15,15,884.5,59.0,2.2,14.6,422.5,570.07,460.77
2018,2,10,15,30,865.0,57.0,2.2,14.6,383.0,521.92,421.69
2018,2,10,15,45,838.0,53.5,2.15,13.75,339.0,467.78,377.76
2018,2,10,16,0,811.0,50.0,2.1,12.9,295.0,413.99,332.38
2018,2,10,16,15,769.0,46.5,2.15,12.3,248.5,356.68,282.44
2018,2,10,16,30,727.0,43.0,2.2,11.7,202.0,299.92,231.3
2018,2,10,16,45,654.0,38.0,2.2,11.05,155.5,235.52,173.52
2018,2,10,17,0,581.0,33.0,2.2,10.4,109.0,177.64,120.97
2018,2,10,17,15,424.5,25.5,2.3,10.15,69.0,108.98,59.94
2018,2,10,17,30,268.0,18.0,2.4,9.9,29.0,51.42,0.0
2018,2,10,17,45,134.0,9.0,2.5,9.65,14.5,8.85,0.0
2018,2,10,18,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,11,7,15,8.5,8.0,2.75,7.35,8.5,8.68,0.0
2018,2,11,7,30,17.0,16.0,2.9,7.9,17.0,19.21,1.09
2018,2,11,7,45,29.0,34.0,3.0,8.45,37.5,40.84,26.71
2018,2,11,8,0,41.0,52.0,3.1,9.0,58.0,64.2,47.66
2018,2,11,8,15,162.5,68.0,3.3,9.25,105.0,126.76,99.25
2018,2,11,8,30,284.0,84.0,3.5,9.5,152.0,200.48,161.8
2018,2,11,8,45,166.0,97.5,3.7,9.75,139.0,176.33,144.62
2018,2,11,9,0,48.0,111.0,3.9,10.0,126.0,135.77,111.19
2018,2,11,9,15,24.0,88.0,3.9,10.0,95.5,100.37,81.11
2018,2,11,9,30,0.0,65.0,3.9,10.0,65.0,62.83,48.62
2018,2,11,9,45,12.5,101.0,3.95,10.0,106.5,105.88,85.52
2018,2,11,10,0,25.0,137.0,4.0,10.0,148.0,154.92,126.98
2018,2,11,10,15,39.0,173.0,3.95,9.95,192.0,203.51,167.56
2018,2,11,10,30,53.0,209.0,3.9,9.9,236.0,253.43,208.69
2018,2,11,10,45,98.5,232.0,3.9,9.8,285.5,312.2,257.58
2018,2,11,11,0,144.0,255.0,3.9,9.7,335.0,380.92,313.75
2018,2,11,11,15,199.0,253.5,4.05,9.7,368.0,423.23,348.91
2018,2,11,11,30,254.0,252.0,4.2,9.7,401.0,475.43,391.72
2018,2,11,11,45,136.0,216.5,4.35,9.7,296.5,338.21,279.25
2018,2,11,12,0,18.0,181.0,4.5,9.7,192.0,193.4,157.38
2018,2,11,12,15,157.5,184.5,4.65,9.85,280.5,321.86,267.89
2018,2,11,12,30,297.0,188.0,4.8,10.0,369.0,445.32,371.11
2018,2,11,12,45,452.0,179.5,4.95,10.15,452.5,567.81,471.61
2018,2,11,13,0,607.0,171.0,5.1,10.3,536.0,681.04,562.7
2018,2,11,13,15,734.5,135.0,5.15,10.4,568.0,734.43,605.57
2018,2,11,13,30,862.0,99.0,5.2,10.5,600.0,778.34,639.66
2018,2,11,13,45,876.5,91.5,5.25,10.6,586.5,765.31,630.11
2018,2,11,14,0,891.0,84.0,5.3,10.7,573.0,744.37,614.83
2018,2,11,14,15,882.0,81.5,5.25,10.6,546.0,717.06,594.66
2018,2,11,14,30,873.0,79.0,5.2,10.5,519.0,683.1,569.25
2018,2,11,14,45,736.5,101.0,5.2,10.45,455.0,594.43,497.05
2018,2,11,15,0,600.0,123.0,5.2,10.4,391.0,509.6,426.95
2018,2,11,15,15,419.5,128.0,5.2,10.4,307.5,386.51,324.5
2018,2,11,15,30,239.0,133.0,5.2,10.4,224.0,273.15,228.49
2018,2,11,15,45,330.5,114.0,5.0,10.0,224.0,292.01,244.13
2018,2,11,16,0,422.0,95.0,4.8,9.6,224.0,295.85,245.43
2018,2,11,16,15,531.5,73.5,4.75,9.4,209.5,296.5,241.78
2018,2,11,16,30,641.0,52.0,4.7,9.2,195.0,283.5,223.94
2018,2,11,16,45,547.0,46.0,4.65,8.95,148.0,216.04,163.12
