Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,20,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.65,5.9,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,25,6,15,70.0,12.5,2.3,6.1,17.0,12.69,0.0
2018,3,25,6,30,140.0,25.0,2.4,6.4,34.0,32.57,7.11
2018,3,25,6,45,230.5,40.0,2.5,6.65,70.5,69.4,42.23
2018,3,25,7,0,321.0,55.0,2.6,6.9,107.0,115.4,79.61
2018,3,25,7,15,474.5,59.0,2.65,7.1,167.0,176.9,129.97
2018,3,25,7,30,628.0,63.0,2.7,7.3,227.0,254.93,196.78
2018,3,25,7,45,682.5,67.5,2.8,7.5,280.5,315.28,251.95
2018,3,25,8,0,737.0,72.0,2.9,7.7,334.0,380.41,310.24
2018,3,25,8,15,772.0,75.5,2.95,7.95,386.0,440.39,363.0
2018,3,25,8,30,807.0,79.0,3.0,8.2,438.0,502.52,415.92
2018,3,25,8,45,833.0,81.5,3.05,8.45,487.5,560.3,463.83
2018,3,25,9,0,859.0,84.0,3.1,8.7,537.0,618.59,510.72
2018,3,25,9,15,880.0,85.5,3.15,8.95,582.5,670.28,551.33
2018,3,25,9,30,901.0,87.0,3.2,9.2,628.0,723.43,590.72
2018,3,25,9,45,909.5,89.5,3.25,9.45,665.0,767.53,621.77
2018,3,25,10,0,918.0,92.0,3.3,9.7,702.0,809.45,650.91
2018,3,25,10,15,818.0,134.0,3.35,9.85,696.5,808.16,648.33
2018,3,25,10,30,718.0,176.0,3.4,10.0,691.0,796.88,638.88
2018,3,25,10,45,539.0,250.5,3.45,10.15,644.5,738.37,590.99
2018,3,25,11,0,360.0,325.0,3.5,10.3,598.0,664.94,530.65
2018,3,25,11,15,320.0,340.0,3.5,10.45,586.5,652.23,519.67
2018,3,25,11,30,280.0,355.0,3.5,10.6,575.0,636.92,506.37
2018,3,25,11,45,283.0,352.0,3.55,10.7,576.5,639.81,508.58
2018,3,25,12,0,286.0,349.0,3.6,10.8,578.0,641.52,509.87
2018,3,25,12,15,367.5,329.5,3.65,10.85,624.0,697.5,554.26
2018,3,25,12,30,449.0,310.0,3.7,10.9,670.0,760.54,602.77
2018,3,25,12,45,352.0,303.5,3.7,11.0,584.5,652.86,520.53
2018,3,25,13,0,255.0,297.0,3.7,11.1,499.0,553.51,443.57
2018,3,25,13,15,589.5,202.0,3.75,11.1,657.0,763.56,612.27
2018,3,25,13,30,924.0,107.0,3.8,11.1,815.0,940.7,740.97
2018,3,25,13,45,771.5,146.5,3.8,11.15,726.0,836.55,665.0
2018,3,25,14,0,619.0,186.0,3.8,11.2,637.0,733.77,590.0
2018,3,25,14,15,373.5,217.5,3.8,11.15,486.5,545.38,442.82
2018,3,25,14,30,128.0,249.0,3.8,11.1,336.0,359.22,291.52
2018,3,25,14,45,354.0,216.0,3.85,11.1,438.5,502.89,411.8
2018,3,25,15,0,580.0,183.0,3.9,11.1,541.0,615.4,503.03
2018,3,25,15,15,714.0,135.5,3.9,11.1,546.5,634.42,519.53
2018,3,25,15,30,848.0,88.0,3.9,11.1,552.0,635.67,522.02
2018,3,25,15,45,653.0,121.0,3.9,10.9,460.0,517.85,426.88
2018,3,25,16,0,458.0,154.0,3.9,10.7,368.0,412.33,340.31
2018,3,25,16,15,550.0,120.5,3.9,10.4,349.5,400.21,330.09
2018,3,25,16,30,642.0,87.0,3.9,10.1,331.0,375.6,307.38
2018,3,25,16,45,670.5,72.5,3.9,9.8,294.5,335.46,269.99
2018,3,25,17,0,699.0,58.0,3.9,9.5,258.0,291.13,227.21
2018,3,25,17,15,624.5,53.0,3.9,9.0,205.0,225.28,167.85
2018,3,25,17,30,550.0,48.0,3.9,8.5,152.0,167.25,115.75
2018,3,25,17,45,437.0,39.5,3.9,8.05,106.0,108.14,66.59
2018,3,25,18,0,324.0,31.0,3.9,7.6,60.0,62.19,30.46
2018,3,25,18,15,181.5,18.5,3.9,7.45,32.5,24.35,0.0
2018,3,25,18,30,39.0,6.0,3.9,7.3,5.0,0.0,0.0
2018,3,25,18,45,19.5,3.0,3.9,7.15,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.85,6.75,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.75,6.6,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.65,6.4,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.5,5.45,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.5,4.95,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.5,4.75,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.4,4.05,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.4,3.9,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.4,3.85,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.4,3.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.35,3.7,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.3,3.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.3,3.55,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.2,3.9,0.0,0.0,0.0
2018,3,26,5,45,11.0,1.5,3.2,4.1,1.0,0.0,0.0
2018,3,26,6,0,22.0,3.0,3.2,4.3,2.0,0.0,0.0
2018,3,26,6,15,96.0,14.0,3.25,5.0,19.5,14.64,0.0
2018,3,26,6,30,170.0,25.0,3.3,5.7,37.0,35.33,10.96
2018,3,26,6,45,255.0,39.0,3.35,6.45,73.5,72.26,43.86
2018,3,26,7,0,340.0,53.0,3.4,7.2,110.0,118.01,81.25
2018,3,26,7,15,505.5,55.0,3.4,7.75,173.0,182.11,133.54
2018,3,26,7,30,671.0,57.0,3.4,8.3,236.0,263.83,203.22
2018,3,26,7,45,733.5,58.0,3.4,8.85,291.5,325.87,259.56
2018,3,26,8,0,796.0,59.0,3.4,9.4,347.0,393.68,319.65
2018,3,26,8,15,824.5,62.5,3.4,9.85,398.5,453.73,372.2
2018,3,26,8,30,853.0,66.0,3.4,10.3,450.0,513.79,423.01
2018,3,26,8,45,872.5,69.0,3.4,10.75,498.5,570.35,469.32
2018,3,26,9,0,892.0,72.0,3.4,11.2,547.0,626.72,513.93
2018,3,26,9,15,907.5,74.0,3.45,11.5,591.0,678.87,554.42
2018,3,26,9,30,923.0,76.0,3.5,11.8,635.0,729.85,591.0
2018,3,26,9,45,934.0,77.5,3.5,12.15,673.0,775.51,622.52
2018,3,26,10,0,945.0,79.0,3.5,12.5,711.0,819.09,652.1
2018,3,26,10,15,952.5,81.0,3.5,12.75,743.0,858.07,678.24
2018,3,26,10,30,960.0,83.0,3.5,13.0,775.0,894.3,702.19
2018,3,26,10,45,965.0,84.0,3.5,13.3,799.5,924.32,721.46
2018,3,26,11,0,970.0,85.0,3.5,13.6,824.0,951.08,738.39
2018,3,26,11,15,972.5,86.0,3.45,13.8,840.5,972.2,751.3
2018,3,26,11,30,975.0,87.0,3.4,14.0,857.0,989.72,761.77
2018,3,26,11,45,976.0,87.5,3.4,14.2,865.5,1001.61,768.83
2018,3,26,12,0,977.0,88.0,3.4,14.4,874.0,1009.72,773.46
2018,3,26,12,15,974.5,88.5,3.35,14.5,873.5,1010.73,773.29
2018,3,26,12,30,972.0,89.0,3.3,14.6,873.0,1007.9,770.69
2018,3,26,12,45,967.0,90.5,3.3,14.7,864.5,1000.03,765.23
2018,3,26,13,0,962.0,92.0,3.3,14.8,856.0,988.45,757.41
2018,3,26,13,15,928.5,104.5,3.35,14.85,831.0,959.29,738.09
2018,3,26,13,30,895.0,117.0,3.4,14.9,806.0,927.41,716.97
2018,3,26,13,45,886.0,116.0,3.4,14.9,781.5,900.26,698.92
2018,3,26,14,0,877.0,115.0,3.4,14.9,757.0,870.25,678.77
2018,3,26,14,15,873.0,110.0,3.45,14.8,727.5,837.4,657.07
2018,3,26,14,30,869.0,105.0,3.5,14.7,698.0,801.77,633.19
2018,3,26,14,45,864.0,98.5,3.55,14.6,662.0,761.15,605.44
2018,3,26,15,0,859.0,92.0,3.6,14.5,626.0,718.14,575.59
2018,3,26,15,15,810.5,97.0,3.6,14.5,573.5,658.46,531.78
2018,3,26,15,30,762.0,102.0,3.6,14.5,521.0,597.43,484.38
2018,3,26,15,45,782.5,88.0,3.7,14.1,486.5,559.04,455.2
2018,3,26,16,0,803.0,74.0,3.8,13.7,452.0,516.75,421.52
2018,3,26,16,15,782.5,71.0,3.85,13.25,406.0,462.38,376.46
2018,3,26,16,30,762.0,68.0,3.9,12.8,360.0,408.51,330.22
2018,3,26,16,45,718.5,63.5,3.9,12.4,307.0,345.08,274.77
2018,3,26,17,0,675.0,59.0,3.9,12.0,254.0,285.28,221.0
2018,3,26,17,15,614.0,53.5,3.9,11.4,204.0,223.78,165.65
2018,3,26,17,30,553.0,48.0,3.9,10.8,154.0,168.58,115.95
2018,3,26,17,45,448.5,39.5,3.9,10.2,108.5,110.42,67.6
2018,3,26,18,0,344.0,31.0,3.9,9.6,63.0,64.43,31.68
2018,3,26,18,15,195.5,18.5,3.85,9.45,34.5,25.08,0.0
2018,3,26,18,30,47.0,6.0,3.8,9.3,6.0,5.9,0.0
2018,3,26,18,45,23.5,3.0,3.75,9.15,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.55,8.85,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,7.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.05,7.25,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,27,5,45,9.0,1.5,3.15,7.6,1.0,0.0,0.0
2018,3,27,6,0,18.0,3.0,3.2,7.8,2.0,0.0,0.0
2018,3,27,6,15,152.0,15.5,3.3,8.45,25.5,17.14,0.0
2018,3,27,6,30,286.0,28.0,3.4,9.1,49.0,47.74,17.61
2018,3,27,6,45,403.5,37.0,3.5,9.75,92.5,90.91,52.56
2018,3,27,7,0,521.0,46.0,3.6,10.4,136.0,147.02,97.45
2018,3,27,7,15,580.0,53.0,3.6,10.85,185.0,200.23,145.06
2018,3,27,7,30,639.0,60.0,3.6,11.3,234.0,259.76,198.91
2018,3,27,7,45,677.0,67.0,3.6,11.75,285.0,317.71,251.54
2018,3,27,8,0,715.0,74.0,3.6,12.2,336.0,378.94,305.63
2018,3,27,8,15,739.5,79.5,3.6,12.75,384.5,434.85,353.86
2018,3,27,8,30,764.0,85.0,3.6,13.3,433.0,492.15,401.56
2018,3,27,8,45,763.0,95.0,3.55,13.85,473.5,540.49,440.37
2018,3,27,9,0,762.0,105.0,3.5,14.4,514.0,586.93,476.29
2018,3,27,9,15,725.0,125.5,3.4,14.8,540.0,620.05,500.36
2018,3,27,9,30,688.0,146.0,3.3,15.2,566.0,646.94,518.87
2018,3,27,9,45,637.0,176.5,3.2,15.6,584.0,668.78,532.46
2018,3,27,10,0,586.0,207.0,3.1,16.0,602.0,682.07,539.32
2018,3,27,10,15,608.5,212.0,3.0,16.3,638.5,728.05,571.62
2018,3,27,10,30,631.0,217.0,2.9,16.6,675.0,770.85,600.82
2018,3,27,10,45,684.0,202.5,2.8,16.9,714.0,818.67,633.98
2018,3,27,11,0,737.0,188.0,2.7,17.2,753.0,866.02,664.63
2018,3,27,11,15,811.0,157.0,2.7,17.4,791.0,910.3,693.66
2018,3,27,11,30,885.0,126.0,2.7,17.6,829.0,951.63,720.4
2018,3,27,11,45,921.5,109.0,2.65,17.8,848.0,976.76,735.59
2018,3,27,12,0,958.0,92.0,2.6,18.0,867.0,998.69,748.74
2018,3,27,12,15,959.5,90.5,2.65,18.1,867.5,1001.14,750.25
2018,3,27,12,30,961.0,89.0,2.7,18.2,868.0,999.81,749.58
2018,3,27,12,45,962.0,87.0,2.75,18.3,861.0,993.69,745.87
2018,3,27,13,0,963.0,85.0,2.8,18.4,854.0,983.79,739.8
2018,3,27,13,15,958.5,85.5,2.85,18.4,839.0,967.87,730.08
2018,3,27,13,30,954.0,86.0,2.9,18.4,824.0,948.42,718.07
2018,3,27,13,45,947.5,85.5,3.0,18.4,800.5,922.73,702.22
2018,3,27,14,0,941.0,85.0,3.1,18.4,777.0,893.86,684.12
2018,3,27,14,15,931.0,84.5,3.15,18.3,746.5,859.11,661.7
2018,3,27,14,30,921.0,84.0,3.2,18.2,716.0,821.73,637.27
2018,3,27,14,45,907.0,83.5,3.3,18.05,678.5,778.93,609.06
2018,3,27,15,0,893.0,83.0,3.4,17.9,641.0,734.25,579.06
2018,3,27,15,15,859.0,85.0,3.4,17.9,592.5,677.1,538.6
2018,3,27,15,30,825.0,87.0,3.4,17.9,544.0,622.55,497.27
2018,3,27,15,45,786.0,85.5,3.5,17.75,491.0,559.56,448.91
2018,3,27,16,0,747.0,84.0,3.6,17.6,438.0,498.26,400.45
2018,3,27,16,15,747.5,75.0,3.6,17.1,396.5,450.56,361.6
2018,3,27,16,30,748.0,66.0,3.6,16.6,355.0,401.32,319.81
2018,3,27,16,45,709.0,61.5,3.65,16.1,304.0,340.31,267.3
2018,3,27,17,0,670.0,57.0,3.7,15.6,253.0,282.47,215.97
2018,3,27,17,15,596.5,52.5,3.7,14.95,201.5,218.78,160.02
2018,3,27,17,30,523.0,48.0,3.7,14.3,150.0,162.89,111.03
2018,3,27,17,45,416.0,40.5,3.75,13.7,106.0,106.96,65.37
2018,3,27,18,0,309.0,33.0,3.8,13.1,62.0,63.47,32.19
2018,3,27,18,15,175.0,19.5,3.75,12.8,34.0,24.21,0.0
2018,3,27,18,30,41.0,6.0,3.7,12.5,6.0,5.9,0.0
2018,3,27,18,45,20.5,3.0,3.65,12.25,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,28,5,45,12.0,2.0,0.8,10.3,1.5,0.0,0.0
2018,3,28,6,0,24.0,4.0,0.7,10.4,3.0,0.0,0.0
2018,3,28,6,15,179.0,16.0,0.65,10.95,28.5,18.59,0.0
2018,3,28,6,30,334.0,28.0,0.6,11.5,54.0,52.61,21.01
2018,3,28,6,45,446.0,35.5,0.6,12.1,98.0,96.53,55.01
2018,3,28,7,0,558.0,43.0,0.6,12.7,142.0,152.98,99.82
2018,3,28,7,15,556.5,56.5,0.6,13.1,183.0,200.07,143.48
2018,3,28,7,30,555.0,70.0,0.6,13.5,224.0,246.57,186.35
2018,3,28,7,45,669.5,66.0,0.65,13.95,288.5,316.36,244.82
2018,3,28,8,0,784.0,62.0,0.7,14.4,353.0,397.55,311.43
2018,3,28,8,15,813.0,65.5,0.65,14.9,404.5,457.34,359.78
2018,3,28,8,30,842.0,69.0,0.6,15.4,456.0,518.57,407.24
2018,3,28,8,45,862.5,71.0,0.6,15.9,504.0,572.75,448.05
2018,3,28,9,0,883.0,73.0,0.6,16.4,552.0,628.21,488.22
2018,3,28,9,15,899.0,74.5,0.5,16.8,595.5,679.74,522.85
2018,3,28,9,30,915.0,76.0,0.4,17.2,639.0,730.15,553.3
2018,3,28,9,45,926.5,78.0,0.35,17.6,677.5,776.34,580.81
2018,3,28,10,0,938.0,80.0,0.3,18.0,716.0,820.52,606.38
2018,3,28,10,15,946.5,81.0,0.35,18.25,747.5,858.9,629.9
2018,3,28,10,30,955.0,82.0,0.4,18.5,779.0,894.59,651.62
2018,3,28,10,45,960.5,82.5,0.45,18.7,803.0,924.24,669.58
2018,3,28,11,0,966.0,83.0,0.5,18.9,827.0,950.68,685.58
2018,3,28,11,15,969.5,83.5,0.65,19.05,844.0,971.93,700.76
2018,3,28,11,30,973.0,84.0,0.8,19.2,861.0,989.63,713.84
2018,3,28,11,45,974.0,85.0,0.95,19.35,869.5,1001.89,723.59
2018,3,28,12,0,975.0,86.0,1.1,19.5,878.0,1010.37,731.04
2018,3,28,12,15,975.5,86.0,1.25,19.6,879.0,1013.48,735.27
2018,3,28,12,30,976.0,86.0,1.4,19.7,880.0,1012.76,737.11
2018,3,28,12,45,974.0,85.5,1.55,19.75,872.5,1005.32,734.8
2018,3,28,13,0,972.0,85.0,1.7,19.8,865.0,994.11,730.06
2018,3,28,13,15,969.0,84.5,1.75,19.8,850.0,978.27,721.07
2018,3,28,13,30,966.0,84.0,1.8,19.8,835.0,958.82,709.8
2018,3,28,13,45,960.0,83.5,1.9,19.75,811.5,933.25,695.23
2018,3,28,14,0,954.0,83.0,2.0,19.7,788.0,904.43,678.39
2018,3,28,14,15,946.0,82.0,2.0,19.55,758.0,870.35,657.04
2018,3,28,14,30,938.0,81.0,2.0,19.4,728.0,833.48,633.68
2018,3,28,14,45,927.0,80.0,2.0,19.3,691.0,791.76,606.61
2018,3,28,15,0,916.0,79.0,2.0,19.2,654.0,747.89,577.75
2018,3,28,15,15,901.5,76.5,2.0,19.2,611.0,698.13,544.05
2018,3,28,15,30,887.0,74.0,2.0,19.2,568.0,647.04,507.49
2018,3,28,15,45,867.0,72.0,1.95,19.25,521.0,592.17,465.81
2018,3,28,16,0,847.0,70.0,1.9,19.3,474.0,537.06,422.76
2018,3,28,16,15,818.5,67.0,1.9,18.8,423.0,477.95,376.3
2018,3,28,16,30,790.0,64.0,1.9,18.3,372.0,418.63,327.96
2018,3,28,16,45,734.0,62.0,1.9,17.85,316.5,351.39,271.88
2018,3,28,17,0,678.0,60.0,1.9,17.4,261.0,289.08,218.32
2018,3,28,17,15,599.5,54.5,1.95,16.8,206.5,222.41,161.16
2018,3,28,17,30,521.0,49.0,2.0,16.2,152.0,164.12,111.13
2018,3,28,17,45,418.5,41.0,2.05,15.65,108.0,108.34,65.92
2018,3,28,18,0,316.0,33.0,2.1,15.1,64.0,64.49,32.76
2018,3,28,18,15,184.0,20.0,2.05,14.9,35.5,25.26,0.0
2018,3,28,18,30,52.0,7.0,2.0,14.7,7.0,6.88,0.0
2018,3,28,18,45,26.0,3.5,2.0,14.5,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,29,5,45,22.0,3.0,0.55,12.5,2.5,0.0,0.0
2018,3,29,6,0,44.0,6.0,0.5,12.5,5.0,0.0,0.0
2018,3,29,6,15,192.0,18.0,0.45,13.05,31.5,21.43,0.0
2018,3,29,6,30,340.0,30.0,0.4,13.6,58.0,56.61,24.65
2018,3,29,6,45,457.0,37.5,0.35,14.15,104.0,101.68,58.45
2018,3,29,7,0,574.0,45.0,0.3,14.7,150.0,160.19,104.42
2018,3,29,7,15,640.0,50.5,0.35,15.05,202.5,217.18,153.56
2018,3,29,7,30,706.0,56.0,0.4,15.4,255.0,281.08,208.77
2018,3,29,7,45,748.5,60.0,0.4,15.75,308.5,341.44,260.69
2018,3,29,8,0,791.0,64.0,0.4,16.1,362.0,405.39,313.75
2018,3,29,8,15,820.0,67.0,0.35,16.6,413.5,465.09,361.16
2018,3,29,8,30,849.0,70.0,0.3,17.1,465.0,526.21,407.49
2018,3,29,8,45,870.0,73.0,0.3,17.6,514.0,582.12,448.61
2018,3,29,9,0,891.0,76.0,0.3,18.1,563.0,639.33,489.03
2018,3,29,9,15,906.5,78.0,0.25,18.4,607.0,691.42,523.92
2018,3,29,9,30,922.0,80.0,0.2,18.7,651.0,742.32,555.0
2018,3,29,9,45,934.0,81.0,0.2,19.0,689.5,788.05,582.69
2018,3,29,10,0,946.0,82.0,0.2,19.3,728.0,831.76,608.64
2018,3,29,10,15,953.5,84.0,0.25,19.55,760.0,870.62,632.1
2018,3,29,10,30,961.0,86.0,0.3,19.8,792.0,906.7,653.73
2018,3,29,10,45,966.0,87.5,0.4,20.1,816.5,937.1,672.68
2018,3,29,11,0,971.0,89.0,0.5,20.4,841.0,964.23,689.77
2018,3,29,11,15,974.0,89.5,0.6,20.45,857.5,985.06,703.73
2018,3,29,11,30,977.0,90.0,0.7,20.5,874.0,1002.29,715.67
2018,3,29,11,45,963.5,98.0,0.75,20.55,878.0,1008.56,719.88
2018,3,29,12,0,950.0,106.0,0.8,20.6,882.0,1010.8,721.9
2018,3,29,12,15,870.5,146.0,0.95,20.55,857.5,986.96,710.15
2018,3,29,12,30,791.0,186.0,1.1,20.5,833.0,957.36,694.74
2018,3,29,12,45,765.5,195.5,1.2,20.4,817.0,939.38,685.74
2018,3,29,13,0,740.0,205.0,1.3,20.3,801.0,918.55,674.6
2018,3,29,13,15,762.5,188.5,1.4,20.1,793.0,911.52,672.66
2018,3,29,13,30,785.0,172.0,1.5,19.9,785.0,900.72,668.06
2018,3,29,13,45,820.0,151.0,1.6,19.75,775.0,889.31,662.97
2018,3,29,14,0,855.0,130.0,1.7,19.6,765.0,876.64,657.02
2018,3,29,14,15,905.5,105.5,1.7,19.4,754.0,863.86,650.03
2018,3,29,14,30,956.0,81.0,1.7,19.2,743.0,849.3,641.91
2018,3,29,14,45,946.0,80.0,1.7,19.0,706.5,807.65,615.27
2018,3,29,15,0,936.0,79.0,1.7,18.8,670.0,763.73,586.99
2018,3,29,15,15,922.0,76.5,1.7,18.8,626.5,713.44,553.34
2018,3,29,15,30,908.0,74.0,1.7,18.8,583.0,661.72,516.89
2018,3,29,15,45,889.0,72.0,1.65,18.35,535.5,606.43,476.12
2018,3,29,16,0,870.0,70.0,1.6,17.9,488.0,550.74,433.69
2018,3,29,16,15,843.0,68.0,1.55,17.45,437.0,492.2,387.53
2018,3,29,16,30,816.0,66.0,1.5,17.0,386.0,433.25,339.39
2018,3,29,16,45,772.5,62.5,1.45,16.6,331.5,367.74,284.53
2018,3,29,17,0,729.0,59.0,1.4,16.2,277.0,305.78,230.92
2018,3,29,17,15,661.0,54.5,1.4,15.55,223.0,240.02,174.06
2018,3,29,17,30,593.0,50.0,1.4,14.9,169.0,181.28,122.92
2018,3,29,17,45,492.5,42.0,1.4,14.25,121.5,121.44,73.89
2018,3,29,18,0,392.0,34.0,1.4,13.6,74.0,73.27,37.18
2018,3,29,18,15,234.0,22.0,1.45,13.4,42.0,29.5,0.0
2018,3,29,18,30,76.0,10.0,1.5,13.2,10.0,9.83,0.0
2018,3,29,18,45,38.0,5.0,1.5,13.05,5.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,30,5,45,13.5,2.5,0.5,10.95,2.5,0.0,0.0
2018,3,30,6,0,27.0,5.0,0.5,11.0,5.0,0.0,0.0
2018,3,30,6,15,88.5,18.5,0.55,11.45,25.0,20.23,0.0
2018,3,30,6,30,150.0,32.0,0.6,11.9,45.0,44.16,22.86
2018,3,30,6,45,246.0,45.5,0.65,12.3,84.0,81.07,51.29
2018,3,30,7,0,342.0,59.0,0.7,12.7,123.0,129.3,89.62
2018,3,30,7,15,389.5,72.0,0.65,13.1,166.5,175.65,129.7
2018,3,30,7,30,437.0,85.0,0.6,13.5,210.0,227.22,174.19
2018,3,30,7,45,461.0,99.0,0.6,13.85,254.0,276.06,216.31
2018,3,30,8,0,485.0,113.0,0.6,14.2,298.0,326.96,258.87
2018,3,30,8,15,483.0,132.5,0.55,14.65,338.0,372.94,295.84
2018,3,30,8,30,481.0,152.0,0.5,15.1,378.0,417.87,330.41
2018,3,30,8,45,467.5,174.0,0.45,15.55,412.0,457.56,359.5
2018,3,30,9,0,454.0,196.0,0.4,16.0,446.0,494.92,385.69
2018,3,30,9,15,530.5,187.5,0.35,16.4,502.0,558.65,431.68
2018,3,30,9,30,607.0,179.0,0.3,16.8,558.0,629.86,481.15
2018,3,30,9,45,652.5,175.5,0.25,17.2,605.0,685.02,517.5
2018,3,30,10,0,698.0,172.0,0.2,17.6,652.0,741.29,553.75
2018,3,30,10,15,651.5,202.0,0.2,17.8,665.5,758.0,561.87
2018,3,30,10,30,605.0,232.0,0.2,18.0,679.0,769.28,566.8
2018,3,30,10,45,582.5,252.0,0.2,18.25,693.5,784.7,575.02
2018,3,30,11,0,560.0,272.0,0.2,18.5,708.0,799.12,582.37
2018,3,30,11,15,564.0,278.5,0.25,18.6,725.5,820.39,596.1
2018,3,30,11,30,568.0,285.0,0.3,18.7,743.0,839.54,608.37
2018,3,30,11,45,511.0,309.5,0.35,18.85,725.0,818.3,593.08
2018,3,30,12,0,454.0,334.0,0.4,19.0,707.0,793.82,576.23
2018,3,30,12,15,458.5,332.5,0.5,19.0,709.0,797.8,580.98
2018,3,30,12,30,463.0,331.0,0.6,19.0,711.0,799.77,584.05
2018,3,30,12,45,529.0,301.0,0.7,19.05,732.0,827.54,605.92
2018,3,30,13,0,595.0,271.0,0.8,19.1,753.0,851.92,625.18
2018,3,30,13,15,612.0,258.0,0.9,19.1,745.5,847.39,624.37
2018,3,30,13,30,629.0,245.0,1.0,19.1,738.0,838.32,620.94
2018,3,30,13,45,579.5,254.5,1.1,19.1,698.5,788.89,588.83
2018,3,30,14,0,530.0,264.0,1.2,19.1,659.0,741.67,557.83
2018,3,30,14,15,569.0,236.5,1.3,19.1,645.5,729.33,552.68
2018,3,30,14,30,608.0,209.0,1.4,19.1,632.0,715.21,545.59
2018,3,30,14,45,586.5,203.5,1.45,19.15,594.5,668.59,513.49
2018,3,30,15,0,565.0,198.0,1.5,19.2,557.0,624.19,482.53
2018,3,30,15,15,484.5,206.5,1.5,19.2,500.0,554.02,430.84
2018,3,30,15,30,404.0,215.0,1.5,19.2,443.0,488.94,382.07
2018,3,30,15,45,362.0,203.0,1.6,19.4,394.5,427.17,335.84
2018,3,30,16,0,320.0,191.0,1.7,19.6,346.0,373.56,294.63
2018,3,30,16,15,327.0,168.5,1.7,19.05,312.0,336.8,266.46
2018,3,30,16,30,334.0,146.0,1.7,18.5,278.0,298.78,236.15
2018,3,30,16,45,314.5,126.5,1.75,17.9,237.0,252.39,198.28
2018,3,30,17,0,295.0,107.0,1.8,17.3,196.0,207.77,160.85
2018,3,30,17,15,281.5,88.0,1.9,16.5,160.0,169.23,127.49
2018,3,30,17,30,268.0,69.0,2.0,15.7,124.0,129.66,92.78
2018,3,30,17,45,213.5,53.0,2.1,14.9,89.0,88.12,58.47
2018,3,30,18,0,159.0,37.0,2.2,14.1,54.0,53.02,30.47
2018,3,30,18,15,96.5,22.5,2.25,13.75,31.0,24.49,0.0
2018,3,30,18,30,34.0,8.0,2.3,13.4,8.0,7.86,0.0
2018,3,30,18,45,17.0,4.0,2.35,13.1,4.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,31,5,45,9.5,2.5,2.75,11.15,2.5,0.0,0.0
2018,3,31,6,0,19.0,5.0,2.8,11.2,5.0,4.91,0.0
2018,3,31,6,15,62.5,19.5,2.85,11.4,24.5,19.02,0.0
2018,3,31,6,30,106.0,34.0,2.9,11.6,44.0,42.51,23.75
2018,3,31,6,45,151.5,52.0,2.9,11.8,76.0,73.92,49.72
2018,3,31,7,0,197.0,70.0,2.9,12.0,108.0,110.79,80.61
2018,3,31,7,15,191.0,90.0,2.85,12.5,136.0,141.56,108.79
2018,3,31,7,30,185.0,110.0,2.8,13.0,164.0,171.59,135.84
2018,3,31,7,45,223.5,130.5,2.75,13.55,208.0,218.03,175.03
2018,3,31,8,0,262.0,151.0,2.7,14.1,252.0,268.53,216.98
2018,3,31,8,15,295.5,167.0,2.6,14.4,295.5,315.79,255.8
2018,3,31,8,30,329.0,183.0,2.5,14.7,339.0,366.05,296.21
2018,3,31,8,45,464.5,169.0,2.45,14.95,414.0,452.09,365.11
2018,3,31,9,0,600.0,155.0,2.4,15.2,489.0,548.09,440.04
2018,3,31,9,15,728.5,130.5,2.45,15.65,567.0,636.75,507.83
2018,3,31,9,30,857.0,106.0,2.5,16.1,645.0,732.2,577.88
2018,3,31,9,45,895.5,99.0,2.5,16.55,691.5,783.97,612.03
2018,3,31,10,0,934.0,92.0,2.5,17.0,738.0,838.62,647.92
2018,3,31,10,15,880.5,117.5,2.55,17.25,748.0,856.03,658.19
2018,3,31,10,30,827.0,143.0,2.6,17.5,758.0,863.46,661.94
2018,3,31,10,45,828.5,148.5,2.6,17.75,781.0,891.89,680.01
2018,3,31,11,0,830.0,154.0,2.6,18.0,804.0,917.34,695.77
2018,3,31,11,15,769.5,188.0,2.65,18.1,800.5,916.86,694.74
2018,3,31,11,30,709.0,222.0,2.7,18.2,797.0,907.97,688.34
2018,3,31,11,45,646.5,256.0,2.7,18.3,784.5,892.22,675.94
2018,3,31,12,0,584.0,290.0,2.7,18.4,772.0,871.29,659.29
2018,3,31,12,15,568.0,296.5,2.75,18.3,765.5,864.54,654.92
2018,3,31,12,30,552.0,303.0,2.8,18.2,759.0,855.36,648.79
2018,3,31,12,45,539.0,303.5,2.9,18.15,745.5,840.44,639.19
2018,3,31,13,0,526.0,304.0,3.0,18.1,732.0,823.44,628.13
2018,3,31,13,15,529.0,295.5,3.05,17.85,719.0,809.78,620.12
2018,3,31,13,30,532.0,287.0,3.1,17.6,706.0,793.88,610.48
2018,3,31,13,45,473.0,298.0,3.15,17.35,662.5,741.55,573.09
2018,3,31,14,0,414.0,309.0,3.2,17.1,619.0,689.85,535.82
2018,3,31,14,15,561.0,239.5,3.2,16.95,642.0,726.6,568.09
2018,3,31,14,30,708.0,170.0,3.2,16.8,665.0,755.3,593.28
2018,3,31,14,45,767.0,138.5,3.15,16.6,649.5,741.52,584.4
2018,3,31,15,0,826.0,107.0,3.1,16.4,634.0,719.67,569.98
2018,3,31,15,15,818.5,100.5,3.1,16.4,594.0,673.5,537.07
2018,3,31,15,30,811.0,94.0,3.1,16.4,554.0,625.66,501.01
2018,3,31,15,45,789.5,91.0,3.05,16.0,508.0,571.74,459.72
2018,3,31,16,0,768.0,88.0,3.0,15.6,462.0,517.91,417.29
2018,3,31,16,15,699.5,88.5,3.0,15.2,401.5,445.2,358.82
2018,3,31,16,30,631.0,89.0,3.0,14.8,341.0,377.62,303.02
2018,3,31,16,45,627.0,78.5,3.0,14.4,299.5,329.84,261.34
2018,3,31,17,0,623.0,68.0,3.0,14.0,258.0,281.6,217.65
2018,3,31,17,15,587.0,60.5,3.0,13.4,212.5,227.33,168.71
2018,3,31,17,30,551.0,53.0,3.0,12.8,167.0,176.62,122.57
2018,3,31,17,45,437.0,43.5,3.05,12.2,118.0,115.28,72.24
2018,3,31,18,0,323.0,34.0,3.1,11.6,69.0,67.25,35.88
2018,3,31,18,15,192.5,21.5,3.1,11.35,39.5,27.84,1.19
2018,3,31,18,30,62.0,9.0,3.1,11.1,10.0,8.85,0.0
2018,3,31,18,45,31.0,4.5,3.15,10.9,5.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,1,5,45,22.5,4.0,3.3,9.1,4.0,0.0,0.0
2018,4,1,6,0,45.0,8.0,3.3,9.3,8.0,7.86,0.0
2018,4,1,6,15,174.0,22.0,3.3,9.8,37.0,24.51,0.0
2018,4,1,6,30,303.0,36.0,3.3,10.3,66.0,63.26,33.36
2018,4,1,6,45,410.5,45.5,3.25,10.8,112.0,107.83,67.16
2018,4,1,7,0,518.0,55.0,3.2,11.3,158.0,165.02,114.04
2018,4,1,7,15,586.5,61.5,3.2,11.7,210.5,221.15,163.79
2018,4,1,7,30,655.0,68.0,3.2,12.1,263.0,284.61,220.24
2018,4,1,7,45,701.0,73.0,3.15,12.45,316.5,344.99,274.06
2018,4,1,8,0,747.0,78.0,3.1,12.8,370.0,409.23,329.7
2018,4,1,8,15,779.0,81.0,3.1,13.25,421.5,468.34,379.71
2018,4,1,8,30,811.0,84.0,3.1,13.7,473.0,529.22,429.48
2018,4,1,8,45,834.0,86.5,3.15,14.15,521.5,585.71,474.39
2018,4,1,9,0,857.0,89.0,3.2,14.6,570.0,642.38,518.07
2018,4,1,9,15,875.0,91.0,3.25,14.95,614.5,692.55,555.87
2018,4,1,9,30,893.0,93.0,3.3,15.3,659.0,743.9,591.65
2018,4,1,9,45,907.5,93.5,3.35,15.7,697.5,789.8,622.79
2018,4,1,10,0,922.0,94.0,3.4,16.1,736.0,833.92,652.28
2018,4,1,10,15,930.5,95.5,3.5,16.3,767.5,872.14,678.05
2018,4,1,10,30,939.0,97.0,3.6,16.5,799.0,907.7,701.85
2018,4,1,10,45,944.5,98.5,3.7,16.7,823.5,937.78,721.75
2018,4,1,11,0,950.0,100.0,3.8,16.9,848.0,964.69,739.48
2018,4,1,11,15,953.5,101.0,3.9,16.95,864.5,985.92,753.76
2018,4,1,11,30,957.0,102.0,4.0,17.0,881.0,1003.64,765.76
2018,4,1,11,45,958.5,102.5,4.1,17.05,889.5,1015.35,773.77
2018,4,1,12,0,960.0,103.0,4.2,17.1,898.0,1023.35,779.41
2018,4,1,12,15,960.0,102.5,4.3,17.1,898.0,1025.1,781.09
2018,4,1,12,30,960.0,102.0,4.4,17.1,898.0,1023.09,780.53
2018,4,1,12,45,954.5,103.5,4.5,17.05,889.0,1014.28,775.8
2018,4,1,13,0,949.0,105.0,4.6,17.0,880.0,1001.82,768.67
2018,4,1,13,15,907.5,121.5,4.65,16.9,851.5,968.68,746.88
2018,4,1,13,30,866.0,138.0,4.7,16.8,823.0,938.46,727.16
2018,4,1,13,45,891.5,122.0,4.8,16.7,809.5,920.76,716.6
2018,4,1,14,0,917.0,106.0,4.9,16.6,796.0,903.87,706.52
2018,4,1,14,15,899.0,107.0,4.95,16.35,761.5,864.34,680.15
2018,4,1,14,30,881.0,108.0,5.0,16.1,727.0,822.79,652.11
2018,4,1,14,45,851.5,109.0,5.05,15.85,682.0,774.07,618.41
2018,4,1,15,0,822.0,110.0,5.1,15.6,637.0,721.08,581.0
2018,4,1,15,15,838.5,99.5,5.1,15.6,606.5,687.24,556.85
2018,4,1,15,30,855.0,89.0,5.1,15.6,576.0,649.64,527.86
2018,4,1,15,45,832.5,86.0,5.0,15.0,528.0,593.09,483.71
2018,4,1,16,0,810.0,83.0,4.9,14.4,480.0,536.63,438.42
2018,4,1,16,15,781.0,79.0,4.9,13.95,428.5,476.29,388.64
2018,4,1,16,30,752.0,75.0,4.9,13.5,377.0,417.37,338.43
2018,4,1,16,45,708.5,70.0,4.85,13.1,323.5,353.5,282.71
2018,4,1,17,0,665.0,65.0,4.8,12.7,270.0,293.29,228.75
2018,4,1,17,15,607.0,59.0,4.75,12.25,219.5,232.04,173.6
2018,4,1,17,30,549.0,53.0,4.7,11.8,169.0,176.84,123.8
2018,4,1,17,45,449.0,44.5,4.65,11.35,122.0,118.73,75.07
2018,4,1,18,0,349.0,36.0,4.6,10.9,75.0,72.25,39.16
2018,4,1,18,15,210.0,23.0,4.55,10.65,43.0,30.37,4.23
2018,4,1,18,30,71.0,10.0,4.5,10.4,11.0,9.83,0.0
2018,4,1,18,45,35.5,5.0,4.45,10.15,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.4,9.85,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.2,9.45,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.1,8.95,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.05,8.9,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.5,8.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,2,5,45,3.5,3.0,3.65,9.4,3.0,0.0,0.0
2018,4,2,6,0,7.0,6.0,3.7,9.5,6.0,5.9,0.0
2018,4,2,6,15,36.5,21.5,3.85,9.7,25.0,21.08,0.0
2018,4,2,6,30,66.0,37.0,4.0,9.9,44.0,42.18,25.99
2018,4,2,6,45,110.5,56.0,4.1,10.1,75.5,71.98,50.52
2018,4,2,7,0,155.0,75.0,4.2,10.3,107.0,108.25,81.03
2018,4,2,7,15,169.5,95.0,4.2,10.55,139.0,142.03,111.09
2018,4,2,7,30,184.0,115.0,4.2,10.8,171.0,177.44,142.39
2018,4,2,7,45,230.0,134.0,4.25,11.05,216.5,225.4,183.41
2018,4,2,8,0,276.0,153.0,4.3,11.3,262.0,278.23,228.2
2018,4,2,8,15,443.0,142.0,4.3,11.65,344.5,367.79,302.78
2018,4,2,8,30,610.0,131.0,4.3,12.0,427.0,472.68,388.97
2018,4,2,8,45,678.5,127.0,4.3,12.4,486.0,540.0,443.3
2018,4,2,9,0,747.0,123.0,4.3,12.8,545.0,611.97,500.14
2018,4,2,9,15,788.5,117.5,4.25,13.1,593.5,666.88,542.45
2018,4,2,9,30,830.0,112.0,4.2,13.4,642.0,724.18,584.65
2018,4,2,9,45,858.0,107.0,4.15,13.75,682.5,772.43,617.98
2018,4,2,10,0,886.0,102.0,4.1,14.1,723.0,816.44,647.79
2018,4,2,10,15,903.5,100.5,4.05,14.45,757.0,857.7,675.22
2018,4,2,10,30,921.0,99.0,4.0,14.8,791.0,896.92,700.86
2018,4,2,10,45,926.0,100.5,3.95,15.1,815.0,926.04,719.23
2018,4,2,11,0,931.0,102.0,3.9,15.4,839.0,952.04,735.36
2018,4,2,11,15,935.0,103.0,3.85,15.65,855.5,973.32,748.32
2018,4,2,11,30,939.0,104.0,3.8,15.9,872.0,991.18,758.95
2018,4,2,11,45,941.0,104.0,3.75,16.15,880.5,1002.56,765.2
2018,4,2,12,0,943.0,104.0,3.7,16.4,889.0,1010.31,769.11
2018,4,2,12,15,943.5,104.0,3.75,16.5,889.5,1012.97,770.84
2018,4,2,12,30,944.0,104.0,3.8,16.6,890.0,1011.92,770.22
2018,4,2,12,45,943.5,103.5,3.8,16.7,883.0,1005.68,765.88
2018,4,2,13,0,943.0,103.0,3.8,16.8,876.0,995.78,759.2
2018,4,2,13,15,939.5,102.0,3.8,16.8,860.5,978.96,748.2
2018,4,2,13,30,936.0,101.0,3.8,16.8,845.0,958.66,734.93
2018,4,2,13,45,926.0,102.0,3.75,16.8,820.5,931.41,716.6
2018,4,2,14,0,916.0,103.0,3.7,16.8,796.0,901.23,696.27
2018,4,2,14,15,913.5,99.0,3.7,16.7,767.0,869.22,675.16
2018,4,2,14,30,911.0,95.0,3.7,16.6,738.0,834.23,651.83
2018,4,2,14,45,901.0,92.5,3.65,16.5,701.0,792.27,623.07
2018,4,2,15,0,891.0,90.0,3.6,16.4,664.0,748.2,592.54
2018,4,2,15,15,876.5,87.5,3.6,16.4,621.5,699.16,557.99
2018,4,2,15,30,862.0,85.0,3.6,16.4,579.0,648.88,520.57
2018,4,2,15,45,838.5,83.5,3.55,16.35,531.0,595.06,478.56
2018,4,2,16,0,815.0,82.0,3.5,16.3,483.0,539.32,434.02
2018,4,2,16,15,782.0,80.0,3.5,15.95,432.0,478.8,385.02
2018,4,2,16,30,749.0,78.0,3.5,15.6,381.0,420.06,335.9
2018,4,2,16,45,695.0,75.0,3.45,15.25,326.5,354.3,279.85
2018,4,2,17,0,641.0,72.0,3.4,14.9,272.0,293.23,226.44
2018,4,2,17,15,517.5,69.0,3.45,14.25,211.0,217.95,162.85
2018,4,2,17,30,394.0,66.0,3.5,13.6,150.0,155.24,110.65
2018,4,2,17,45,288.5,52.5,3.5,12.95,105.0,100.35,66.23
2018,4,2,18,0,183.0,39.0,3.5,12.3,60.0,57.82,34.11
2018,4,2,18,15,107.0,23.5,3.4,12.05,34.5,26.08,5.56
2018,4,2,18,30,31.0,8.0,3.3,11.8,9.0,7.86,0.0
2018,4,2,18,45,15.5,4.0,3.2,11.55,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,3,5,45,18.5,4.5,2.65,7.95,4.5,0.0,0.0
2018,4,3,6,0,37.0,9.0,2.6,8.1,9.0,8.85,0.0
2018,4,3,6,15,152.5,25.0,2.6,8.55,39.5,28.0,2.68
2018,4,3,6,30,268.0,41.0,2.6,9.0,70.0,66.36,38.03
2018,4,3,6,45,391.0,51.0,2.6,9.45,119.0,113.22,73.3
2018,4,3,7,0,514.0,61.0,2.6,9.9,168.0,173.88,122.84
2018,4,3,7,15,578.0,68.0,2.55,10.3,220.0,229.56,172.44
2018,4,3,7,30,642.0,75.0,2.5,10.7,272.0,292.06,228.0
2018,4,3,7,45,684.0,80.5,2.5,11.1,324.5,351.0,280.36
2018,4,3,8,0,726.0,86.0,2.5,11.5,377.0,413.55,334.27
2018,4,3,8,15,757.0,90.0,2.4,11.85,428.5,472.36,383.49
2018,4,3,8,30,788.0,94.0,2.3,12.2,480.0,532.43,431.95
2018,4,3,8,45,782.0,104.0,2.25,12.6,518.0,578.54,467.83
2018,4,3,9,0,776.0,114.0,2.2,13.0,556.0,622.21,500.57
2018,4,3,9,15,795.5,117.5,2.1,13.3,600.5,673.99,538.47
2018,4,3,9,30,815.0,121.0,2.0,13.6,645.0,725.19,574.04
2018,4,3,9,45,840.0,119.5,1.9,13.9,686.5,774.42,606.25
2018,4,3,10,0,865.0,118.0,1.8,14.2,728.0,822.77,637.07
2018,4,3,10,15,825.5,141.5,1.75,14.4,743.5,842.94,648.49
2018,4,3,10,30,786.0,165.0,1.7,14.6,759.0,860.62,658.44
2018,4,3,10,45,746.5,190.5,1.7,14.8,768.5,873.18,665.51
2018,4,3,11,0,707.0,216.0,1.7,15.0,778.0,880.9,669.41
2018,4,3,11,15,741.0,204.5,1.65,15.15,804.0,913.28,689.65
2018,4,3,11,30,775.0,193.0,1.6,15.3,830.0,943.61,708.03
2018,4,3,11,45,799.0,183.0,1.6,15.45,845.5,959.57,717.49
2018,4,3,12,0,823.0,173.0,1.6,15.6,861.0,977.08,728.22
2018,4,3,12,15,754.5,209.5,1.65,15.6,840.5,956.45,715.03
2018,4,3,12,30,686.0,246.0,1.7,15.6,820.0,928.07,697.12
2018,4,3,12,45,753.5,208.0,1.75,15.65,833.0,948.15,711.55
2018,4,3,13,0,821.0,170.0,1.8,15.7,846.0,959.76,719.87
2018,4,3,13,15,806.5,172.0,1.9,15.65,826.0,937.2,706.48
2018,4,3,13,30,792.0,174.0,2.0,15.6,806.0,911.91,691.52
2018,4,3,13,45,814.5,157.5,2.1,15.5,791.5,897.74,684.16
2018,4,3,14,0,837.0,141.0,2.2,15.4,777.0,879.4,673.79
2018,4,3,14,15,839.0,133.5,2.3,15.3,749.5,849.24,655.15
2018,4,3,14,30,841.0,126.0,2.4,15.2,722.0,816.06,634.25
2018,4,3,14,45,840.0,120.0,2.45,15.05,689.5,779.25,610.25
2018,4,3,15,0,839.0,114.0,2.5,14.9,657.0,739.87,584.1
2018,4,3,15,15,822.0,111.0,2.5,14.9,614.5,690.2,548.97
2018,4,3,15,30,805.0,108.0,2.5,14.9,572.0,639.64,511.13
2018,4,3,15,45,778.5,104.5,2.55,14.45,523.0,582.25,468.08
2018,4,3,16,0,752.0,101.0,2.6,14.0,474.0,526.07,424.53
2018,4,3,16,15,722.0,97.5,2.65,13.6,425.0,468.36,378.21
2018,4,3,16,30,692.0,94.0,2.7,13.2,376.0,412.26,331.6
2018,4,3,16,45,647.0,86.0,2.75,12.8,321.5,347.61,276.79
2018,4,3,17,0,602.0,78.0,2.8,12.4,267.0,286.95,223.85
2018,4,3,17,15,537.5,70.5,2.8,11.95,216.5,225.67,169.98
2018,4,3,17,30,473.0,63.0,2.8,11.5,166.0,171.26,122.02
2018,4,3,17,45,378.5,53.0,2.8,11.0,121.0,116.67,76.59
2018,4,3,18,0,284.0,43.0,2.8,10.5,76.0,72.47,42.33
2018,4,3,18,15,169.0,27.5,2.8,10.35,44.5,32.87,9.7
2018,4,3,18,30,54.0,12.0,2.8,10.2,13.0,11.8,0.0
2018,4,3,18,45,27.0,6.0,2.75,10.05,6.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
