Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,21,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,4,5,45,0.0,2.0,2.5,8.6,2.0,0.0,0.0
2018,4,4,6,0,0.0,4.0,2.5,8.8,4.0,3.93,0.0
2018,4,4,6,15,0.0,14.5,2.5,9.2,14.5,13.99,1.31
2018,4,4,6,30,0.0,25.0,2.5,9.6,25.0,24.14,14.34
2018,4,4,6,45,0.0,41.5,2.55,10.0,41.5,40.09,28.58
2018,4,4,7,0,0.0,58.0,2.6,10.4,58.0,56.12,42.7
2018,4,4,7,15,1.0,77.0,2.55,10.8,77.5,74.93,58.97
2018,4,4,7,30,2.0,96.0,2.5,11.2,97.0,93.94,75.11
2018,4,4,7,45,41.0,129.5,2.4,11.55,146.0,144.02,116.78
2018,4,4,8,0,80.0,163.0,2.3,11.9,195.0,197.54,160.93
2018,4,4,8,15,218.5,176.0,2.25,12.3,280.0,290.25,236.9
2018,4,4,8,30,357.0,189.0,2.2,12.7,365.0,391.3,318.26
2018,4,4,8,45,284.5,218.0,2.15,13.1,367.0,396.31,320.54
2018,4,4,9,0,212.0,247.0,2.1,13.5,369.0,389.13,313.01
2018,4,4,9,15,178.5,273.5,2.05,13.75,381.5,403.48,322.59
2018,4,4,9,30,145.0,300.0,2.0,14.0,394.0,414.63,329.22
2018,4,4,9,45,167.5,318.5,1.95,14.3,433.0,457.25,361.05
2018,4,4,10,0,190.0,337.0,1.9,14.6,472.0,501.06,393.04
2018,4,4,10,15,210.5,350.5,1.9,14.75,506.0,538.86,420.52
2018,4,4,10,30,231.0,364.0,1.9,14.9,540.0,577.2,448.1
2018,4,4,10,45,240.5,374.5,1.9,15.0,562.5,602.91,466.06
2018,4,4,11,0,250.0,385.0,1.9,15.1,585.0,636.04,489.15
2018,4,4,11,15,310.5,375.0,1.95,15.05,628.0,686.31,526.76
2018,4,4,11,30,371.0,365.0,2.0,15.0,671.0,737.14,564.23
2018,4,4,11,45,310.5,387.5,2.05,15.0,645.5,707.79,541.18
2018,4,4,12,0,250.0,410.0,2.1,15.0,620.0,676.16,517.03
2018,4,4,12,15,230.5,408.0,2.1,14.75,601.5,647.45,496.86
2018,4,4,12,30,211.0,406.0,2.1,14.5,583.0,626.27,481.79
2018,4,4,12,45,184.5,399.5,2.1,14.25,553.5,592.88,457.6
2018,4,4,13,0,158.0,393.0,2.1,14.0,524.0,559.11,432.99
2018,4,4,13,15,152.5,385.0,2.0,13.8,509.5,543.11,421.53
2018,4,4,13,30,147.0,377.0,1.9,13.6,495.0,526.64,409.6
2018,4,4,13,45,152.5,368.5,1.85,13.4,487.5,519.04,404.79
2018,4,4,14,0,158.0,360.0,1.8,13.2,480.0,510.6,399.32
2018,4,4,14,15,181.0,349.0,1.7,13.2,481.5,513.28,402.17
2018,4,4,14,30,204.0,338.0,1.6,13.2,483.0,513.98,403.42
2018,4,4,14,45,217.0,318.5,1.55,13.25,466.0,495.89,390.65
2018,4,4,15,0,230.0,299.0,1.5,13.3,449.0,476.25,376.72
2018,4,4,15,15,220.5,278.5,1.5,13.3,414.5,438.42,348.6
2018,4,4,15,30,211.0,258.0,1.5,13.3,380.0,400.87,320.38
2018,4,4,15,45,145.0,230.5,1.5,13.15,311.0,322.53,259.13
2018,4,4,16,0,79.0,203.0,1.5,13.0,242.0,246.53,198.69
2018,4,4,16,15,71.0,174.5,1.5,12.7,207.0,209.33,169.32
2018,4,4,16,30,63.0,146.0,1.5,12.4,172.0,173.01,139.94
2018,4,4,16,45,114.0,135.5,1.5,12.15,174.5,181.4,146.57
2018,4,4,17,0,165.0,125.0,1.5,11.9,177.0,181.28,144.88
2018,4,4,17,15,116.5,103.0,1.5,11.6,136.5,135.63,106.67
2018,4,4,17,30,68.0,81.0,1.5,11.3,96.0,95.59,73.49
2018,4,4,17,45,50.0,61.0,1.5,11.0,70.5,67.67,49.66
2018,4,4,18,0,32.0,41.0,1.5,10.7,45.0,43.07,28.73
2018,4,4,18,15,22.5,25.0,1.5,10.6,27.0,24.82,9.16
2018,4,4,18,30,13.0,9.0,1.5,10.5,9.0,8.85,0.0
2018,4,4,18,45,6.5,4.5,1.45,10.35,4.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,4.0,0.9,8.95,4.0,0.0,0.0
2018,4,5,6,0,8.0,8.0,0.9,9.1,8.0,7.86,0.0
2018,4,5,6,15,4.5,23.5,0.85,9.35,23.5,22.65,7.81
2018,4,5,6,30,1.0,39.0,0.8,9.6,39.0,37.66,25.7
2018,4,5,6,45,11.0,58.5,0.75,9.85,61.0,58.32,43.71
2018,4,5,7,0,21.0,78.0,0.7,10.1,83.0,80.95,63.2
2018,4,5,7,15,13.0,54.0,0.75,10.5,57.5,56.34,42.75
2018,4,5,7,30,5.0,30.0,0.8,10.9,32.0,30.64,20.88
2018,4,5,7,45,2.5,36.0,0.85,11.35,37.0,35.74,25.28
2018,4,5,8,0,0.0,42.0,0.9,11.8,42.0,40.56,29.29
2018,4,5,8,15,0.0,39.5,0.9,12.1,39.5,38.15,27.08
2018,4,5,8,30,0.0,37.0,0.9,12.4,37.0,35.74,24.9
2018,4,5,8,45,0.0,76.5,0.9,12.7,76.5,73.99,56.97
2018,4,5,9,0,0.0,116.0,0.9,13.0,116.0,112.59,88.6
2018,4,5,9,15,3.5,152.5,0.9,13.1,155.0,151.04,119.64
2018,4,5,9,30,7.0,189.0,0.9,13.2,194.0,190.03,150.56
2018,4,5,9,45,4.0,159.0,0.9,13.25,162.0,158.1,124.43
2018,4,5,10,0,1.0,129.0,0.9,13.3,130.0,126.18,98.46
2018,4,5,10,15,0.5,116.0,0.9,13.25,116.5,113.02,87.71
2018,4,5,10,30,0.0,103.0,0.9,13.2,103.0,99.87,76.92
2018,4,5,10,45,19.0,187.5,0.9,13.15,203.0,204.49,161.56
2018,4,5,11,0,38.0,272.0,0.9,13.1,303.0,309.29,242.9
2018,4,5,11,15,38.5,285.5,0.95,12.9,317.0,324.57,253.96
2018,4,5,11,30,39.0,299.0,1.0,12.7,331.0,339.73,265.53
2018,4,5,11,45,23.5,248.5,1.0,12.5,268.0,272.99,213.94
2018,4,5,12,0,8.0,198.0,1.0,12.3,205.0,201.55,158.03
2018,4,5,12,15,7.0,187.0,0.95,12.05,193.0,189.65,148.98
2018,4,5,12,30,6.0,176.0,0.9,11.8,181.0,177.74,139.64
2018,4,5,12,45,3.0,147.5,0.9,11.55,150.0,146.61,114.84
2018,4,5,13,0,0.0,119.0,0.9,11.3,119.0,115.66,89.93
2018,4,5,13,15,0.0,109.0,0.85,11.25,109.0,105.82,82.07
2018,4,5,13,30,0.0,99.0,0.8,11.2,99.0,96.0,74.15
2018,4,5,13,45,0.0,107.5,0.75,11.1,107.5,104.31,81.08
2018,4,5,14,0,0.0,116.0,0.7,11.0,116.0,112.63,87.99
2018,4,5,14,15,0.0,119.0,0.7,10.95,119.0,115.55,90.51
2018,4,5,14,30,0.0,122.0,0.7,10.9,122.0,118.49,93.08
2018,4,5,14,45,0.0,109.5,0.7,10.9,109.5,106.19,83.17
2018,4,5,15,0,0.0,97.0,0.7,10.9,97.0,93.93,73.27
2018,4,5,15,15,0.0,95.0,0.7,10.9,95.0,91.97,71.87
2018,4,5,15,30,0.0,93.0,0.7,10.9,93.0,90.01,70.46
2018,4,5,15,45,0.0,98.0,0.8,10.75,98.0,94.92,74.84
2018,4,5,16,0,0.0,103.0,0.9,10.6,103.0,99.86,79.27
2018,4,5,16,15,0.0,96.5,1.0,10.5,96.5,93.52,74.24
2018,4,5,16,30,0.0,90.0,1.1,10.4,90.0,87.19,69.18
2018,4,5,16,45,0.0,82.0,1.2,10.3,82.0,79.4,62.8
2018,4,5,17,0,0.0,74.0,1.3,10.2,74.0,71.63,56.31
2018,4,5,17,15,0.0,54.5,1.4,10.1,54.5,52.66,40.03
2018,4,5,17,30,0.0,35.0,1.5,10.0,35.0,33.79,23.63
2018,4,5,17,45,0.0,27.0,1.6,9.9,27.0,26.06,16.72
2018,4,5,18,0,0.0,19.0,1.7,9.8,19.0,18.33,9.69
2018,4,5,18,15,0.5,11.5,1.75,9.75,11.5,11.11,1.66
2018,4,5,18,30,1.0,4.0,1.8,9.7,4.0,3.93,0.0
2018,4,5,18,45,0.5,2.0,1.85,9.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,6,5,45,1.0,3.0,3.2,10.55,3.0,0.0,0.0
2018,4,6,6,0,2.0,6.0,3.2,10.6,6.0,5.9,0.0
2018,4,6,6,15,1.0,15.5,3.2,10.75,15.5,15.0,4.26
2018,4,6,6,30,0.0,25.0,3.2,10.9,25.0,24.13,14.45
2018,4,6,6,45,0.0,37.5,3.25,11.0,37.5,36.22,25.27
2018,4,6,7,0,0.0,50.0,3.3,11.1,50.0,48.32,35.97
2018,4,6,7,15,0.0,35.0,3.25,11.25,35.0,33.79,23.59
2018,4,6,7,30,0.0,20.0,3.2,11.4,20.0,19.29,11.07
2018,4,6,7,45,0.0,18.5,3.15,11.55,18.5,17.85,9.79
2018,4,6,8,0,0.0,17.0,3.1,11.7,17.0,16.4,8.49
2018,4,6,8,15,0.0,20.5,3.1,11.8,20.5,19.79,11.35
2018,4,6,8,30,0.0,24.0,3.1,11.9,24.0,23.18,14.18
2018,4,6,8,45,0.0,28.0,3.1,12.05,28.0,27.05,17.4
2018,4,6,9,0,0.0,32.0,3.1,12.2,32.0,30.92,20.6
2018,4,6,9,15,0.0,39.0,3.1,12.3,39.0,37.7,26.24
2018,4,6,9,30,0.0,46.0,3.1,12.4,46.0,44.48,31.84
2018,4,6,9,45,0.0,51.0,3.1,12.5,51.0,49.33,35.8
2018,4,6,10,0,0.0,56.0,3.1,12.6,56.0,54.19,39.74
2018,4,6,10,15,0.0,66.5,3.1,12.7,66.5,64.37,48.1
2018,4,6,10,30,0.0,77.0,3.1,12.8,77.0,74.56,56.42
2018,4,6,10,45,0.0,65.0,3.15,12.9,65.0,62.94,46.72
2018,4,6,11,0,0.0,53.0,3.2,13.0,53.0,51.32,37.04
2018,4,6,11,15,0.0,65.5,3.2,13.05,65.5,63.44,47.02
2018,4,6,11,30,0.0,78.0,3.2,13.1,78.0,75.57,56.94
2018,4,6,11,45,0.0,86.5,3.2,13.2,86.5,83.83,63.65
2018,4,6,12,0,0.0,95.0,3.2,13.3,95.0,92.15,70.41
2018,4,6,12,15,0.5,105.5,3.15,13.3,106.0,102.92,79.2
2018,4,6,12,30,1.0,116.0,3.1,13.3,117.0,113.7,87.99
2018,4,6,12,45,0.5,115.0,3.0,13.3,115.5,112.22,86.77
2018,4,6,13,0,0.0,114.0,2.9,13.3,114.0,110.75,85.58
2018,4,6,13,15,0.5,117.0,2.8,13.2,117.5,114.14,88.46
2018,4,6,13,30,1.0,120.0,2.7,13.1,121.0,117.51,91.33
2018,4,6,13,45,0.5,114.5,2.6,13.05,115.0,111.62,86.61
2018,4,6,14,0,0.0,109.0,2.5,13.0,109.0,105.76,81.92
2018,4,6,14,15,0.0,117.5,2.4,12.95,117.5,114.08,88.88
2018,4,6,14,30,0.0,126.0,2.3,12.9,126.0,122.42,95.85
2018,4,6,14,45,14.0,174.5,2.25,12.8,183.5,181.19,144.38
2018,4,6,15,0,28.0,223.0,2.2,12.7,241.0,243.88,195.3
2018,4,6,15,15,24.5,211.5,2.2,12.7,226.5,228.42,183.03
2018,4,6,15,30,21.0,200.0,2.2,12.7,212.0,209.64,168.28
2018,4,6,15,45,13.5,176.0,2.2,12.6,183.5,180.23,144.76
2018,4,6,16,0,6.0,152.0,2.2,12.5,155.0,151.59,121.65
2018,4,6,16,15,6.0,136.0,2.2,12.4,139.0,135.49,108.78
2018,4,6,16,30,6.0,120.0,2.2,12.3,123.0,119.42,95.75
2018,4,6,16,45,22.5,110.5,2.2,12.25,118.5,117.72,94.49
2018,4,6,17,0,39.0,101.0,2.2,12.2,114.0,112.57,89.87
2018,4,6,17,15,19.5,64.0,2.25,12.1,70.5,68.08,52.31
2018,4,6,17,30,0.0,27.0,2.3,12.0,27.0,26.05,16.77
2018,4,6,17,45,0.0,21.0,2.3,11.95,21.0,20.26,11.63
2018,4,6,18,0,0.0,15.0,2.3,11.9,15.0,14.46,6.4
2018,4,6,18,15,0.0,9.5,2.3,11.85,9.5,9.16,0.63
2018,4,6,18,30,0.0,4.0,2.3,11.8,4.0,3.93,0.0
2018,4,6,18,45,0.0,2.0,2.3,11.8,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.0,1.95,10.9,2.0,0.0,0.0
2018,4,7,6,0,0.0,4.0,2.0,10.9,4.0,3.93,0.0
2018,4,7,6,15,0.0,11.5,2.1,11.0,11.5,11.09,2.22
2018,4,7,6,30,0.0,19.0,2.2,11.1,19.0,18.33,9.69
2018,4,7,6,45,0.0,32.0,2.25,11.2,32.0,30.89,20.77
2018,4,7,7,0,0.0,45.0,2.3,11.3,45.0,43.47,31.83
2018,4,7,7,15,0.0,47.0,2.4,11.5,47.0,45.4,33.58
2018,4,7,7,30,0.0,49.0,2.5,11.7,49.0,47.33,35.21
2018,4,7,7,45,0.0,51.5,2.6,11.85,51.5,49.75,37.18
2018,4,7,8,0,0.0,54.0,2.7,12.0,54.0,52.18,39.11
2018,4,7,8,15,0.0,72.5,2.75,12.2,72.5,70.1,54.13
2018,4,7,8,30,0.0,91.0,2.8,12.4,91.0,88.08,69.0
2018,4,7,8,45,0.5,103.0,2.85,12.55,103.5,100.12,78.77
2018,4,7,9,0,1.0,115.0,2.9,12.7,116.0,112.24,88.53
2018,4,7,9,15,2.5,137.0,2.9,12.8,139.0,134.98,107.01
2018,4,7,9,30,4.0,159.0,2.9,12.9,162.0,157.94,125.47
2018,4,7,9,45,20.0,202.5,2.85,13.05,217.0,213.75,170.71
2018,4,7,10,0,36.0,246.0,2.8,13.2,272.0,276.22,220.36
2018,4,7,10,15,43.0,280.5,2.8,13.25,313.0,319.07,253.56
2018,4,7,10,30,50.0,315.0,2.8,13.3,354.0,362.43,286.81
2018,4,7,10,45,31.5,274.0,2.8,13.35,299.0,304.58,240.84
2018,4,7,11,0,13.0,233.0,2.8,13.4,244.0,240.67,189.93
2018,4,7,11,15,28.5,284.0,2.75,13.45,308.0,313.62,247.6
2018,4,7,11,30,44.0,335.0,2.7,13.5,372.0,382.0,300.23
2018,4,7,11,45,46.5,347.0,2.65,13.55,386.5,397.49,311.53
2018,4,7,12,0,49.0,359.0,2.6,13.6,401.0,412.84,322.93
2018,4,7,12,15,47.0,356.5,2.55,13.65,396.5,408.4,319.24
2018,4,7,12,30,45.0,354.0,2.5,13.7,392.0,403.73,315.53
2018,4,7,12,45,39.5,341.0,2.5,13.7,374.0,384.49,300.85
2018,4,7,13,0,34.0,328.0,2.5,13.7,356.0,365.2,286.16
2018,4,7,13,15,56.0,351.5,2.55,13.65,397.0,409.78,321.35
2018,4,7,13,30,78.0,375.0,2.6,13.6,438.0,453.57,355.36
2018,4,7,13,45,81.0,363.0,2.65,13.55,427.0,441.81,346.93
2018,4,7,14,0,84.0,351.0,2.7,13.5,416.0,429.64,338.46
2018,4,7,14,15,192.5,308.0,2.75,13.4,449.0,479.82,381.37
2018,4,7,14,30,301.0,265.0,2.8,13.3,482.0,522.22,417.44
2018,4,7,14,45,285.0,268.0,2.85,13.2,465.0,501.77,401.7
2018,4,7,15,0,269.0,271.0,2.9,13.1,448.0,481.51,386.36
2018,4,7,15,15,197.5,261.5,2.9,13.1,387.0,404.97,326.09
2018,4,7,15,30,126.0,252.0,2.9,13.1,326.0,339.52,273.79
2018,4,7,15,45,172.5,233.0,2.95,12.75,325.5,341.69,277.39
2018,4,7,16,0,219.0,214.0,3.0,12.4,325.0,339.14,276.45
2018,4,7,16,15,288.5,183.0,2.95,12.2,313.5,334.24,272.89
2018,4,7,16,30,358.0,152.0,2.9,12.0,302.0,318.04,258.98
2018,4,7,16,45,378.0,128.0,2.85,11.75,268.0,284.13,229.42
2018,4,7,17,0,398.0,104.0,2.8,11.5,234.0,244.46,193.87
2018,4,7,17,15,362.5,90.5,2.75,11.2,193.0,196.84,151.81
2018,4,7,17,30,327.0,77.0,2.7,10.9,152.0,153.0,112.84
2018,4,7,17,45,253.5,64.0,2.6,10.65,113.0,107.18,74.49
2018,4,7,18,0,180.0,51.0,2.5,10.4,74.0,69.53,44.72
2018,4,7,18,15,103.0,32.0,2.4,10.25,44.0,35.11,16.8
2018,4,7,18,30,26.0,13.0,2.3,10.1,14.0,12.78,0.0
2018,4,7,18,45,13.0,6.5,2.25,10.0,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,8,5,45,3.0,6.0,2.15,8.15,6.0,0.0,0.0
2018,4,8,6,0,6.0,12.0,2.2,8.4,12.0,11.8,0.0
2018,4,8,6,15,34.5,30.0,2.2,8.7,34.0,30.34,16.09
2018,4,8,6,30,63.0,48.0,2.2,9.0,56.0,53.75,36.96
2018,4,8,6,45,110.0,67.5,2.25,9.35,90.0,85.27,62.69
2018,4,8,7,0,157.0,87.0,2.3,9.7,124.0,123.49,94.83
2018,4,8,7,15,278.5,99.0,2.3,9.95,183.5,180.62,141.52
2018,4,8,7,30,400.0,111.0,2.3,10.2,243.0,253.72,202.65
2018,4,8,7,45,532.0,109.0,2.35,10.4,316.0,328.33,265.36
2018,4,8,8,0,664.0,107.0,2.4,10.6,389.0,418.48,340.28
2018,4,8,8,15,699.0,111.5,2.35,10.95,440.5,477.0,388.57
2018,4,8,8,30,734.0,116.0,2.3,11.3,492.0,537.72,437.18
2018,4,8,8,45,709.5,133.0,2.3,11.6,524.0,577.08,467.57
2018,4,8,9,0,685.0,150.0,2.3,11.9,556.0,612.45,493.91
2018,4,8,9,15,587.5,193.5,2.35,12.2,559.0,617.74,495.62
2018,4,8,9,30,490.0,237.0,2.4,12.5,562.0,615.84,491.4
2018,4,8,9,45,629.0,199.0,2.4,12.8,640.0,706.53,560.84
2018,4,8,10,0,768.0,161.0,2.4,13.1,718.0,802.57,630.22
2018,4,8,10,15,829.0,142.5,2.4,13.35,766.5,857.0,666.28
2018,4,8,10,30,890.0,124.0,2.4,13.6,815.0,909.75,700.94
2018,4,8,10,45,895.5,125.5,2.45,13.85,838.0,938.16,718.92
2018,4,8,11,0,901.0,127.0,2.5,14.1,861.0,963.56,735.06
2018,4,8,11,15,904.0,128.0,2.55,14.25,876.5,982.97,747.46
2018,4,8,11,30,907.0,129.0,2.6,14.4,892.0,999.05,757.73
2018,4,8,11,45,908.0,130.5,2.6,14.6,900.0,1010.32,764.24
2018,4,8,12,0,909.0,132.0,2.6,14.8,908.0,1018.08,768.55
2018,4,8,12,15,910.5,130.5,2.65,14.9,908.0,1019.63,769.68
2018,4,8,12,30,912.0,129.0,2.7,15.0,908.0,1017.62,768.6
2018,4,8,12,45,912.0,127.5,2.75,15.15,900.0,1010.61,764.18
2018,4,8,13,0,912.0,126.0,2.8,15.3,892.0,1000.06,757.54
2018,4,8,13,15,907.0,125.5,2.9,15.3,875.5,982.39,747.06
2018,4,8,13,30,902.0,125.0,3.0,15.3,859.0,961.45,734.39
2018,4,8,13,45,894.0,124.0,3.05,15.35,834.5,934.15,716.79
2018,4,8,14,0,886.0,123.0,3.1,15.4,810.0,903.97,697.17
2018,4,8,14,15,874.5,122.5,3.2,15.3,778.5,872.78,677.46
2018,4,8,14,30,863.0,122.0,3.3,15.2,747.0,834.86,652.73
2018,4,8,14,45,847.0,121.0,3.35,15.15,709.0,790.83,622.93
2018,4,8,15,0,831.0,120.0,3.4,15.1,671.0,745.29,591.66
2018,4,8,15,15,814.0,116.5,3.4,15.1,627.5,695.2,555.87
2018,4,8,15,30,797.0,113.0,3.4,15.1,584.0,644.26,517.38
2018,4,8,15,45,769.5,111.0,3.6,14.65,536.0,588.69,475.62
2018,4,8,16,0,742.0,109.0,3.8,14.2,488.0,532.99,432.34
2018,4,8,16,15,704.0,106.0,3.8,13.85,436.5,471.99,382.9
2018,4,8,16,30,666.0,103.0,3.8,13.5,385.0,413.48,334.07
2018,4,8,16,45,617.5,98.0,3.8,13.15,332.5,351.58,281.32
2018,4,8,17,0,569.0,93.0,3.8,12.8,280.0,294.05,231.04
2018,4,8,17,15,503.5,84.0,3.75,12.35,228.5,232.39,177.19
2018,4,8,17,30,438.0,75.0,3.7,11.9,177.0,176.79,128.56
2018,4,8,17,45,343.5,63.0,3.65,11.45,130.5,121.81,82.85
2018,4,8,18,0,249.0,51.0,3.6,11.0,84.0,77.78,48.62
2018,4,8,18,15,149.0,33.5,3.5,10.75,51.0,39.01,18.99
2018,4,8,18,30,49.0,16.0,3.4,10.5,18.0,15.73,0.0
2018,4,8,18,45,24.5,8.0,3.3,10.2,9.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,9,5,45,3.0,7.0,1.1,10.65,7.0,0.0,0.0
2018,4,9,6,0,6.0,14.0,1.0,10.9,14.0,13.77,0.0
2018,4,9,6,15,21.0,31.5,0.85,11.5,34.0,31.28,17.71
2018,4,9,6,30,36.0,49.0,0.7,12.1,54.0,51.49,35.92
2018,4,9,6,45,63.0,70.0,0.55,12.65,83.0,79.73,59.29
2018,4,9,7,0,90.0,91.0,0.4,13.2,112.0,111.05,85.34
2018,4,9,7,15,180.0,108.0,0.45,13.5,164.0,161.59,125.75
2018,4,9,7,30,270.0,125.0,0.5,13.8,216.0,221.27,174.09
2018,4,9,7,45,310.0,140.5,0.5,14.05,261.0,269.01,213.27
2018,4,9,8,0,350.0,156.0,0.5,14.3,306.0,320.75,254.89
2018,4,9,8,15,341.0,180.5,0.55,14.7,341.0,360.33,285.97
2018,4,9,8,30,332.0,205.0,0.6,15.1,376.0,398.46,314.99
2018,4,9,8,45,265.5,236.0,0.65,15.55,381.0,406.67,319.78
2018,4,9,9,0,199.0,267.0,0.7,16.0,386.0,403.47,315.59
2018,4,9,9,15,306.0,260.0,0.75,16.4,457.5,485.43,378.03
2018,4,9,9,30,413.0,253.0,0.8,16.8,529.0,576.33,444.6
2018,4,9,9,45,631.0,194.5,0.8,17.2,642.0,704.98,537.93
2018,4,9,10,0,849.0,136.0,0.8,17.6,755.0,841.81,629.16
2018,4,9,10,15,860.0,137.0,0.75,17.85,786.0,879.29,649.36
2018,4,9,10,30,871.0,138.0,0.7,18.1,817.0,914.45,669.07
2018,4,9,10,45,875.5,140.0,0.65,18.35,839.5,942.3,683.85
2018,4,9,11,0,880.0,142.0,0.6,18.6,862.0,967.14,696.66
2018,4,9,11,15,868.0,150.5,0.5,18.7,872.0,980.3,701.4
2018,4,9,11,30,856.0,159.0,0.4,18.8,882.0,989.73,704.01
2018,4,9,11,45,841.5,168.5,0.3,18.95,884.5,994.15,703.58
2018,4,9,12,0,827.0,178.0,0.2,19.1,887.0,994.96,701.28
2018,4,9,12,15,677.0,251.0,0.25,19.2,831.5,932.43,663.4
2018,4,9,12,30,527.0,324.0,0.3,19.3,776.0,860.59,615.57
2018,4,9,12,45,566.5,305.0,0.35,19.4,786.5,875.08,627.94
2018,4,9,13,0,606.0,286.0,0.4,19.5,797.0,886.52,637.09
2018,4,9,13,15,533.0,306.0,0.5,19.5,749.5,830.39,601.42
2018,4,9,13,30,460.0,326.0,0.6,19.5,702.0,774.12,565.69
2018,4,9,13,45,436.5,322.5,0.65,19.5,671.0,738.71,543.73
2018,4,9,14,0,413.0,319.0,0.7,19.5,640.0,702.66,520.68
2018,4,9,14,15,454.5,291.0,0.8,19.3,632.0,695.88,520.05
2018,4,9,14,30,496.0,263.0,0.9,19.1,624.0,685.01,516.04
2018,4,9,14,45,497.0,249.0,0.95,18.95,595.0,652.79,495.31
2018,4,9,15,0,498.0,235.0,1.0,18.8,566.0,618.95,473.2
2018,4,9,15,15,432.0,237.0,1.0,18.8,511.0,553.26,425.76
2018,4,9,15,30,366.0,239.0,1.0,18.8,456.0,487.35,377.55
2018,4,9,15,45,339.0,222.0,1.25,18.15,410.5,435.63,341.6
2018,4,9,16,0,312.0,205.0,1.5,17.5,365.0,385.73,305.28
2018,4,9,16,15,313.5,182.5,1.6,16.95,329.5,346.77,275.82
2018,4,9,16,30,315.0,160.0,1.7,16.4,294.0,307.17,244.67
2018,4,9,16,45,342.0,134.5,1.85,15.85,263.0,274.21,217.47
2018,4,9,17,0,369.0,109.0,2.0,15.3,232.0,240.19,187.8
2018,4,9,17,15,351.5,92.5,2.0,14.75,193.0,196.34,149.56
2018,4,9,17,30,334.0,76.0,2.0,14.2,154.0,154.26,112.3
2018,4,9,17,45,283.0,60.5,2.0,13.65,115.0,109.31,74.31
2018,4,9,18,0,232.0,45.0,2.0,13.1,76.0,70.34,42.87
2018,4,9,18,15,146.5,30.5,1.85,12.85,47.0,36.38,17.44
2018,4,9,18,30,61.0,16.0,1.7,12.6,18.0,15.73,0.0
2018,4,9,18,45,30.5,8.0,1.6,12.35,9.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.7,10.45,1.5,1.47,0.0
2018,4,10,6,0,0.0,3.0,0.7,10.6,3.0,2.89,0.0
2018,4,10,6,15,0.0,4.5,0.7,10.75,4.5,4.33,0.0
2018,4,10,6,30,0.0,6.0,0.7,10.9,6.0,5.78,0.0
2018,4,10,6,45,0.0,7.5,0.75,11.05,7.5,7.23,0.58
2018,4,10,7,0,0.0,9.0,0.8,11.2,9.0,8.67,1.89
2018,4,10,7,15,0.0,11.5,0.85,11.3,11.5,11.09,4.0
2018,4,10,7,30,0.0,14.0,0.9,11.4,14.0,13.5,6.09
2018,4,10,7,45,0.0,16.5,0.95,11.45,16.5,15.92,8.15
2018,4,10,8,0,0.0,19.0,1.0,11.5,19.0,18.34,10.19
2018,4,10,8,15,0.0,22.5,1.05,11.65,22.5,21.72,13.03
2018,4,10,8,30,0.0,26.0,1.1,11.8,26.0,25.11,15.85
2018,4,10,8,45,0.0,30.5,1.15,11.9,30.5,29.47,19.48
2018,4,10,9,0,0.0,35.0,1.2,12.0,35.0,33.83,23.08
2018,4,10,9,15,0.0,39.0,1.25,12.1,39.0,37.7,26.26
2018,4,10,9,30,0.0,43.0,1.3,12.2,43.0,41.58,29.43
2018,4,10,9,45,1.5,88.5,1.3,12.3,89.5,86.85,67.03
2018,4,10,10,0,3.0,134.0,1.3,12.4,136.0,132.72,104.37
2018,4,10,10,15,3.5,153.0,1.35,12.45,155.5,151.99,119.67
2018,4,10,10,30,4.0,172.0,1.4,12.5,175.0,171.35,135.0
2018,4,10,10,45,6.0,184.5,1.45,12.6,189.5,185.67,146.27
2018,4,10,11,0,8.0,197.0,1.5,12.7,204.0,200.09,157.59
2018,4,10,11,15,10.0,218.5,1.55,12.7,227.0,223.56,176.06
2018,4,10,11,30,12.0,240.0,1.6,12.7,250.0,247.12,194.46
2018,4,10,11,45,17.0,271.5,1.65,12.7,286.0,283.7,223.0
2018,4,10,12,0,22.0,303.0,1.7,12.7,322.0,320.45,251.36
2018,4,10,12,15,23.0,313.0,1.8,12.75,333.0,331.59,259.84
2018,4,10,12,30,24.0,323.0,1.9,12.8,344.0,342.66,268.41
2018,4,10,12,45,34.0,344.5,1.95,12.8,373.5,382.56,299.27
2018,4,10,13,0,44.0,366.0,2.0,12.8,403.0,414.18,323.55
2018,4,10,13,15,48.5,366.0,2.1,12.85,406.0,417.67,326.55
2018,4,10,13,30,53.0,366.0,2.2,12.9,409.0,420.8,329.49
2018,4,10,13,45,74.5,362.0,2.3,12.95,421.0,434.59,341.25
2018,4,10,14,0,96.0,358.0,2.4,13.0,433.0,447.13,352.0
2018,4,10,14,15,66.0,324.0,2.5,13.1,374.5,383.36,302.92
2018,4,10,14,30,36.0,290.0,2.6,13.2,316.0,321.41,254.73
2018,4,10,14,45,182.0,273.5,2.7,13.25,396.0,422.07,338.43
2018,4,10,15,0,328.0,257.0,2.8,13.3,476.0,510.82,410.08
2018,4,10,15,15,448.0,216.0,2.8,13.3,495.0,543.26,437.22
2018,4,10,15,30,568.0,175.0,2.8,13.3,514.0,558.77,451.05
2018,4,10,15,45,688.5,134.5,2.95,13.1,513.0,565.47,457.99
2018,4,10,16,0,809.0,94.0,3.1,12.9,512.0,555.98,451.27
2018,4,10,16,15,789.5,89.0,3.1,12.65,463.0,499.11,404.85
2018,4,10,16,30,770.0,84.0,3.1,12.4,414.0,442.7,357.48
2018,4,10,16,45,730.0,80.0,3.1,12.15,360.5,379.76,303.45
2018,4,10,17,0,690.0,76.0,3.1,11.9,307.0,320.06,250.66
2018,4,10,17,15,630.5,70.0,3.0,11.45,253.5,256.3,194.11
2018,4,10,17,30,571.0,64.0,2.9,11.0,200.0,198.74,142.66
2018,4,10,17,45,477.0,55.5,2.8,10.6,150.0,139.22,92.21
2018,4,10,18,0,383.0,47.0,2.7,10.2,100.0,90.61,53.86
2018,4,10,18,15,247.5,33.5,2.65,9.9,62.0,45.11,21.79
2018,4,10,18,30,112.0,20.0,2.6,9.6,24.0,19.66,0.0
2018,4,10,18,45,56.0,10.0,2.5,9.35,12.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,11,5,45,0.0,1.5,2.4,9.15,1.5,1.47,0.0
2018,4,11,6,0,0.0,3.0,2.4,9.2,3.0,2.89,0.0
2018,4,11,6,15,3.0,10.0,2.35,9.4,10.5,9.92,2.21
2018,4,11,6,30,6.0,17.0,2.3,9.6,18.0,17.28,8.8
2018,4,11,6,45,6.5,25.5,2.3,9.75,27.0,26.0,16.55
2018,4,11,7,0,7.0,34.0,2.3,9.9,36.0,34.51,24.11
2018,4,11,7,15,90.0,82.5,2.2,10.0,113.5,108.87,86.13
2018,4,11,7,30,173.0,131.0,2.1,10.1,191.0,192.34,155.82
2018,4,11,7,45,136.0,153.5,2.0,10.15,205.0,209.82,171.37
2018,4,11,8,0,99.0,176.0,1.9,10.2,219.0,220.5,180.44
2018,4,11,8,15,63.0,146.0,1.9,10.25,174.5,176.87,144.32
2018,4,11,8,30,27.0,116.0,1.9,10.3,130.0,129.6,104.56
2018,4,11,8,45,25.0,165.0,1.9,10.3,179.0,178.96,145.16
2018,4,11,9,0,23.0,214.0,1.9,10.3,228.0,224.94,181.98
2018,4,11,9,15,25.0,233.0,2.0,10.35,249.0,246.33,198.71
2018,4,11,9,30,27.0,252.0,2.1,10.4,270.0,272.72,219.36
2018,4,11,9,45,60.5,294.0,2.25,10.4,337.5,343.5,275.94
2018,4,11,10,0,94.0,336.0,2.4,10.4,405.0,416.86,333.38
2018,4,11,10,15,77.5,341.0,2.45,10.35,399.5,411.15,327.73
2018,4,11,10,30,61.0,346.0,2.5,10.3,394.0,404.22,321.54
2018,4,11,10,45,131.5,372.5,2.6,10.25,480.0,504.64,400.64
2018,4,11,11,0,202.0,399.0,2.7,10.2,566.0,600.73,474.26
2018,4,11,11,15,208.0,409.5,2.8,10.2,584.0,621.29,488.99
2018,4,11,11,30,214.0,420.0,2.9,10.2,602.0,641.19,503.74
2018,4,11,11,45,284.5,400.0,2.95,10.2,644.5,698.29,548.05
2018,4,11,12,0,355.0,380.0,3.0,10.2,687.0,747.08,585.76
2018,4,11,12,15,349.0,386.0,3.1,10.2,687.5,748.26,586.4
2018,4,11,12,30,343.0,392.0,3.2,10.2,688.0,747.93,586.36
2018,4,11,12,45,197.5,356.0,3.3,10.2,526.0,559.66,444.03
2018,4,11,13,0,52.0,320.0,3.4,10.2,364.0,373.51,297.48
2018,4,11,13,15,28.5,244.0,3.45,10.2,268.0,272.0,217.75
2018,4,11,13,30,5.0,168.0,3.5,10.2,172.0,168.51,133.96
2018,4,11,13,45,7.5,190.5,3.6,10.15,196.5,192.94,154.27
2018,4,11,14,0,10.0,213.0,3.7,10.1,221.0,217.32,174.29
2018,4,11,14,15,8.5,200.5,3.75,10.1,207.0,203.29,163.08
2018,4,11,14,30,7.0,188.0,3.8,10.1,193.0,189.36,151.99
2018,4,11,14,45,4.5,163.5,3.85,10.1,166.5,162.86,130.52
2018,4,11,15,0,2.0,139.0,3.9,10.1,140.0,136.64,109.12
2018,4,11,15,15,5.0,154.0,3.9,10.1,157.0,153.46,123.46
2018,4,11,15,30,8.0,169.0,3.9,10.1,174.0,170.09,137.59
2018,4,11,15,45,5.0,150.5,4.1,10.0,153.5,149.59,120.94
2018,4,11,16,0,2.0,132.0,4.3,9.9,133.0,129.43,104.46
2018,4,11,16,15,79.5,143.5,4.35,9.75,178.0,185.06,152.41
2018,4,11,16,30,157.0,155.0,4.4,9.6,223.0,227.55,187.96
2018,4,11,16,45,167.5,138.0,4.5,9.45,202.0,205.67,168.9
2018,4,11,17,0,178.0,121.0,4.6,9.3,181.0,184.25,149.64
2018,4,11,17,15,154.5,97.0,4.6,9.15,143.0,142.44,113.21
2018,4,11,17,30,131.0,73.0,4.6,9.0,105.0,103.39,79.05
2018,4,11,17,45,145.5,61.0,4.6,8.8,88.5,85.61,61.75
2018,4,11,18,0,160.0,49.0,4.6,8.6,72.0,66.06,43.34
2018,4,11,18,15,100.5,33.0,4.55,8.5,45.5,36.71,20.1
2018,4,11,18,30,41.0,17.0,4.5,8.4,19.0,16.71,0.0
2018,4,11,18,45,20.5,8.5,4.45,8.25,9.5,8.36,0.0
2018,4,11,19,0,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.15,7.85,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,7.65,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.05,7.4,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.95,7.2,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.85,6.8,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.75,6.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,6.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,5.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,5.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.05,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.0,5.05,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.95,5.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.9,5.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.9,5.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,4,12,5,45,42.5,11.0,2.85,5.95,13.5,10.81,0.0
2018,4,12,6,0,85.0,22.0,2.8,6.2,27.0,19.92,0.0
2018,4,12,6,15,222.0,37.0,2.8,6.55,67.0,50.3,27.76
2018,4,12,6,30,359.0,52.0,2.8,6.9,107.0,97.01,61.35
2018,4,12,6,45,370.5,66.0,2.8,7.25,141.5,135.35,95.58
2018,4,12,7,0,382.0,80.0,2.8,7.6,176.0,174.94,132.29
2018,4,12,7,15,322.0,103.5,2.8,7.85,197.0,203.4,161.49
2018,4,12,7,30,262.0,127.0,2.8,8.1,218.0,222.7,181.26
2018,4,12,7,45,185.0,135.0,2.75,8.35,204.5,214.14,176.23
2018,4,12,8,0,108.0,143.0,2.7,8.6,191.0,194.25,160.21
2018,4,12,8,15,372.0,142.5,2.65,8.85,335.0,344.13,285.7
2018,4,12,8,30,636.0,142.0,2.6,9.1,479.0,516.59,425.17
2018,4,12,8,45,716.5,132.5,2.55,9.3,543.5,588.55,481.6
2018,4,12,9,0,797.0,123.0,2.5,9.5,608.0,664.94,540.59
2018,4,12,9,15,572.5,178.0,2.45,9.7,539.0,599.33,486.3
2018,4,12,9,30,348.0,233.0,2.4,9.9,470.0,503.89,408.5
2018,4,12,9,45,412.5,252.0,2.35,10.1,547.0,594.37,478.07
2018,4,12,10,0,477.0,271.0,2.3,10.3,624.0,682.28,542.7
2018,4,12,10,15,342.5,304.5,2.35,10.4,563.5,611.94,486.17
2018,4,12,10,30,208.0,338.0,2.4,10.5,503.0,532.05,422.41
2018,4,12,10,45,411.5,299.5,2.45,10.65,637.0,695.54,550.01
2018,4,12,11,0,615.0,261.0,2.5,10.8,771.0,854.64,667.83
2018,4,12,11,15,578.0,283.5,2.6,10.85,769.5,852.53,663.87
2018,4,12,11,30,541.0,306.0,2.7,10.9,768.0,848.93,660.33
2018,4,12,11,45,453.5,341.0,2.8,10.95,730.5,806.54,627.79
2018,4,12,12,0,366.0,376.0,2.9,11.0,693.0,753.83,587.88
2018,4,12,12,15,446.0,341.0,2.95,11.0,727.5,802.82,626.44
2018,4,12,12,30,526.0,306.0,3.0,11.0,762.0,842.64,657.56
2018,4,12,12,45,682.5,237.5,3.1,11.0,823.0,920.38,717.54
2018,4,12,13,0,839.0,169.0,3.2,11.0,884.0,986.41,764.13
2018,4,12,13,15,851.0,161.5,3.25,11.0,875.5,977.92,758.5
2018,4,12,13,30,863.0,154.0,3.3,11.0,867.0,965.78,751.11
2018,4,12,13,45,859.5,151.0,3.35,11.05,844.0,940.72,734.61
2018,4,12,14,0,856.0,148.0,3.4,11.1,821.0,912.68,716.06
2018,4,12,14,15,848.0,145.0,3.45,11.05,790.5,877.99,692.95
2018,4,12,14,30,840.0,142.0,3.5,11.0,760.0,840.89,667.94
2018,4,12,14,45,828.5,138.0,3.5,10.95,722.5,797.8,638.04
2018,4,12,15,0,817.0,134.0,3.5,10.9,685.0,752.96,606.57
2018,4,12,15,15,797.0,131.5,3.5,10.9,641.0,702.19,569.3
2018,4,12,15,30,777.0,129.0,3.5,10.9,597.0,652.01,530.81
2018,4,12,15,45,736.5,127.5,3.5,10.65,543.0,588.83,481.7
2018,4,12,16,0,696.0,126.0,3.5,10.4,489.0,527.68,432.97
2018,4,12,16,15,693.5,115.5,3.5,10.2,447.0,479.21,393.18
2018,4,12,16,30,691.0,105.0,3.5,10.0,405.0,429.71,351.06
2018,4,12,16,45,653.0,97.5,3.45,9.85,352.5,368.01,297.68
2018,4,12,17,0,615.0,90.0,3.4,9.7,300.0,309.53,245.77
2018,4,12,17,15,557.0,81.5,3.3,9.35,247.5,247.74,190.85
2018,4,12,17,30,499.0,73.0,3.2,9.0,195.0,192.09,141.07
2018,4,12,17,45,413.0,62.5,3.15,8.7,147.0,135.07,92.36
2018,4,12,18,0,327.0,52.0,3.1,8.4,99.0,88.98,55.44
2018,4,12,18,15,209.0,36.5,3.05,8.15,62.0,46.24,24.59
2018,4,12,18,30,91.0,21.0,3.0,7.9,25.0,17.76,0.0
2018,4,12,18,45,45.5,10.5,2.95,7.65,12.5,10.32,0.0
2018,4,12,19,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,13,5,45,65.5,12.0,2.4,6.0,16.0,11.8,0.0
2018,4,13,6,0,131.0,24.0,2.4,6.4,32.0,21.93,0.86
2018,4,13,6,15,234.5,38.0,2.45,6.95,68.5,52.92,29.55
2018,4,13,6,30,338.0,52.0,2.5,7.5,105.0,95.42,60.9
2018,4,13,6,45,411.5,63.0,2.5,8.05,152.0,141.41,98.95
2018,4,13,7,0,485.0,74.0,2.5,8.6,199.0,196.92,147.08
2018,4,13,7,15,570.0,78.0,2.55,9.2,256.5,256.25,199.0
2018,4,13,7,30,655.0,82.0,2.6,9.8,314.0,324.64,258.49
2018,4,13,7,45,691.5,87.5,2.6,10.45,366.0,382.91,309.33
2018,4,13,8,0,728.0,93.0,2.6,11.1,418.0,444.09,360.98
2018,4,13,8,15,754.5,97.0,2.6,11.55,468.0,501.06,407.97
2018,4,13,8,30,781.0,101.0,2.6,12.0,518.0,558.86,454.09
2018,4,13,8,45,800.5,104.5,2.6,12.45,564.5,612.87,495.83
2018,4,13,9,0,820.0,108.0,2.6,12.9,611.0,666.76,536.21
2018,4,13,9,15,838.0,109.5,2.55,13.25,653.5,717.06,572.08
2018,4,13,9,30,856.0,111.0,2.5,13.6,696.0,766.48,605.34
2018,4,13,9,45,870.5,111.0,2.5,13.95,733.0,807.13,632.06
2018,4,13,10,0,885.0,111.0,2.5,14.3,770.0,849.0,659.37
2018,4,13,10,15,892.5,113.0,2.5,14.55,800.0,885.03,682.49
2018,4,13,10,30,900.0,115.0,2.5,14.8,830.0,918.45,703.67
2018,4,13,10,45,905.0,116.5,2.5,15.1,853.0,946.31,720.78
2018,4,13,11,0,910.0,118.0,2.5,15.4,876.0,971.11,735.8
2018,4,13,11,15,869.0,144.0,2.55,15.55,878.0,980.54,741.4
2018,4,13,11,30,828.0,170.0,2.6,15.7,880.0,980.24,740.73
2018,4,13,11,45,733.0,226.0,2.65,15.9,858.5,959.21,726.13
2018,4,13,12,0,638.0,282.0,2.7,16.1,837.0,928.76,703.71
2018,4,13,12,15,664.0,266.5,2.75,16.2,844.0,939.31,712.23
2018,4,13,12,30,690.0,251.0,2.8,16.3,851.0,946.92,718.25
2018,4,13,12,45,802.0,185.5,2.85,16.4,876.5,977.56,739.34
2018,4,13,13,0,914.0,120.0,2.9,16.5,902.0,1001.81,755.92
2018,4,13,13,15,881.5,134.0,3.0,16.5,877.0,973.17,737.66
2018,4,13,13,30,849.0,148.0,3.1,16.5,852.0,947.54,721.83
2018,4,13,13,45,822.5,156.0,3.15,16.45,822.5,913.56,699.86
2018,4,13,14,0,796.0,164.0,3.2,16.4,793.0,877.65,676.44
2018,4,13,14,15,761.5,170.0,3.25,16.3,753.0,834.17,647.57
2018,4,13,14,30,727.0,176.0,3.3,16.2,713.0,787.31,615.95
2018,4,13,14,45,753.0,154.0,3.35,16.05,686.0,758.22,596.96
2018,4,13,15,0,779.0,132.0,3.4,15.9,659.0,723.48,573.54
2018,4,13,15,15,765.0,126.5,3.4,15.9,617.0,675.38,538.67
2018,4,13,15,30,751.0,121.0,3.4,15.9,575.0,627.24,502.39
2018,4,13,15,45,757.5,110.5,3.45,15.35,538.0,584.04,470.39
2018,4,13,16,0,764.0,100.0,3.5,14.8,501.0,539.34,435.94
2018,4,13,16,15,717.5,98.0,3.5,14.45,445.0,474.15,383.48
2018,4,13,16,30,671.0,96.0,3.5,14.1,389.0,411.98,332.07
2018,4,13,16,45,640.5,88.5,3.55,13.75,340.0,354.45,283.04
2018,4,13,17,0,610.0,81.0,3.6,13.4,291.0,299.35,234.62
2018,4,13,17,15,572.0,71.0,3.55,13.0,242.0,242.24,183.69
2018,4,13,17,30,534.0,61.0,3.5,12.6,193.0,188.98,135.64
2018,4,13,17,45,457.0,54.5,3.5,12.15,148.5,136.36,90.56
2018,4,13,18,0,380.0,48.0,3.5,11.7,104.0,92.59,55.53
2018,4,13,18,15,257.0,34.5,3.45,11.45,66.0,47.53,23.96
2018,4,13,18,30,134.0,21.0,3.4,11.2,28.0,17.21,0.0
2018,4,13,18,45,67.0,10.5,3.35,10.95,14.0,10.32,0.0
2018,4,13,19,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
