Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,1,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,5,15,0.5,2.0,1.2,10.45,2.0,0.0,0.0
2018,4,24,5,30,1.0,4.0,1.2,10.6,4.0,3.93,0.0
2018,4,24,5,45,0.5,14.0,1.15,10.8,14.0,13.51,0.0
2018,4,24,6,0,0.0,24.0,1.1,11.0,24.0,23.17,13.24
2018,4,24,6,15,1.0,38.5,1.1,11.25,38.5,37.23,25.9
2018,4,24,6,30,2.0,53.0,1.1,11.5,53.0,51.42,38.38
2018,4,24,6,45,2.5,63.5,1.05,11.8,64.0,61.85,47.5
2018,4,24,7,0,3.0,74.0,1.0,12.1,75.0,72.33,56.44
2018,4,24,7,15,1.5,54.0,1.0,12.45,54.5,52.68,39.61
2018,4,24,7,30,0.0,34.0,1.0,12.8,34.0,32.83,22.56
2018,4,24,7,45,0.0,75.0,1.0,13.15,75.0,72.52,56.08
2018,4,24,8,0,0.0,116.0,1.0,13.5,116.0,112.42,88.94
2018,4,24,8,15,1.5,127.5,1.05,13.85,128.5,124.51,98.38
2018,4,24,8,30,3.0,139.0,1.1,14.2,141.0,136.76,107.93
2018,4,24,8,45,6.5,169.0,1.15,14.55,173.5,168.68,133.29
2018,4,24,9,0,10.0,199.0,1.2,14.9,206.0,201.04,158.55
2018,4,24,9,15,14.5,225.0,1.3,15.15,235.5,230.58,181.37
2018,4,24,9,30,19.0,251.0,1.4,15.4,265.0,260.55,204.29
2018,4,24,9,45,42.0,294.5,1.45,15.6,327.0,328.72,256.82
2018,4,24,10,0,65.0,338.0,1.5,15.8,389.0,394.48,306.24
2018,4,24,10,15,111.5,358.5,1.55,15.9,449.5,464.88,359.23
2018,4,24,10,30,158.0,379.0,1.6,16.0,510.0,531.63,408.57
2018,4,24,10,45,165.0,362.5,1.6,16.15,502.5,525.21,403.38
2018,4,24,11,0,172.0,346.0,1.6,16.3,495.0,518.4,398.52
2018,4,24,11,15,409.5,294.5,1.6,16.35,657.0,710.51,542.77
2018,4,24,11,30,647.0,243.0,1.6,16.4,819.0,895.69,673.08
2018,4,24,11,45,660.5,237.5,1.6,16.4,829.0,909.1,679.61
2018,4,24,12,0,674.0,232.0,1.6,16.4,839.0,919.99,686.55
2018,4,24,12,15,685.0,233.0,1.65,16.4,849.5,932.49,695.33
2018,4,24,12,30,696.0,234.0,1.7,16.4,860.0,942.19,702.34
2018,4,24,12,45,501.0,295.0,1.75,16.35,743.5,807.9,608.72
2018,4,24,13,0,306.0,356.0,1.8,16.3,627.0,669.89,509.1
2018,4,24,13,15,390.5,329.0,1.85,16.2,668.0,724.27,551.88
2018,4,24,13,30,475.0,302.0,1.9,16.1,709.0,767.43,584.87
2018,4,24,13,45,455.0,316.0,1.95,15.95,697.5,752.32,574.15
2018,4,24,14,0,435.0,330.0,2.0,15.8,686.0,736.21,563.24
2018,4,24,14,15,417.0,314.5,1.95,15.55,645.5,691.24,532.14
2018,4,24,14,30,399.0,299.0,1.9,15.3,605.0,645.94,500.63
2018,4,24,14,45,394.5,289.0,1.9,15.05,579.5,616.8,480.82
2018,4,24,15,0,390.0,279.0,1.9,14.8,554.0,581.97,456.49
2018,4,24,15,15,396.0,260.0,1.9,14.8,524.5,549.88,433.66
2018,4,24,15,30,402.0,241.0,1.9,14.8,495.0,520.49,412.29
2018,4,24,15,45,345.0,233.5,1.8,14.15,440.0,453.65,361.69
2018,4,24,16,0,288.0,226.0,1.7,13.5,385.0,395.55,317.01
2018,4,24,16,15,232.0,209.5,1.65,13.1,330.0,333.93,268.72
2018,4,24,16,30,176.0,193.0,1.6,12.7,275.0,275.29,222.07
2018,4,24,16,45,167.0,168.5,1.6,12.25,239.0,236.93,191.21
2018,4,24,17,0,158.0,144.0,1.6,11.8,203.0,199.48,160.26
2018,4,24,17,15,134.0,122.0,1.55,11.45,167.0,160.84,127.9
2018,4,24,17,30,110.0,100.0,1.5,11.1,131.0,124.96,97.59
2018,4,24,17,45,78.0,80.0,1.45,10.7,99.5,92.32,70.31
2018,4,24,18,0,46.0,60.0,1.4,10.3,68.0,63.59,46.61
2018,4,24,18,15,34.0,42.5,1.4,10.0,47.5,42.93,29.07
2018,4,24,18,30,22.0,25.0,1.4,9.7,27.0,24.0,11.59
2018,4,24,18,45,14.0,14.0,1.35,9.45,15.0,13.76,0.0
2018,4,24,19,0,6.0,3.0,1.3,9.2,3.0,0.0,0.0
2018,4,24,19,15,3.0,1.5,1.25,9.05,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,25,5,15,0.0,2.0,1.25,6.85,2.0,0.0,0.0
2018,4,25,5,30,0.0,4.0,1.2,7.3,4.0,3.93,0.0
2018,4,25,5,45,0.0,14.0,1.2,7.75,14.0,13.51,0.55
2018,4,25,6,0,0.0,24.0,1.2,8.2,24.0,23.17,13.56
2018,4,25,6,15,0.0,40.5,1.15,8.65,40.5,39.02,27.81
2018,4,25,6,30,0.0,57.0,1.1,9.1,57.0,54.89,41.86
2018,4,25,6,45,1.0,78.5,1.05,9.6,79.0,75.85,60.0
2018,4,25,7,0,2.0,100.0,1.0,10.1,101.0,97.08,78.0
2018,4,25,7,15,3.0,115.5,0.95,10.65,117.0,112.72,90.88
2018,4,25,7,30,4.0,131.0,0.9,11.2,133.0,128.49,103.6
2018,4,25,7,45,18.5,155.0,0.85,11.75,164.0,158.8,128.06
2018,4,25,8,0,33.0,179.0,0.8,12.3,195.0,192.64,154.96
2018,4,25,8,15,89.5,207.0,0.8,12.75,257.0,253.91,203.94
2018,4,25,8,30,146.0,235.0,0.8,13.2,319.0,324.2,258.83
2018,4,25,8,45,138.5,255.5,0.8,13.65,340.5,347.63,275.43
2018,4,25,9,0,131.0,276.0,0.8,14.1,362.0,370.12,291.28
2018,4,25,9,15,300.0,265.0,0.9,14.45,478.0,494.3,387.68
2018,4,25,9,30,469.0,254.0,1.0,14.8,594.0,632.36,489.81
2018,4,25,9,45,685.0,187.0,1.1,15.1,710.0,759.84,583.06
2018,4,25,10,0,901.0,120.0,1.2,15.4,826.0,890.81,670.41
2018,4,25,10,15,908.0,121.5,1.3,15.6,855.5,925.61,691.78
2018,4,25,10,30,915.0,123.0,1.4,15.8,885.0,957.73,712.59
2018,4,25,10,45,919.5,124.0,1.45,16.0,906.5,984.17,728.9
2018,4,25,11,0,924.0,125.0,1.5,16.2,928.0,1007.5,743.27
2018,4,25,11,15,927.0,125.5,1.55,16.25,942.0,1025.65,754.79
2018,4,25,11,30,930.0,126.0,1.6,16.3,956.0,1040.42,764.3
2018,4,25,11,45,930.5,127.0,1.6,16.35,962.5,1049.81,769.7
2018,4,25,12,0,931.0,128.0,1.6,16.4,969.0,1055.66,773.01
2018,4,25,12,15,931.5,126.5,1.65,16.4,967.5,1055.37,773.53
2018,4,25,12,30,932.0,125.0,1.7,16.4,966.0,1051.51,771.95
2018,4,25,12,45,931.5,123.0,1.7,16.35,956.5,1042.59,766.64
2018,4,25,13,0,931.0,121.0,1.7,16.3,947.0,1030.15,759.23
2018,4,25,13,15,927.0,120.5,1.75,16.15,930.0,1012.45,749.56
2018,4,25,13,30,923.0,120.0,1.8,16.0,913.0,991.46,737.78
2018,4,25,13,45,916.5,119.0,1.85,15.9,888.5,964.49,721.88
2018,4,25,14,0,910.0,118.0,1.9,15.8,864.0,934.58,703.97
2018,4,25,14,15,901.5,116.0,1.9,15.55,832.0,899.16,682.01
2018,4,25,14,30,893.0,114.0,1.9,15.3,800.0,861.25,658.19
2018,4,25,14,45,881.5,112.0,1.95,15.1,762.5,818.71,631.24
2018,4,25,15,0,870.0,110.0,2.0,14.9,725.0,774.32,602.57
2018,4,25,15,15,855.5,107.5,2.0,14.9,682.0,727.89,571.13
2018,4,25,15,30,841.0,105.0,2.0,14.9,639.0,677.8,535.65
2018,4,25,15,45,821.5,102.0,2.05,14.4,591.5,623.25,496.09
2018,4,25,16,0,802.0,99.0,2.1,13.9,544.0,568.63,455.08
2018,4,25,16,15,775.5,95.5,2.1,13.55,493.5,510.03,409.09
2018,4,25,16,30,749.0,92.0,2.1,13.2,443.0,452.66,362.53
2018,4,25,16,45,713.0,87.0,2.1,12.9,390.0,391.01,311.06
2018,4,25,17,0,677.0,82.0,2.1,12.6,337.0,332.44,260.57
2018,4,25,17,15,627.0,76.5,2.05,12.1,285.0,272.25,207.98
2018,4,25,17,30,577.0,71.0,2.0,11.6,233.0,217.12,159.06
2018,4,25,17,45,503.0,63.0,2.0,11.15,183.0,160.21,110.09
2018,4,25,18,0,429.0,55.0,2.0,10.7,133.0,111.73,70.24
2018,4,25,18,15,317.0,43.5,1.95,10.35,91.0,64.7,36.45
2018,4,25,18,30,205.0,32.0,1.9,10.0,49.0,31.19,14.84
2018,4,25,18,45,110.0,18.0,1.85,9.65,26.5,17.69,0.0
2018,4,25,19,0,15.0,4.0,1.8,9.3,4.0,0.0,0.0
2018,4,25,19,15,7.5,2.0,1.8,9.15,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,5,15,3.0,1.5,1.9,6.9,1.5,0.0,0.0
2018,4,26,5,30,6.0,3.0,2.0,7.2,3.0,2.95,0.0
2018,4,26,5,45,3.0,6.5,2.05,7.5,6.5,6.31,0.0
2018,4,26,6,0,0.0,10.0,2.1,7.8,10.0,9.64,2.39
2018,4,26,6,15,0.0,16.0,2.1,8.15,16.0,15.43,7.64
2018,4,26,6,30,0.0,22.0,2.1,8.5,22.0,21.22,12.84
2018,4,26,6,45,0.0,28.5,2.15,8.8,28.5,27.5,18.39
2018,4,26,7,0,0.0,35.0,2.2,9.1,35.0,33.79,23.86
2018,4,26,7,15,0.0,42.5,2.2,9.45,42.5,41.04,30.07
2018,4,26,7,30,0.0,50.0,2.2,9.8,50.0,48.3,36.18
2018,4,26,7,45,0.0,65.0,2.2,10.1,65.0,62.83,48.44
2018,4,26,8,0,0.0,80.0,2.2,10.4,80.0,77.37,60.53
2018,4,26,8,15,0.0,101.0,2.2,10.7,101.0,97.79,77.41
2018,4,26,8,30,0.0,122.0,2.2,11.0,122.0,118.3,94.12
2018,4,26,8,45,2.5,151.5,2.25,11.3,153.0,148.85,118.95
2018,4,26,9,0,5.0,181.0,2.3,11.6,184.0,179.75,143.72
2018,4,26,9,15,36.5,235.0,2.3,11.85,261.5,260.4,208.91
2018,4,26,9,30,68.0,289.0,2.3,12.1,339.0,341.41,272.64
2018,4,26,9,45,348.0,257.5,2.35,12.4,529.5,556.32,444.46
2018,4,26,10,0,628.0,226.0,2.4,12.7,720.0,776.07,609.6
2018,4,26,10,15,770.5,171.5,2.45,12.9,799.5,862.01,669.17
2018,4,26,10,30,913.0,117.0,2.5,13.1,879.0,950.86,729.03
2018,4,26,10,45,918.5,117.5,2.55,13.3,901.0,977.59,745.52
2018,4,26,11,0,924.0,118.0,2.6,13.5,923.0,1001.27,760.57
2018,4,26,11,15,927.5,118.5,2.65,13.6,937.5,1019.84,772.52
2018,4,26,11,30,931.0,119.0,2.7,13.7,952.0,1035.06,782.35
2018,4,26,11,45,932.5,119.5,2.75,13.75,959.0,1044.87,788.84
2018,4,26,12,0,934.0,120.0,2.8,13.8,966.0,1051.16,793.15
2018,4,26,12,15,935.0,119.0,2.85,13.8,965.0,1051.83,794.02
2018,4,26,12,30,936.0,118.0,2.9,13.8,964.0,1048.93,792.67
2018,4,26,12,45,935.0,117.0,2.95,13.8,955.5,1040.5,787.76
2018,4,26,13,0,934.0,116.0,3.0,13.8,947.0,1028.55,780.63
2018,4,26,13,15,931.0,115.0,3.05,13.75,930.5,1011.23,770.09
2018,4,26,13,30,928.0,114.0,3.1,13.7,914.0,990.57,757.36
2018,4,26,13,45,922.5,113.0,3.1,13.6,890.0,964.39,740.59
2018,4,26,14,0,917.0,112.0,3.1,13.5,866.0,935.22,721.75
2018,4,26,14,15,909.0,110.5,3.15,13.4,835.0,900.54,699.35
2018,4,26,14,30,901.0,109.0,3.2,13.3,804.0,863.34,675.0
2018,4,26,14,45,890.5,107.5,3.2,13.25,767.0,821.84,646.88
2018,4,26,15,0,880.0,106.0,3.2,13.2,730.0,778.4,617.11
2018,4,26,15,15,866.0,104.0,3.2,13.2,687.5,730.25,583.4
2018,4,26,15,30,852.0,102.0,3.2,13.2,645.0,682.72,549.0
2018,4,26,15,45,833.0,99.5,3.2,12.85,598.0,628.53,508.01
2018,4,26,16,0,814.0,97.0,3.2,12.5,551.0,574.19,465.72
2018,4,26,16,15,789.0,93.5,3.15,12.25,500.5,515.81,418.67
2018,4,26,16,30,764.0,90.0,3.1,12.0,450.0,458.48,371.04
2018,4,26,16,45,731.0,85.5,3.1,11.75,397.5,397.78,319.42
2018,4,26,17,0,698.0,81.0,3.1,11.5,345.0,339.85,268.6
2018,4,26,17,15,650.5,75.5,3.05,11.1,292.5,279.24,214.84
2018,4,26,17,30,603.0,70.0,3.0,10.7,240.0,223.4,164.57
2018,4,26,17,45,526.5,62.5,2.95,10.35,189.0,164.95,113.78
2018,4,26,18,0,450.0,55.0,2.9,10.0,138.0,115.18,72.54
2018,4,26,18,15,309.0,43.0,2.85,9.75,92.0,64.06,36.29
2018,4,26,18,30,168.0,31.0,2.8,9.5,46.0,29.87,14.64
2018,4,26,18,45,92.5,17.5,2.75,9.2,25.0,17.2,0.0
2018,4,26,19,0,17.0,4.0,2.7,8.9,4.0,3.93,0.0
2018,4,26,19,15,8.5,2.0,2.7,8.9,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,27,5,15,38.5,6.5,0.9,9.75,7.5,0.0,0.0
2018,4,27,5,30,77.0,13.0,0.9,10.0,15.0,12.78,0.0
2018,4,27,5,45,204.5,26.5,0.85,10.3,47.0,21.21,7.78
2018,4,27,6,0,332.0,40.0,0.8,10.6,79.0,55.94,29.96
2018,4,27,6,15,344.0,40.0,0.85,10.9,98.0,77.86,45.46
2018,4,27,6,30,356.0,40.0,0.9,11.2,117.0,101.21,65.68
2018,4,27,6,45,182.0,38.5,0.95,11.45,78.5,80.45,57.02
2018,4,27,7,0,8.0,37.0,1.0,11.7,40.0,38.34,27.28
2018,4,27,7,15,262.0,70.0,1.0,11.95,177.0,161.75,127.48
2018,4,27,7,30,516.0,103.0,1.0,12.2,314.0,313.74,249.9
2018,4,27,7,45,388.0,133.0,1.05,12.4,303.5,313.02,251.52
2018,4,27,8,0,260.0,163.0,1.1,12.6,293.0,296.77,239.51
2018,4,27,8,15,202.5,206.0,1.15,12.8,313.5,319.12,256.84
2018,4,27,8,30,145.0,249.0,1.2,13.0,334.0,338.01,270.21
2018,4,27,8,45,185.5,270.0,1.25,13.15,387.5,393.29,313.11
2018,4,27,9,0,226.0,291.0,1.3,13.3,441.0,451.91,357.62
2018,4,27,9,15,179.5,305.0,1.35,13.45,428.5,441.95,348.16
2018,4,27,9,30,133.0,319.0,1.4,13.6,416.0,427.76,335.79
2018,4,27,9,45,168.0,341.5,1.4,13.75,470.0,484.92,378.74
2018,4,27,10,0,203.0,364.0,1.4,13.9,524.0,544.06,421.83
2018,4,27,10,15,318.5,351.0,1.45,13.95,613.0,645.04,497.26
2018,4,27,10,30,434.0,338.0,1.5,14.0,702.0,751.44,574.03
2018,4,27,10,45,411.0,359.5,1.5,14.1,711.0,763.12,579.39
2018,4,27,11,0,388.0,381.0,1.5,14.2,720.0,766.49,580.14
2018,4,27,11,15,336.5,404.5,1.55,14.2,702.0,748.14,565.83
2018,4,27,11,30,285.0,428.0,1.6,14.2,684.0,727.03,549.71
2018,4,27,11,45,264.0,438.5,1.6,14.25,677.0,720.11,544.05
2018,4,27,12,0,243.0,449.0,1.6,14.3,670.0,704.13,532.13
2018,4,27,12,15,254.5,442.0,1.65,14.3,673.0,716.02,541.31
2018,4,27,12,30,266.0,435.0,1.7,14.3,676.0,719.11,544.28
2018,4,27,12,45,314.0,413.0,1.75,14.25,695.0,740.99,561.94
2018,4,27,13,0,362.0,391.0,1.8,14.2,714.0,760.7,577.9
2018,4,27,13,15,332.0,398.0,1.8,14.15,690.0,733.54,558.17
2018,4,27,13,30,302.0,405.0,1.8,14.1,666.0,705.98,538.51
2018,4,27,13,45,396.0,354.0,1.85,14.0,686.5,731.61,561.26
2018,4,27,14,0,490.0,303.0,1.9,13.9,707.0,757.93,583.66
2018,4,27,14,15,647.5,230.0,1.9,13.8,743.0,805.57,622.19
2018,4,27,14,30,805.0,157.0,1.9,13.7,779.0,837.43,646.38
2018,4,27,14,45,796.0,152.0,1.9,13.6,743.0,796.37,618.63
2018,4,27,15,0,787.0,147.0,1.9,13.5,707.0,753.55,590.06
2018,4,27,15,15,756.5,148.0,1.9,13.5,660.5,701.15,552.9
2018,4,27,15,30,726.0,149.0,1.9,13.5,614.0,647.81,513.67
2018,4,27,15,45,716.5,140.5,1.95,13.2,571.0,598.77,477.92
2018,4,27,16,0,707.0,132.0,2.0,12.9,528.0,549.01,440.37
2018,4,27,16,15,687.5,124.0,2.0,12.7,480.0,493.96,397.06
2018,4,27,16,30,668.0,116.0,2.0,12.5,432.0,439.64,352.97
2018,4,27,16,45,637.5,108.0,2.05,12.3,382.0,381.65,304.73
2018,4,27,17,0,607.0,100.0,2.1,12.1,332.0,326.11,257.05
2018,4,27,17,15,549.5,93.5,2.1,11.8,279.5,266.33,205.37
2018,4,27,17,30,492.0,87.0,2.1,11.5,227.0,211.44,157.43
2018,4,27,17,45,425.0,75.5,2.05,11.2,179.0,157.29,110.98
2018,4,27,18,0,358.0,64.0,2.0,10.9,131.0,110.71,72.56
2018,4,27,18,15,270.5,50.5,1.95,10.7,92.0,68.26,41.1
2018,4,27,18,30,183.0,37.0,1.9,10.5,53.0,35.83,19.12
2018,4,27,18,45,99.5,21.0,1.9,10.3,29.0,20.64,0.0
2018,4,27,19,0,16.0,5.0,1.9,10.1,5.0,4.91,0.0
2018,4,27,19,15,8.0,2.5,1.9,10.1,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,1.55,9.7,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,1.6,9.9,3.0,2.95,0.0
2018,4,28,5,45,0.0,9.0,1.65,10.1,9.0,8.67,0.33
2018,4,28,6,0,0.0,15.0,1.7,10.3,15.0,14.46,6.43
2018,4,28,6,15,0.0,23.5,1.8,10.55,23.5,22.67,13.77
2018,4,28,6,30,0.0,32.0,1.9,10.8,32.0,30.89,21.04
2018,4,28,6,45,0.0,44.5,1.95,11.0,44.5,42.98,31.57
2018,4,28,7,0,0.0,57.0,2.0,11.2,57.0,55.08,41.96
2018,4,28,7,15,0.0,58.5,2.1,11.4,58.5,56.53,43.08
2018,4,28,7,30,0.0,60.0,2.2,11.6,60.0,57.98,44.15
2018,4,28,7,45,0.0,68.0,2.25,11.75,68.0,65.74,50.55
2018,4,28,8,0,0.0,76.0,2.3,11.9,76.0,73.5,56.87
2018,4,28,8,15,2.0,90.0,2.35,12.1,91.0,88.2,68.98
2018,4,28,8,30,4.0,104.0,2.4,12.3,106.0,103.16,81.19
2018,4,28,8,45,7.5,140.0,2.45,12.45,144.5,140.83,112.03
2018,4,28,9,0,11.0,176.0,2.5,12.6,183.0,179.0,142.79
2018,4,28,9,15,14.0,200.5,2.5,12.7,210.0,205.89,164.08
2018,4,28,9,30,17.0,225.0,2.5,12.8,237.0,233.08,185.4
2018,4,28,9,45,24.5,248.0,2.5,12.95,266.5,266.93,211.92
2018,4,28,10,0,32.0,271.0,2.5,13.1,296.0,297.72,235.74
2018,4,28,10,15,18.5,220.5,2.55,13.2,235.0,235.81,186.28
2018,4,28,10,30,5.0,170.0,2.6,13.3,174.0,170.18,133.47
2018,4,28,10,45,4.5,164.0,2.6,13.4,168.0,163.97,128.42
2018,4,28,11,0,4.0,158.0,2.6,13.5,162.0,157.72,123.24
2018,4,28,11,15,42.0,259.0,2.6,13.55,297.0,299.86,236.95
2018,4,28,11,30,80.0,360.0,2.6,13.6,432.0,441.29,345.46
2018,4,28,11,45,63.5,334.0,2.65,13.6,391.5,399.01,312.28
2018,4,28,12,0,47.0,308.0,2.7,13.6,351.0,356.29,279.36
2018,4,28,12,15,32.5,293.0,2.7,13.6,322.5,326.59,256.1
2018,4,28,12,30,18.0,278.0,2.7,13.6,294.0,290.83,227.94
2018,4,28,12,45,52.0,343.0,2.75,13.55,389.5,396.63,310.83
2018,4,28,13,0,86.0,408.0,2.8,13.5,485.0,496.17,386.52
2018,4,28,13,15,87.0,403.5,2.8,13.4,480.0,490.97,382.52
2018,4,28,13,30,88.0,399.0,2.8,13.3,475.0,485.39,378.84
2018,4,28,13,45,87.0,390.5,2.8,13.2,464.0,473.46,370.39
2018,4,28,14,0,86.0,382.0,2.8,13.1,453.0,461.27,361.77
2018,4,28,14,15,117.0,367.5,2.8,13.0,460.5,476.19,374.83
2018,4,28,14,30,148.0,353.0,2.8,12.9,468.0,482.53,381.27
2018,4,28,14,45,294.0,295.0,2.8,12.8,509.5,538.37,428.84
2018,4,28,15,0,440.0,237.0,2.8,12.7,551.0,582.6,466.4
2018,4,28,15,15,338.0,258.5,2.8,12.7,491.5,507.44,406.93
2018,4,28,15,30,236.0,280.0,2.8,12.7,432.0,440.92,353.98
2018,4,28,15,45,241.5,254.5,2.85,12.4,400.0,410.54,331.58
2018,4,28,16,0,247.0,229.0,2.9,12.1,368.0,375.26,304.63
2018,4,28,16,15,313.5,200.0,2.85,11.9,360.0,367.86,299.48
2018,4,28,16,30,380.0,171.0,2.8,11.7,352.0,355.83,289.35
2018,4,28,16,45,445.5,140.0,2.8,11.5,328.5,331.1,267.69
2018,4,28,17,0,511.0,109.0,2.8,11.3,305.0,298.81,238.06
2018,4,28,17,15,503.5,94.5,2.75,11.05,264.0,253.51,197.14
2018,4,28,17,30,496.0,80.0,2.7,10.8,223.0,207.27,154.69
2018,4,28,17,45,450.0,69.0,2.6,10.55,179.0,157.44,110.62
2018,4,28,18,0,404.0,58.0,2.5,10.3,135.0,112.81,72.58
2018,4,28,18,15,299.0,46.5,2.5,10.15,94.0,67.34,39.31
2018,4,28,18,30,194.0,35.0,2.5,10.0,53.0,34.65,18.22
2018,4,28,18,45,103.5,19.5,2.45,9.9,28.5,15.47,0.0
2018,4,28,19,0,13.0,4.0,2.4,9.8,4.0,3.93,0.0
2018,4,28,19,15,6.5,2.0,2.4,9.7,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,5,15,36.5,7.5,2.15,8.75,8.5,0.0,0.0
2018,4,29,5,30,73.0,15.0,2.2,9.0,17.0,14.74,0.0
2018,4,29,5,45,188.0,29.5,2.25,9.3,49.5,24.97,12.63
2018,4,29,6,0,303.0,44.0,2.3,9.6,82.0,58.77,33.11
2018,4,29,6,15,337.5,57.5,2.35,9.85,118.0,94.98,60.46
2018,4,29,6,30,372.0,71.0,2.4,10.1,154.0,135.19,94.37
2018,4,29,6,45,487.5,75.0,2.45,10.35,213.5,190.3,139.72
2018,4,29,7,0,603.0,79.0,2.5,10.6,273.0,257.4,196.81
2018,4,29,7,15,518.5,103.5,2.55,10.9,291.0,287.33,227.6
2018,4,29,7,30,434.0,128.0,2.6,11.2,309.0,305.9,246.88
2018,4,29,7,45,267.5,143.0,2.65,11.5,259.0,266.57,217.31
2018,4,29,8,0,101.0,158.0,2.7,11.8,209.0,208.96,170.02
2018,4,29,8,15,67.5,189.0,2.75,12.1,224.5,223.98,181.67
2018,4,29,8,30,34.0,220.0,2.8,12.4,240.0,238.04,191.77
2018,4,29,8,45,126.5,255.5,2.85,12.65,338.5,340.2,274.61
2018,4,29,9,0,219.0,291.0,2.9,12.9,437.0,447.44,359.14
2018,4,29,9,15,231.5,266.0,2.95,13.1,429.0,445.7,357.54
2018,4,29,9,30,244.0,241.0,3.0,13.3,421.0,439.79,353.39
2018,4,29,9,45,131.0,238.0,3.05,13.5,335.0,348.89,279.36
2018,4,29,10,0,18.0,235.0,3.1,13.7,249.0,245.13,193.62
2018,4,29,10,15,27.5,248.0,3.1,13.85,270.5,271.55,214.7
2018,4,29,10,30,37.0,261.0,3.1,14.0,292.0,294.32,232.46
2018,4,29,10,45,45.5,308.0,3.15,14.1,347.0,351.27,276.4
2018,4,29,11,0,54.0,355.0,3.2,14.2,402.0,408.76,319.99
2018,4,29,11,15,38.0,322.0,3.25,14.3,355.5,360.42,282.11
2018,4,29,11,30,22.0,289.0,3.3,14.4,309.0,311.56,243.89
2018,4,29,11,45,59.0,303.5,3.35,14.45,357.5,363.17,285.41
2018,4,29,12,0,96.0,318.0,3.4,14.5,406.0,422.27,331.76
2018,4,29,12,15,234.0,334.0,3.45,14.55,547.5,582.86,456.86
2018,4,29,12,30,372.0,350.0,3.5,14.6,689.0,742.15,575.81
2018,4,29,12,45,329.5,346.5,3.5,14.6,644.5,686.81,533.98
2018,4,29,13,0,287.0,343.0,3.5,14.6,600.0,638.0,497.73
2018,4,29,13,15,427.0,301.0,3.55,14.6,675.5,730.66,570.45
2018,4,29,13,30,567.0,259.0,3.6,14.6,751.0,811.86,632.78
2018,4,29,13,45,499.0,275.0,3.65,14.55,699.5,751.07,587.38
2018,4,29,14,0,431.0,291.0,3.7,14.5,648.0,693.38,544.51
2018,4,29,14,15,518.0,251.5,3.75,14.45,665.0,714.43,563.73
2018,4,29,14,30,605.0,212.0,3.8,14.4,682.0,730.9,578.84
2018,4,29,14,45,481.5,240.0,3.8,14.3,603.0,636.77,506.62
2018,4,29,15,0,358.0,268.0,3.8,14.2,524.0,547.13,437.0
2018,4,29,15,15,430.0,236.5,3.8,14.2,526.0,555.81,446.03
2018,4,29,15,30,502.0,205.0,3.8,14.2,528.0,552.49,445.04
2018,4,29,15,45,555.5,175.0,3.85,13.9,508.5,531.48,430.23
2018,4,29,16,0,609.0,145.0,3.9,13.6,489.0,506.39,411.37
2018,4,29,16,15,668.5,119.0,3.95,13.4,465.0,479.97,390.11
2018,4,29,16,30,728.0,93.0,4.0,13.2,441.0,446.25,361.52
2018,4,29,16,45,725.5,83.0,4.0,12.95,396.5,395.52,317.62
2018,4,29,17,0,723.0,73.0,4.0,12.7,352.0,343.82,271.42
2018,4,29,17,15,679.5,68.0,4.0,12.35,300.0,283.07,217.27
2018,4,29,17,30,636.0,63.0,4.0,12.0,248.0,227.14,166.6
2018,4,29,17,45,571.0,56.5,3.95,11.65,198.0,169.96,116.18
2018,4,29,18,0,506.0,50.0,3.9,11.3,148.0,120.05,74.06
2018,4,29,18,15,404.0,41.5,3.85,10.95,105.0,72.52,39.38
2018,4,29,18,30,302.0,33.0,3.8,10.6,62.0,36.92,18.11
2018,4,29,18,45,176.0,20.5,3.7,10.25,35.0,17.0,0.0
2018,4,29,19,0,50.0,8.0,3.6,9.9,8.0,7.86,0.0
2018,4,29,19,15,25.0,4.0,3.55,9.8,4.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,30,5,15,12.5,6.0,3.85,8.15,6.5,0.0,0.0
2018,4,30,5,30,25.0,12.0,3.9,8.3,13.0,11.8,0.0
2018,4,30,5,45,76.5,26.5,3.95,8.45,35.5,23.36,10.93
2018,4,30,6,0,128.0,41.0,4.0,8.6,58.0,46.01,28.58
2018,4,30,6,15,90.0,58.5,4.0,8.95,73.0,66.66,47.58
2018,4,30,6,30,52.0,76.0,4.0,9.3,88.0,82.33,63.29
2018,4,30,6,45,70.5,100.0,4.0,9.6,120.5,113.17,89.63
2018,4,30,7,0,89.0,124.0,4.0,9.9,153.0,147.15,118.6
2018,4,30,7,15,92.5,140.0,3.95,10.3,174.5,169.87,138.1
2018,4,30,7,30,96.0,156.0,3.9,10.7,196.0,192.92,157.51
2018,4,30,7,45,126.5,183.5,3.85,11.1,243.5,240.09,196.45
2018,4,30,8,0,157.0,211.0,3.8,11.5,291.0,290.5,237.48
2018,4,30,8,15,240.5,228.0,3.75,11.9,364.0,366.3,298.91
2018,4,30,8,30,324.0,245.0,3.7,12.3,437.0,447.49,363.53
2018,4,30,8,45,307.5,270.5,3.65,12.7,464.0,478.57,386.32
2018,4,30,9,0,291.0,296.0,3.6,13.1,491.0,507.55,407.08
2018,4,30,9,15,364.5,292.0,3.55,13.45,551.5,571.53,456.44
2018,4,30,9,30,438.0,288.0,3.5,13.8,612.0,645.17,511.82
2018,4,30,9,45,647.0,211.0,3.5,14.15,714.5,757.44,598.74
2018,4,30,10,0,856.0,134.0,3.5,14.5,817.0,876.42,683.17
2018,4,30,10,15,883.5,125.5,3.5,14.65,852.0,913.61,707.08
2018,4,30,10,30,911.0,117.0,3.5,14.8,887.0,953.13,733.06
2018,4,30,10,45,915.5,118.5,3.55,15.0,908.5,979.69,750.11
2018,4,30,11,0,920.0,120.0,3.6,15.2,930.0,1003.19,765.15
2018,4,30,11,15,922.0,120.5,3.65,15.25,943.5,1020.04,776.15
2018,4,30,11,30,924.0,121.0,3.7,15.3,957.0,1033.53,785.0
2018,4,30,11,45,924.5,121.5,3.7,15.35,963.0,1042.12,790.29
2018,4,30,12,0,925.0,122.0,3.7,15.4,969.0,1047.22,793.37
2018,4,30,12,15,923.5,123.0,3.8,15.4,967.5,1047.35,794.14
2018,4,30,12,30,922.0,124.0,3.9,15.4,966.0,1043.97,792.68
2018,4,30,12,45,918.5,124.5,4.0,15.4,956.5,1034.63,787.29
2018,4,30,13,0,915.0,125.0,4.1,15.4,947.0,1021.91,779.69
2018,4,30,13,15,910.0,124.5,4.2,15.35,929.5,1003.4,768.33
2018,4,30,13,30,905.0,124.0,4.3,15.3,912.0,981.72,754.8
2018,4,30,13,45,897.5,124.0,4.4,15.2,887.5,955.21,738.4
2018,4,30,14,0,890.0,124.0,4.5,15.1,863.0,925.9,719.9
2018,4,30,14,15,881.0,123.0,4.6,14.95,832.5,891.65,697.82
2018,4,30,14,30,872.0,122.0,4.7,14.8,802.0,855.03,673.79
2018,4,30,14,45,860.5,120.0,4.75,14.65,764.5,816.23,647.56
2018,4,30,15,0,849.0,118.0,4.8,14.5,727.0,772.33,617.24
2018,4,30,15,15,834.5,115.5,4.8,14.5,685.0,724.22,582.81
2018,4,30,15,30,820.0,113.0,4.8,14.5,643.0,675.1,546.1
2018,4,30,15,45,801.0,109.5,4.95,14.1,596.0,621.36,505.46
2018,4,30,16,0,782.0,106.0,5.1,13.7,549.0,567.57,463.46
2018,4,30,16,15,757.0,102.0,5.15,13.4,499.5,510.3,416.92
2018,4,30,16,30,732.0,98.0,5.2,13.1,450.0,453.94,369.76
2018,4,30,16,45,697.5,93.0,5.25,12.8,398.0,394.01,318.4
2018,4,30,17,0,663.0,88.0,5.3,12.5,346.0,336.83,268.02
2018,4,30,17,15,615.5,82.0,5.3,12.1,294.5,277.59,215.28
2018,4,30,17,30,568.0,76.0,5.3,11.7,243.0,223.14,166.18
2018,4,30,17,45,499.0,68.0,5.3,11.3,193.5,167.45,117.42
2018,4,30,18,0,430.0,60.0,5.3,10.9,144.0,119.56,77.25
2018,4,30,18,15,306.5,48.5,5.25,10.6,99.5,70.7,41.73
2018,4,30,18,30,183.0,37.0,5.2,10.3,55.0,36.75,20.21
2018,4,30,18,45,95.0,21.5,5.15,9.95,30.5,18.01,0.0
2018,4,30,19,0,7.0,6.0,5.1,9.6,6.0,5.9,0.0
2018,4,30,19,15,3.5,3.0,5.05,9.45,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.75,8.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.45,8.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.1,8.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,5,1,5,15,31.5,8.0,3.5,7.1,9.0,0.0,0.0
2018,5,1,5,30,63.0,16.0,3.5,7.6,18.0,15.73,0.0
2018,5,1,5,45,139.5,30.5,3.55,8.1,46.0,26.46,13.18
2018,5,1,6,0,216.0,45.0,3.6,8.6,74.0,55.26,33.19
2018,5,1,6,15,332.0,57.0,3.6,9.1,123.0,95.48,61.41
2018,5,1,6,30,448.0,69.0,3.6,9.6,172.0,149.92,104.24
2018,5,1,6,45,543.0,73.0,3.6,10.05,229.0,203.93,150.04
2018,5,1,7,0,638.0,77.0,3.6,10.5,286.0,268.47,206.11
2018,5,1,7,15,678.5,82.0,3.6,11.0,338.5,324.86,256.76
2018,5,1,7,30,719.0,87.0,3.6,11.5,391.0,385.0,309.5
2018,5,1,7,45,748.5,91.0,3.6,12.0,442.5,442.8,359.07
2018,5,1,8,0,778.0,95.0,3.6,12.5,494.0,502.09,408.3
2018,5,1,8,15,800.0,98.5,3.6,12.9,543.5,558.26,453.73
2018,5,1,8,30,822.0,102.0,3.6,13.3,593.0,614.99,498.2
2018,5,1,8,45,839.0,104.5,3.6,13.65,638.5,667.64,538.39
2018,5,1,9,0,856.0,107.0,3.6,14.0,684.0,719.78,576.41
2018,5,1,9,15,870.5,108.5,3.55,14.35,725.5,765.91,607.8
2018,5,1,9,30,885.0,110.0,3.5,14.7,767.0,812.74,639.22
2018,5,1,9,45,897.0,110.5,3.45,15.0,802.5,854.96,666.93
2018,5,1,10,0,909.0,111.0,3.4,15.3,838.0,895.2,692.91
2018,5,1,10,15,915.0,112.5,3.35,15.55,866.5,928.98,714.2
2018,5,1,10,30,921.0,114.0,3.3,15.8,895.0,960.02,733.45
2018,5,1,10,45,924.5,116.0,3.25,16.05,916.5,986.35,749.35
2018,5,1,11,0,928.0,118.0,3.2,16.3,938.0,1009.53,763.07
2018,5,1,11,15,931.0,118.5,3.2,16.4,952.0,1027.42,774.09
2018,5,1,11,30,934.0,119.0,3.2,16.5,966.0,1041.96,782.97
2018,5,1,11,45,935.5,119.5,3.25,16.65,972.5,1051.58,788.97
2018,5,1,12,0,937.0,120.0,3.3,16.8,979.0,1057.68,792.79
2018,5,1,12,15,938.5,118.0,3.3,16.85,977.5,1057.66,792.55
2018,5,1,12,30,940.0,116.0,3.3,16.9,976.0,1054.07,790.11
2018,5,1,12,45,940.0,114.5,3.35,16.95,967.5,1045.96,785.24
2018,5,1,13,0,940.0,113.0,3.4,17.0,959.0,1034.32,778.15
2018,5,1,13,15,936.5,112.0,3.5,16.95,942.0,1016.36,767.57
2018,5,1,13,30,933.0,111.0,3.6,16.9,925.0,995.09,754.79
2018,5,1,13,45,927.0,110.0,3.65,16.85,900.5,968.33,737.87
2018,5,1,14,0,921.0,109.0,3.7,16.8,876.0,938.61,718.89
2018,5,1,14,15,913.5,107.5,3.8,16.7,845.0,904.27,697.0
2018,5,1,14,30,906.0,106.0,3.9,16.6,814.0,867.39,673.11
2018,5,1,14,45,895.5,104.5,3.95,16.45,777.0,825.78,645.43
2018,5,1,15,0,885.0,103.0,4.0,16.3,740.0,782.25,616.05
2018,5,1,15,15,871.5,100.5,4.0,16.3,697.5,733.84,582.17
2018,5,1,15,30,858.0,98.0,4.0,16.3,655.0,684.23,546.73
2018,5,1,15,45,840.0,95.5,4.15,15.8,608.0,632.14,508.1
2018,5,1,16,0,822.0,93.0,4.3,15.3,561.0,578.19,466.95
2018,5,1,16,15,797.5,90.0,4.3,14.9,510.5,520.31,420.7
2018,5,1,16,30,773.0,87.0,4.3,14.5,460.0,463.43,373.79
2018,5,1,16,45,740.0,83.0,4.35,14.1,408.0,403.2,322.87
2018,5,1,17,0,707.0,79.0,4.4,13.7,356.0,344.91,272.08
2018,5,1,17,15,660.0,74.5,4.35,13.2,303.5,284.94,219.01
2018,5,1,17,30,613.0,70.0,4.3,12.7,251.0,229.62,169.32
2018,5,1,17,45,544.5,63.5,4.25,12.25,201.0,172.92,119.73
2018,5,1,18,0,476.0,57.0,4.2,11.8,151.0,123.89,78.6
2018,5,1,18,15,371.0,47.0,4.1,11.35,107.5,76.15,43.56
2018,5,1,18,30,266.0,37.0,4.0,10.9,64.0,39.63,20.86
2018,5,1,18,45,151.5,23.0,3.9,10.5,36.5,18.27,0.0
2018,5,1,19,0,37.0,9.0,3.8,10.1,9.0,8.85,0.0
2018,5,1,19,15,18.5,4.5,3.75,10.0,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,2,5,15,62.0,9.0,1.2,8.65,11.5,8.85,0.0
2018,5,2,5,30,124.0,18.0,1.2,9.2,23.0,17.69,0.0
2018,5,2,5,45,247.5,30.5,1.25,9.75,58.5,29.19,14.33
2018,5,2,6,0,371.0,43.0,1.3,10.3,94.0,65.74,36.04
2018,5,2,6,15,453.5,52.5,1.25,10.75,140.5,108.33,66.46
2018,5,2,6,30,536.0,62.0,1.2,11.2,187.0,160.5,108.57
2018,5,2,6,45,589.5,69.0,1.15,11.6,238.0,212.5,153.9
2018,5,2,7,0,643.0,76.0,1.1,12.0,289.0,270.3,204.54
2018,5,2,7,15,680.5,81.5,1.05,12.5,341.0,326.4,253.46
2018,5,2,7,30,718.0,87.0,1.0,13.0,393.0,385.94,303.72
2018,5,2,7,45,745.0,91.5,0.95,13.45,443.5,443.03,350.49
2018,5,2,8,0,772.0,96.0,0.9,13.9,494.0,501.34,396.36
2018,5,2,8,15,791.0,100.5,0.85,14.25,542.5,556.49,438.21
2018,5,2,8,30,810.0,105.0,0.8,14.6,591.0,611.93,478.64
2018,5,2,8,45,823.5,109.5,0.8,15.0,635.5,663.73,515.38
2018,5,2,9,0,837.0,114.0,0.8,15.4,680.0,714.77,550.02
2018,5,2,9,15,848.0,117.0,0.8,15.65,719.5,761.36,579.77
2018,5,2,9,30,859.0,120.0,0.8,15.9,759.0,806.46,608.03
2018,5,2,9,45,866.5,124.0,0.8,16.15,794.0,844.74,631.3
2018,5,2,10,0,874.0,128.0,0.8,16.4,829.0,883.69,654.81
2018,5,2,10,15,880.0,130.0,0.85,16.6,857.0,916.91,675.37
2018,5,2,10,30,886.0,132.0,0.9,16.8,885.0,947.51,694.21
2018,5,2,10,45,890.0,133.5,0.95,16.95,906.0,972.94,709.88
2018,5,2,11,0,894.0,135.0,1.0,17.1,927.0,995.37,723.72
2018,5,2,11,15,896.0,136.5,1.05,17.2,940.5,1012.75,734.59
2018,5,2,11,30,898.0,138.0,1.1,17.3,954.0,1026.87,743.56
2018,5,2,11,45,898.5,138.5,1.15,17.4,959.5,1035.17,749.01
2018,5,2,12,0,899.0,139.0,1.2,17.5,965.0,1040.08,752.52
2018,5,2,12,15,905.0,134.0,1.25,17.5,965.0,1041.44,754.23
2018,5,2,12,30,911.0,129.0,1.3,17.5,965.0,1039.33,753.91
2018,5,2,12,45,918.0,123.0,1.4,17.55,958.0,1033.66,752.2
2018,5,2,13,0,925.0,117.0,1.5,17.6,951.0,1024.41,748.27
2018,5,2,13,15,921.0,115.5,1.5,17.55,933.5,1005.67,736.99
2018,5,2,13,30,917.0,114.0,1.5,17.5,916.0,983.69,723.78
2018,5,2,13,45,910.5,113.0,1.55,17.45,891.5,956.82,708.15
2018,5,2,14,0,904.0,112.0,1.6,17.4,867.0,927.07,690.54
2018,5,2,14,15,895.5,111.5,1.65,17.25,836.5,893.39,670.41
2018,5,2,14,30,887.0,111.0,1.7,17.1,806.0,857.29,648.42
2018,5,2,14,45,876.0,108.5,1.75,16.95,768.5,814.93,621.81
2018,5,2,15,0,865.0,106.0,1.8,16.8,731.0,770.73,593.54
2018,5,2,15,15,851.5,104.0,1.8,16.8,689.0,723.66,562.0
2018,5,2,15,30,838.0,102.0,1.8,16.8,647.0,677.11,529.89
2018,5,2,15,45,820.0,99.5,1.9,16.25,601.0,624.32,492.54
2018,5,2,16,0,802.0,97.0,2.0,15.7,555.0,571.33,453.61
2018,5,2,16,15,779.5,93.0,1.95,15.35,505.5,514.5,409.33
2018,5,2,16,30,757.0,89.0,1.9,15.0,456.0,458.5,364.28
2018,5,2,16,45,727.5,84.0,1.9,14.65,405.0,399.61,315.67
2018,5,2,17,0,698.0,79.0,1.9,14.3,354.0,342.3,266.79
2018,5,2,17,15,646.0,73.5,1.8,13.9,299.5,280.24,213.15
2018,5,2,17,30,594.0,68.0,1.7,13.5,245.0,223.43,163.27
2018,5,2,17,45,544.0,61.0,1.65,13.05,199.0,171.07,117.37
2018,5,2,18,0,494.0,54.0,1.6,12.6,153.0,124.25,77.7
2018,5,2,18,15,379.5,43.0,1.55,12.2,106.5,73.51,40.79
2018,5,2,18,30,265.0,32.0,1.5,11.8,60.0,35.99,17.84
2018,5,2,18,45,160.5,20.5,1.45,11.4,35.0,16.08,0.0
2018,5,2,19,0,56.0,9.0,1.4,11.0,10.0,8.85,0.0
2018,5,2,19,15,28.0,4.5,1.45,10.85,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,3,5,15,15.5,4.0,1.45,8.6,4.5,3.93,0.0
2018,5,3,5,30,31.0,8.0,1.5,9.0,9.0,6.97,0.0
2018,5,3,5,45,15.5,10.0,1.55,9.45,10.5,9.86,1.9
2018,5,3,6,0,0.0,12.0,1.6,9.9,12.0,11.57,4.15
2018,5,3,6,15,0.0,18.5,1.65,10.25,18.5,17.84,9.73
2018,5,3,6,30,0.0,25.0,1.7,10.6,25.0,24.12,15.28
2018,5,3,6,45,0.0,47.5,1.7,10.95,47.5,45.88,34.11
2018,5,3,7,0,0.0,70.0,1.7,11.3,70.0,67.65,52.69
2018,5,3,7,15,0.0,93.0,1.7,11.6,93.0,89.88,71.36
2018,5,3,7,30,0.0,116.0,1.7,11.9,116.0,112.22,89.8
2018,5,3,7,45,1.0,135.0,1.65,12.25,135.5,131.24,105.13
2018,5,3,8,0,2.0,154.0,1.6,12.6,155.0,150.42,120.39
2018,5,3,8,15,16.5,191.5,1.6,12.85,201.5,195.59,156.8
2018,5,3,8,30,31.0,229.0,1.6,13.1,248.0,245.07,195.95
2018,5,3,8,45,66.5,268.5,1.6,13.35,312.5,310.07,247.04
2018,5,3,9,0,102.0,308.0,1.6,13.6,377.0,378.43,299.55
2018,5,3,9,15,217.5,309.0,1.6,13.8,468.0,475.12,374.73
2018,5,3,9,30,333.0,310.0,1.6,14.0,559.0,581.19,454.5
2018,5,3,9,45,410.5,297.5,1.6,14.2,618.5,650.38,504.85
2018,5,3,10,0,488.0,285.0,1.6,14.4,678.0,718.84,554.03
2018,5,3,10,15,628.0,238.0,1.65,14.55,761.5,812.22,622.02
2018,5,3,10,30,768.0,191.0,1.7,14.7,845.0,908.93,687.69
2018,5,3,10,45,847.0,155.0,1.7,14.85,893.0,960.62,719.99
2018,5,3,11,0,926.0,119.0,1.7,15.0,941.0,1010.13,750.91
2018,5,3,11,15,928.5,119.5,1.7,15.05,954.5,1027.42,760.89
2018,5,3,11,30,931.0,120.0,1.7,15.1,968.0,1041.35,769.16
2018,5,3,11,45,892.0,141.0,1.75,15.2,958.0,1031.84,763.03
2018,5,3,12,0,853.0,162.0,1.8,15.3,948.0,1024.71,758.82
2018,5,3,12,15,796.5,192.5,1.8,15.25,925.5,1000.42,743.18
2018,5,3,12,30,740.0,223.0,1.8,15.2,903.0,977.59,728.7
2018,5,3,12,45,678.5,257.5,1.85,15.2,876.5,947.14,709.65
2018,5,3,13,0,617.0,292.0,1.9,15.2,850.0,914.34,686.89
2018,5,3,13,15,577.5,309.0,1.9,15.15,823.5,883.37,665.57
2018,5,3,13,30,538.0,326.0,1.9,15.1,797.0,852.33,644.01
2018,5,3,13,45,560.5,305.0,1.9,15.1,784.5,838.87,636.51
2018,5,3,14,0,583.0,284.0,1.9,15.1,772.0,822.33,626.65
2018,5,3,14,15,570.0,274.5,1.95,15.0,737.5,783.64,601.07
2018,5,3,14,30,557.0,265.0,2.0,14.9,703.0,743.84,574.48
2018,5,3,14,45,577.0,241.0,2.0,14.8,676.0,714.75,555.64
2018,5,3,15,0,597.0,217.0,2.0,14.7,649.0,684.42,535.38
2018,5,3,15,15,685.0,172.0,2.0,14.7,640.5,677.05,532.61
2018,5,3,15,30,773.0,127.0,2.0,14.7,632.0,659.36,521.54
2018,5,3,15,45,589.0,163.0,2.1,14.45,531.5,544.04,433.71
2018,5,3,16,0,405.0,199.0,2.2,14.2,431.0,441.18,353.57
2018,5,3,16,15,294.5,198.5,2.3,14.0,359.5,357.1,287.42
2018,5,3,16,30,184.0,198.0,2.4,13.8,288.0,284.75,229.42
2018,5,3,16,45,315.0,157.5,2.5,13.55,291.0,292.18,235.07
2018,5,3,17,0,446.0,117.0,2.6,13.3,294.0,284.88,226.11
2018,5,3,17,15,510.5,95.5,2.65,12.9,270.5,259.46,200.94
2018,5,3,17,30,575.0,74.0,2.7,12.5,247.0,225.07,166.56
2018,5,3,17,45,506.5,66.0,2.75,12.1,197.0,168.95,117.92
2018,5,3,18,0,438.0,58.0,2.8,11.7,147.0,120.51,77.49
2018,5,3,18,15,352.5,48.0,2.8,11.4,106.5,76.48,44.49
2018,5,3,18,30,267.0,38.0,2.8,11.1,66.0,41.45,22.19
2018,5,3,18,45,158.0,23.5,2.8,10.75,38.0,18.55,1.09
2018,5,3,19,0,49.0,9.0,2.8,10.4,10.0,8.85,0.0
2018,5,3,19,15,24.5,4.5,2.75,10.3,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
