Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,1,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,4,5,15,48.0,9.5,2.1,8.4,12.0,9.34,0.0
2018,5,4,5,30,96.0,19.0,2.2,8.9,24.0,14.99,0.0
2018,5,4,5,45,201.5,32.0,2.25,9.4,56.5,30.27,15.65
2018,5,4,6,0,307.0,45.0,2.3,9.9,89.0,63.81,36.63
2018,5,4,6,15,343.0,60.0,2.1,10.4,127.5,102.03,66.25
2018,5,4,6,30,379.0,75.0,1.9,10.9,166.0,144.47,102.16
2018,5,4,6,45,467.5,81.0,1.75,11.35,220.5,196.38,145.54
2018,5,4,7,0,556.0,87.0,1.6,11.8,275.0,257.14,197.13
2018,5,4,7,15,414.0,125.0,1.45,12.35,277.5,274.36,216.86
2018,5,4,7,30,272.0,163.0,1.3,12.9,280.0,274.94,220.16
2018,5,4,7,45,381.5,163.5,1.15,13.4,350.0,344.82,276.06
2018,5,4,8,0,491.0,164.0,1.0,13.9,420.0,423.73,337.43
2018,5,4,8,15,558.5,161.5,1.1,14.35,479.0,485.82,385.6
2018,5,4,8,30,626.0,159.0,1.2,14.8,538.0,555.38,438.44
2018,5,4,8,45,626.0,174.0,1.25,15.3,577.0,600.66,470.86
2018,5,4,9,0,626.0,189.0,1.3,15.8,616.0,644.47,501.53
2018,5,4,9,15,632.0,202.0,1.4,16.1,654.5,689.17,533.03
2018,5,4,9,30,638.0,215.0,1.5,16.4,693.0,732.6,563.05
2018,5,4,9,45,594.0,248.0,1.6,16.75,709.0,753.29,575.39
2018,5,4,10,0,550.0,281.0,1.7,17.1,725.0,768.25,583.77
2018,5,4,10,15,536.0,302.0,1.7,17.35,747.0,794.57,599.98
2018,5,4,10,30,522.0,323.0,1.7,17.6,769.0,818.29,614.1
2018,5,4,10,45,535.5,329.0,1.65,17.9,796.0,849.92,633.69
2018,5,4,11,0,549.0,335.0,1.6,18.2,823.0,880.1,651.94
2018,5,4,11,15,566.5,333.5,1.55,18.4,844.0,904.83,666.9
2018,5,4,11,30,584.0,332.0,1.5,18.6,865.0,927.76,680.59
2018,5,4,11,45,599.0,326.5,1.45,18.8,876.5,942.08,688.67
2018,5,4,12,0,614.0,321.0,1.4,19.0,888.0,954.11,695.35
2018,5,4,12,15,636.5,306.5,1.45,19.1,893.5,962.49,701.87
2018,5,4,12,30,659.0,292.0,1.5,19.2,899.0,968.04,706.67
2018,5,4,12,45,688.5,270.5,1.55,19.25,899.0,970.41,709.99
2018,5,4,13,0,718.0,249.0,1.6,19.3,899.0,969.35,710.36
2018,5,4,13,15,661.0,273.5,1.7,19.2,864.0,928.51,684.83
2018,5,4,13,30,604.0,298.0,1.8,19.1,829.0,885.85,657.23
2018,5,4,13,45,651.0,263.5,1.95,19.0,821.5,881.21,658.55
2018,5,4,14,0,698.0,229.0,2.1,18.9,814.0,871.06,655.49
2018,5,4,14,15,748.0,193.5,2.15,18.7,800.0,857.22,648.02
2018,5,4,14,30,798.0,158.0,2.2,18.5,786.0,835.78,635.38
2018,5,4,14,45,809.5,142.0,2.3,18.25,754.0,800.26,613.43
2018,5,4,15,0,821.0,126.0,2.4,18.0,722.0,761.44,588.89
2018,5,4,15,15,827.5,117.0,2.4,18.0,688.0,722.99,563.06
2018,5,4,15,30,834.0,108.0,2.4,18.0,654.0,681.82,534.32
2018,5,4,15,45,826.5,101.5,2.5,17.4,610.5,631.77,498.85
2018,5,4,16,0,819.0,95.0,2.6,16.8,567.0,580.57,461.18
2018,5,4,16,15,800.0,91.0,2.65,16.45,518.5,524.83,417.89
2018,5,4,16,30,781.0,87.0,2.7,16.1,470.0,469.54,373.43
2018,5,4,16,45,752.5,82.0,2.7,15.7,418.0,409.87,324.0
2018,5,4,17,0,724.0,77.0,2.7,15.3,366.0,352.22,274.63
2018,5,4,17,15,668.0,73.0,2.7,14.85,310.5,288.3,219.49
2018,5,4,17,30,612.0,69.0,2.7,14.4,255.0,230.63,168.89
2018,5,4,17,45,531.0,61.5,2.65,13.9,201.0,170.28,117.37
2018,5,4,18,0,450.0,54.0,2.6,13.4,147.0,119.01,75.26
2018,5,4,18,15,376.5,45.0,2.55,12.95,108.0,76.26,43.03
2018,5,4,18,30,303.0,36.0,2.5,12.5,69.0,42.07,21.66
2018,5,4,18,45,180.5,23.0,2.45,12.0,40.0,18.06,2.55
2018,5,4,19,0,58.0,10.0,2.4,11.5,11.0,9.83,0.0
2018,5,4,19,15,29.0,5.0,2.4,11.35,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,5,5,15,4.5,6.0,2.15,9.6,6.0,5.9,0.0
2018,5,5,5,30,9.0,12.0,2.2,9.8,12.0,11.67,0.0
2018,5,5,5,45,4.5,21.5,2.2,9.95,21.5,20.85,11.0
2018,5,5,6,0,0.0,31.0,2.2,10.1,31.0,29.93,19.74
2018,5,5,6,15,1.5,48.0,2.15,10.25,48.5,46.46,34.25
2018,5,5,6,30,3.0,65.0,2.1,10.4,66.0,63.15,48.8
2018,5,5,6,45,104.0,96.5,2.05,10.6,132.0,119.35,93.52
2018,5,5,7,0,205.0,128.0,2.0,10.8,198.0,188.07,149.57
2018,5,5,7,15,296.5,138.5,2.0,11.05,258.0,244.16,195.83
2018,5,5,7,30,388.0,149.0,2.0,11.3,318.0,311.87,251.73
2018,5,5,7,45,311.5,181.0,1.95,11.5,327.0,327.4,265.41
2018,5,5,8,0,235.0,213.0,1.9,11.7,336.0,336.49,272.6
2018,5,5,8,15,329.0,217.5,1.9,12.0,407.5,407.84,329.73
2018,5,5,8,30,423.0,222.0,1.9,12.3,479.0,491.19,394.72
2018,5,5,8,45,315.0,245.0,1.85,12.6,444.5,459.36,367.68
2018,5,5,9,0,207.0,268.0,1.8,12.9,410.0,416.71,332.26
2018,5,5,9,15,191.0,301.5,1.75,13.1,438.5,447.83,354.73
2018,5,5,9,30,175.0,335.0,1.7,13.3,467.0,477.34,375.07
2018,5,5,9,45,115.5,330.5,1.65,13.5,419.0,430.62,337.3
2018,5,5,10,0,56.0,326.0,1.6,13.7,371.0,373.84,291.99
2018,5,5,10,15,82.5,359.0,1.7,13.8,428.0,433.08,337.49
2018,5,5,10,30,109.0,392.0,1.8,13.9,485.0,500.01,387.25
2018,5,5,10,45,207.5,392.5,1.85,14.0,575.5,595.85,459.83
2018,5,5,11,0,306.0,393.0,1.9,14.1,666.0,701.66,537.27
2018,5,5,11,15,382.0,386.5,2.05,14.1,732.5,774.07,590.08
2018,5,5,11,30,458.0,380.0,2.2,14.1,799.0,853.17,646.93
2018,5,5,11,45,340.5,416.0,2.35,14.1,728.5,772.03,587.35
2018,5,5,12,0,223.0,452.0,2.5,14.1,658.0,686.95,524.77
2018,5,5,12,15,183.5,450.5,2.55,14.15,620.0,646.22,495.13
2018,5,5,12,30,144.0,449.0,2.6,14.2,582.0,604.75,464.29
2018,5,5,12,45,141.5,447.5,2.65,14.25,577.0,599.44,460.85
2018,5,5,13,0,139.0,446.0,2.7,14.3,572.0,593.52,456.76
2018,5,5,13,15,199.5,424.0,2.75,14.4,601.5,626.27,483.26
2018,5,5,13,30,260.0,402.0,2.8,14.5,631.0,662.84,511.96
2018,5,5,13,45,280.5,390.5,2.8,14.55,631.5,663.31,513.07
2018,5,5,14,0,301.0,379.0,2.8,14.6,632.0,661.8,513.0
2018,5,5,14,15,250.0,378.0,2.8,14.65,583.0,606.95,471.95
2018,5,5,14,30,199.0,377.0,2.8,14.7,534.0,548.98,428.52
2018,5,5,14,45,328.0,323.5,2.8,14.7,568.5,594.8,467.36
2018,5,5,15,0,457.0,270.0,2.8,14.7,603.0,629.95,496.94
2018,5,5,15,15,476.5,246.0,2.8,14.7,575.5,599.94,475.41
2018,5,5,15,30,496.0,222.0,2.8,14.7,548.0,567.12,451.72
2018,5,5,15,45,528.5,195.0,2.8,14.5,520.0,536.67,429.74
2018,5,5,16,0,561.0,168.0,2.8,14.3,492.0,502.1,403.74
2018,5,5,16,15,665.0,128.5,2.8,14.05,479.5,491.02,395.38
2018,5,5,16,30,769.0,89.0,2.8,13.8,467.0,466.51,374.72
2018,5,5,16,45,738.0,85.0,2.85,13.55,415.5,407.42,325.06
2018,5,5,17,0,707.0,81.0,2.9,13.3,364.0,349.99,275.44
2018,5,5,17,15,661.5,75.5,2.9,12.9,311.5,289.47,222.46
2018,5,5,17,30,616.0,70.0,2.9,12.5,259.0,233.45,172.51
2018,5,5,17,45,547.0,63.5,2.9,12.1,208.0,176.28,122.73
2018,5,5,18,0,478.0,57.0,2.9,11.7,157.0,126.8,81.16
2018,5,5,18,15,386.5,48.0,2.8,11.3,114.5,80.68,46.58
2018,5,5,18,30,295.0,39.0,2.7,10.9,72.0,44.3,23.7
2018,5,5,18,45,176.5,25.0,2.65,10.5,42.0,19.68,4.82
2018,5,5,19,0,58.0,11.0,2.6,10.1,12.0,10.81,0.0
2018,5,5,19,15,29.0,5.5,2.6,9.95,6.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,6,5,15,72.5,10.5,2.6,9.2,14.5,10.32,0.0
2018,5,6,5,30,145.0,21.0,2.7,9.4,29.0,16.54,0.0
2018,5,6,5,45,236.5,33.0,2.75,9.65,61.5,33.03,17.17
2018,5,6,6,0,328.0,45.0,2.8,9.9,94.0,67.45,38.71
2018,5,6,6,15,413.5,55.5,2.8,10.2,141.5,109.6,69.72
2018,5,6,6,30,499.0,66.0,2.8,10.5,189.0,161.59,112.26
2018,5,6,6,45,481.0,81.0,2.75,10.8,222.0,201.54,150.32
2018,5,6,7,0,463.0,96.0,2.7,11.1,255.0,238.1,185.17
2018,5,6,7,15,424.5,122.0,2.7,11.5,286.0,276.62,220.71
2018,5,6,7,30,386.0,148.0,2.7,11.9,317.0,310.62,250.86
2018,5,6,7,45,532.0,134.5,2.7,12.3,397.5,388.32,314.72
2018,5,6,8,0,678.0,121.0,2.7,12.7,478.0,481.94,390.29
2018,5,6,8,15,770.5,104.0,2.75,13.1,546.0,552.89,447.0
2018,5,6,8,30,863.0,87.0,2.8,13.5,614.0,629.81,507.15
2018,5,6,8,45,877.5,89.5,2.8,13.9,659.0,682.05,546.13
2018,5,6,9,0,892.0,92.0,2.8,14.3,704.0,733.46,581.67
2018,5,6,9,15,902.5,94.0,2.85,14.6,744.0,780.26,613.54
2018,5,6,9,30,913.0,96.0,2.9,14.9,784.0,825.39,643.84
2018,5,6,9,45,921.0,97.5,2.95,15.2,818.5,866.03,670.62
2018,5,6,10,0,929.0,99.0,3.0,15.5,853.0,904.38,695.59
2018,5,6,10,15,903.0,118.0,3.1,15.65,871.5,928.1,711.04
2018,5,6,10,30,877.0,137.0,3.2,15.8,890.0,947.18,723.46
2018,5,6,10,45,845.5,161.0,3.25,15.95,901.0,967.12,736.19
2018,5,6,11,0,814.0,185.0,3.3,16.1,912.0,977.98,742.77
2018,5,6,11,15,822.0,183.5,3.35,16.15,927.5,997.06,755.4
2018,5,6,11,30,830.0,182.0,3.4,16.2,943.0,1013.26,766.07
2018,5,6,11,45,840.0,177.0,3.5,16.25,951.5,1024.83,774.12
2018,5,6,12,0,850.0,172.0,3.6,16.3,960.0,1033.28,780.2
2018,5,6,12,15,675.5,274.0,3.6,16.25,899.5,969.01,736.18
2018,5,6,12,30,501.0,376.0,3.6,16.2,839.0,896.73,680.76
2018,5,6,12,45,394.5,403.0,3.6,16.15,765.5,809.52,617.67
2018,5,6,13,0,288.0,430.0,3.6,16.1,692.0,728.92,557.94
2018,5,6,13,15,308.5,419.5,3.55,16.0,695.5,732.89,562.34
2018,5,6,13,30,329.0,409.0,3.5,15.9,699.0,734.96,564.87
2018,5,6,13,45,271.5,409.0,3.45,15.8,644.0,673.99,519.75
2018,5,6,14,0,214.0,409.0,3.4,15.7,589.0,608.73,471.41
2018,5,6,14,15,256.5,385.0,3.35,15.5,593.5,619.67,481.94
2018,5,6,14,30,299.0,361.0,3.3,15.3,598.0,621.37,485.27
2018,5,6,14,45,353.5,327.0,3.25,15.1,594.5,618.81,485.89
2018,5,6,15,0,408.0,293.0,3.2,14.9,591.0,615.7,485.81
2018,5,6,15,15,317.0,290.0,3.2,14.9,513.5,524.98,416.4
2018,5,6,15,30,226.0,287.0,3.2,14.9,436.0,441.53,351.66
2018,5,6,15,45,256.5,263.0,3.2,14.45,421.0,428.93,343.78
2018,5,6,16,0,287.0,239.0,3.2,14.0,406.0,409.36,329.72
2018,5,6,16,15,265.5,221.0,3.2,13.75,365.0,364.38,294.24
2018,5,6,16,30,244.0,203.0,3.2,13.5,324.0,321.16,259.64
2018,5,6,16,45,182.0,178.0,3.15,13.3,262.5,253.86,205.01
2018,5,6,17,0,120.0,153.0,3.1,13.1,201.0,195.17,157.06
2018,5,6,17,15,188.5,126.5,3.1,12.85,190.0,184.89,146.77
2018,5,6,17,30,257.0,100.0,3.1,12.6,179.0,165.85,127.45
2018,5,6,17,45,260.0,85.0,3.05,12.3,152.5,136.32,100.42
2018,5,6,18,0,263.0,70.0,3.0,12.0,126.0,106.16,73.19
2018,5,6,18,15,199.0,55.5,2.95,11.75,91.0,70.24,45.45
2018,5,6,18,30,135.0,41.0,2.9,11.5,56.0,41.4,25.06
2018,5,6,18,45,81.5,25.5,2.85,11.25,33.5,21.28,6.91
2018,5,6,19,0,28.0,10.0,2.8,11.0,11.0,9.83,0.0
2018,5,6,19,15,14.0,5.0,2.75,10.9,5.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,7,5,15,85.0,11.5,3.3,9.75,16.5,11.3,0.0
2018,5,7,5,30,170.0,23.0,3.3,10.1,33.0,18.17,0.0
2018,5,7,5,45,294.0,34.5,3.3,10.45,71.5,37.04,19.19
2018,5,7,6,0,418.0,46.0,3.3,10.8,110.0,76.55,42.61
2018,5,7,6,15,497.5,53.5,3.25,11.25,157.5,120.23,74.78
2018,5,7,6,30,577.0,61.0,3.2,11.7,205.0,173.04,118.42
2018,5,7,6,45,629.5,66.5,3.1,12.15,256.5,225.94,165.32
2018,5,7,7,0,682.0,72.0,3.0,12.6,308.0,284.41,217.37
2018,5,7,7,15,718.0,76.5,2.95,13.2,360.5,341.83,268.24
2018,5,7,7,30,754.0,81.0,2.9,13.8,413.0,401.61,319.73
2018,5,7,7,45,780.0,84.5,2.85,14.45,464.0,458.51,367.38
2018,5,7,8,0,806.0,88.0,2.8,15.1,515.0,516.92,414.52
2018,5,7,8,15,824.5,92.0,2.8,15.65,563.5,572.73,458.29
2018,5,7,8,30,843.0,96.0,2.8,16.2,612.0,628.7,500.72
2018,5,7,8,45,857.0,98.5,2.75,16.75,656.5,678.55,537.13
2018,5,7,9,0,871.0,101.0,2.7,17.3,701.0,728.69,571.15
2018,5,7,9,15,838.5,123.0,2.7,17.65,727.5,765.03,594.79
2018,5,7,9,30,806.0,145.0,2.7,18.0,754.0,794.55,613.43
2018,5,7,9,45,847.0,132.5,2.7,18.35,798.0,844.78,646.43
2018,5,7,10,0,888.0,120.0,2.7,18.7,842.0,891.49,676.3
2018,5,7,10,15,910.5,112.5,2.7,18.85,875.0,929.79,700.6
2018,5,7,10,30,933.0,105.0,2.7,19.0,908.0,966.22,723.51
2018,5,7,10,45,926.0,113.0,2.75,19.15,926.0,988.87,737.57
2018,5,7,11,0,919.0,121.0,2.8,19.3,944.0,1007.93,749.41
2018,5,7,11,15,916.0,125.0,2.8,19.3,956.0,1023.2,758.81
2018,5,7,11,30,913.0,129.0,2.8,19.3,968.0,1035.03,766.05
2018,5,7,11,45,931.5,118.5,2.8,19.35,979.0,1049.85,775.24
2018,5,7,12,0,950.0,108.0,2.8,19.4,990.0,1061.34,782.3
2018,5,7,12,15,950.0,107.0,2.8,19.4,988.0,1060.74,781.78
2018,5,7,12,30,950.0,106.0,2.8,19.4,986.0,1056.56,779.17
2018,5,7,12,45,948.5,105.5,2.8,19.45,977.0,1047.88,773.62
2018,5,7,13,0,947.0,105.0,2.8,19.5,968.0,1035.69,765.94
2018,5,7,13,15,943.5,104.0,2.8,19.45,951.0,1017.63,754.79
2018,5,7,13,30,940.0,103.0,2.8,19.4,934.0,996.26,741.57
2018,5,7,13,45,934.5,102.0,2.8,19.35,909.5,969.85,725.03
2018,5,7,14,0,929.0,101.0,2.8,19.3,885.0,940.48,706.5
2018,5,7,14,15,923.0,99.0,2.85,19.15,854.5,906.8,685.64
2018,5,7,14,30,917.0,97.0,2.9,19.0,824.0,870.5,662.79
2018,5,7,14,45,909.5,94.5,2.95,18.85,788.0,830.03,636.78
2018,5,7,15,0,902.0,92.0,3.0,18.7,752.0,787.42,608.93
2018,5,7,15,15,890.0,89.5,3.0,18.7,710.0,739.6,576.37
2018,5,7,15,30,878.0,87.0,3.0,18.7,668.0,690.44,542.41
2018,5,7,15,45,862.5,85.0,3.15,18.05,622.0,638.49,505.82
2018,5,7,16,0,847.0,83.0,3.3,17.4,576.0,586.01,466.92
2018,5,7,16,15,826.0,79.5,3.35,17.0,526.0,529.22,422.54
2018,5,7,16,30,805.0,76.0,3.4,16.6,476.0,472.31,376.57
2018,5,7,16,45,775.5,73.0,3.45,16.2,424.5,413.11,327.25
2018,5,7,17,0,746.0,70.0,3.5,15.8,373.0,355.98,278.04
2018,5,7,17,15,707.0,66.0,3.45,15.3,321.5,297.12,226.35
2018,5,7,17,30,668.0,62.0,3.4,14.8,270.0,241.96,176.94
2018,5,7,17,45,610.0,57.0,3.35,14.35,220.0,184.74,126.64
2018,5,7,18,0,552.0,52.0,3.3,13.9,170.0,134.74,84.06
2018,5,7,18,15,464.0,44.0,3.25,13.5,125.0,85.48,46.92
2018,5,7,18,30,376.0,36.0,3.2,13.1,80.0,46.38,22.89
2018,5,7,18,45,240.5,24.5,3.15,12.75,48.0,19.59,6.79
2018,5,7,19,0,105.0,13.0,3.1,12.4,16.0,12.78,0.0
2018,5,7,19,15,52.5,6.5,3.1,12.25,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,8,5,15,106.0,11.5,3.1,10.65,18.0,11.3,0.0
2018,5,8,5,30,212.0,23.0,3.1,11.0,36.0,18.72,2.07
2018,5,8,5,45,333.5,32.5,3.15,11.35,74.5,36.76,17.95
2018,5,8,6,0,455.0,42.0,3.2,11.7,113.0,76.64,40.97
2018,5,8,6,15,528.5,49.0,3.15,12.0,160.5,121.23,74.1
2018,5,8,6,30,602.0,56.0,3.1,12.3,208.0,174.21,118.28
2018,5,8,6,45,650.5,60.5,3.1,12.65,258.5,226.52,165.03
2018,5,8,7,0,699.0,65.0,3.1,13.0,309.0,284.69,217.17
2018,5,8,7,15,732.0,68.5,3.0,13.35,360.0,340.08,266.76
2018,5,8,7,30,765.0,72.0,2.9,13.7,411.0,398.28,317.38
2018,5,8,7,45,789.0,75.5,2.85,14.05,461.0,454.73,365.22
2018,5,8,8,0,813.0,79.0,2.8,14.4,511.0,512.47,412.46
2018,5,8,8,15,831.0,81.0,2.7,14.75,558.0,565.55,454.44
2018,5,8,8,30,849.0,83.0,2.6,15.1,605.0,619.06,495.28
2018,5,8,8,45,857.0,87.0,2.5,15.45,647.0,667.72,531.02
2018,5,8,9,0,865.0,91.0,2.4,15.8,689.0,715.04,562.77
2018,5,8,9,15,820.0,119.5,2.3,16.1,712.5,748.22,583.74
2018,5,8,9,30,775.0,148.0,2.2,16.4,736.0,773.67,599.01
2018,5,8,9,45,663.5,211.5,2.1,16.7,730.5,776.03,597.07
2018,5,8,10,0,552.0,275.0,2.0,17.0,725.0,765.16,584.16
2018,5,8,10,15,671.0,224.0,2.0,17.25,789.5,838.24,637.24
2018,5,8,10,30,790.0,173.0,2.0,17.5,854.0,910.16,684.02
2018,5,8,10,45,858.0,137.0,1.95,17.75,893.0,950.17,708.02
2018,5,8,11,0,926.0,101.0,1.9,18.0,932.0,994.49,734.82
2018,5,8,11,15,929.0,101.0,1.95,18.1,945.5,1011.55,745.28
2018,5,8,11,30,932.0,101.0,2.0,18.2,959.0,1025.3,753.98
2018,5,8,11,45,933.5,101.5,2.05,18.25,965.5,1034.68,760.14
2018,5,8,12,0,935.0,102.0,2.1,18.3,972.0,1040.6,764.22
2018,5,8,12,15,934.0,102.0,2.15,18.25,970.0,1040.01,764.53
2018,5,8,12,30,933.0,102.0,2.2,18.2,968.0,1035.93,762.76
2018,5,8,12,45,929.5,103.5,2.3,18.15,959.0,1027.46,758.86
2018,5,8,13,0,926.0,105.0,2.4,18.1,950.0,1015.61,752.81
2018,5,8,13,15,922.5,104.0,2.45,17.95,933.5,997.85,742.66
2018,5,8,13,30,919.0,103.0,2.5,17.8,917.0,976.88,730.42
2018,5,8,13,45,882.5,120.0,2.6,17.65,885.0,940.93,708.56
2018,5,8,14,0,846.0,137.0,2.7,17.5,853.0,903.4,685.43
2018,5,8,14,15,860.5,123.0,2.65,17.3,829.0,877.7,669.13
2018,5,8,14,30,875.0,109.0,2.6,17.1,805.0,848.25,650.1
2018,5,8,14,45,779.0,142.5,2.55,16.9,741.0,778.08,602.26
2018,5,8,15,0,683.0,176.0,2.5,16.7,677.0,710.27,554.57
2018,5,8,15,15,618.0,190.0,2.5,16.7,624.0,648.62,509.1
2018,5,8,15,30,553.0,204.0,2.5,16.7,571.0,588.65,464.04
2018,5,8,15,45,636.0,160.5,2.5,16.35,554.0,573.38,454.97
2018,5,8,16,0,719.0,117.0,2.5,16.0,537.0,546.88,436.18
2018,5,8,16,15,741.5,100.5,2.5,15.8,501.0,505.83,403.93
2018,5,8,16,30,764.0,84.0,2.5,15.6,465.0,461.25,367.61
2018,5,8,16,45,746.0,78.0,2.5,15.35,417.0,406.16,321.57
2018,5,8,17,0,728.0,72.0,2.5,15.1,369.0,351.98,274.79
2018,5,8,17,15,691.5,67.5,2.45,14.8,318.5,294.42,224.28
2018,5,8,17,30,655.0,63.0,2.4,14.5,268.0,239.42,175.11
2018,5,8,17,45,598.5,57.5,2.3,14.2,218.5,183.61,126.07
2018,5,8,18,0,542.0,52.0,2.2,13.9,169.0,133.98,83.81
2018,5,8,18,15,452.0,44.0,2.15,13.55,124.5,84.99,46.92
2018,5,8,18,30,362.0,36.0,2.1,13.2,80.0,46.37,23.05
2018,5,8,18,45,229.0,24.5,2.0,12.9,48.0,19.4,7.43
2018,5,8,19,0,96.0,13.0,1.9,12.6,16.0,12.78,0.0
2018,5,8,19,15,48.0,6.5,1.9,12.45,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.25,10.5,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.3,10.5,2.0,0.0,0.0
2018,5,9,5,15,78.5,13.5,2.4,10.7,18.0,13.27,0.0
2018,5,9,5,30,145.0,25.0,2.5,10.9,34.0,19.71,4.25
2018,5,9,5,45,302.5,34.5,2.65,11.1,75.5,38.42,19.71
2018,5,9,6,0,460.0,44.0,2.8,11.3,117.0,79.88,43.44
2018,5,9,6,15,533.5,51.0,2.9,11.55,165.0,124.86,77.11
2018,5,9,6,30,607.0,58.0,3.0,11.8,213.0,178.23,121.79
2018,5,9,6,45,654.0,63.5,3.15,12.0,264.5,231.46,169.59
2018,5,9,7,0,701.0,69.0,3.3,12.2,316.0,290.44,222.71
2018,5,9,7,15,735.0,73.5,3.35,12.45,368.0,347.33,273.84
2018,5,9,7,30,769.0,78.0,3.4,12.7,420.0,407.15,326.24
2018,5,9,7,45,793.5,81.5,3.45,12.95,471.0,464.06,375.0
2018,5,9,8,0,818.0,85.0,3.5,13.2,522.0,522.29,423.37
2018,5,9,8,15,835.5,88.0,3.5,13.45,570.0,576.98,467.46
2018,5,9,8,30,853.0,91.0,3.5,13.7,618.0,630.7,509.52
2018,5,9,8,45,866.0,94.5,3.55,13.95,662.5,682.36,548.97
2018,5,9,9,0,879.0,98.0,3.6,14.2,707.0,733.08,585.01
2018,5,9,9,15,889.0,100.5,3.6,14.4,746.5,779.34,616.91
2018,5,9,9,30,899.0,103.0,3.6,14.6,786.0,823.92,647.2
2018,5,9,9,45,894.0,111.0,3.6,14.8,816.0,859.82,670.93
2018,5,9,10,0,889.0,119.0,3.6,15.0,846.0,892.62,692.33
2018,5,9,10,15,793.0,177.5,3.55,15.2,842.0,896.93,693.34
2018,5,9,10,30,697.0,236.0,3.5,15.4,838.0,892.81,688.76
2018,5,9,10,45,607.0,291.5,3.45,15.6,825.0,880.51,676.09
2018,5,9,11,0,517.0,347.0,3.4,15.8,812.0,862.48,659.15
2018,5,9,11,15,531.5,349.5,3.35,15.95,833.5,887.87,676.23
2018,5,9,11,30,546.0,352.0,3.3,16.1,855.0,911.52,691.66
2018,5,9,11,45,586.5,334.5,3.3,16.2,878.5,938.59,710.93
2018,5,9,12,0,627.0,317.0,3.3,16.3,902.0,963.85,728.87
2018,5,9,12,15,623.5,316.0,3.3,16.4,897.0,959.66,725.49
2018,5,9,12,30,620.0,315.0,3.3,16.5,892.0,952.93,720.7
2018,5,9,12,45,753.5,231.0,3.35,16.55,925.0,995.03,752.45
2018,5,9,13,0,887.0,147.0,3.4,16.6,958.0,1020.88,770.15
2018,5,9,13,15,817.5,184.0,3.45,16.55,921.5,984.66,746.36
2018,5,9,13,30,748.0,221.0,3.5,16.5,885.0,945.38,720.83
2018,5,9,13,45,728.5,224.0,3.6,16.45,856.5,913.59,700.59
2018,5,9,14,0,709.0,227.0,3.7,16.4,828.0,880.05,678.87
2018,5,9,14,15,734.5,202.5,3.8,16.25,806.0,856.21,664.07
2018,5,9,14,30,760.0,178.0,3.9,16.1,784.0,828.34,646.22
2018,5,9,14,45,762.0,166.0,4.0,15.95,750.0,790.4,620.93
2018,5,9,15,0,764.0,154.0,4.1,15.8,716.0,750.07,593.63
2018,5,9,15,15,709.0,161.5,4.1,15.8,660.0,686.13,546.22
2018,5,9,15,30,654.0,169.0,4.1,15.8,604.0,624.67,499.39
2018,5,9,15,45,712.5,137.0,4.1,15.35,580.5,598.83,481.62
2018,5,9,16,0,771.0,105.0,4.1,14.9,557.0,565.91,457.2
2018,5,9,16,15,733.0,102.5,4.05,14.7,502.5,503.93,407.43
2018,5,9,16,30,695.0,100.0,4.0,14.5,448.0,444.05,358.23
2018,5,9,16,45,675.0,93.0,3.95,14.3,401.5,390.52,312.85
2018,5,9,17,0,655.0,86.0,3.9,14.1,355.0,338.23,267.18
2018,5,9,17,15,641.5,78.5,3.9,13.75,312.0,289.03,222.93
2018,5,9,17,30,628.0,71.0,3.9,13.4,269.0,240.8,178.55
2018,5,9,17,45,566.5,65.5,3.9,13.05,220.0,185.35,129.77
2018,5,9,18,0,505.0,60.0,3.9,12.7,171.0,136.68,88.3
2018,5,9,18,15,411.0,51.0,3.8,12.4,126.0,88.33,51.65
2018,5,9,18,30,317.0,42.0,3.7,12.1,81.0,50.89,27.9
2018,5,9,18,45,195.0,28.0,3.6,11.8,48.5,21.93,9.89
2018,5,9,19,0,73.0,14.0,3.5,11.5,16.0,13.76,0.0
2018,5,9,19,15,36.5,7.0,3.5,11.35,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.35,10.7,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,4.15,9.9,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,4.2,9.9,2.0,0.0,0.0
2018,5,10,5,15,106.5,14.5,4.2,10.15,21.5,14.25,0.0
2018,5,10,5,30,204.0,27.0,4.2,10.4,41.0,21.34,6.56
2018,5,10,5,45,322.5,37.5,4.2,10.7,80.0,42.61,22.54
2018,5,10,6,0,441.0,48.0,4.2,11.0,119.0,82.92,46.73
2018,5,10,6,15,516.5,55.0,4.2,11.2,167.0,127.19,80.06
2018,5,10,6,30,592.0,62.0,4.2,11.4,215.0,180.1,124.48
2018,5,10,6,45,642.0,67.5,4.2,11.6,266.5,233.32,172.27
2018,5,10,7,0,692.0,73.0,4.2,11.8,318.0,291.8,225.02
2018,5,10,7,15,726.0,77.5,4.3,12.3,370.0,349.05,276.46
2018,5,10,7,30,760.0,82.0,4.4,12.8,422.0,408.39,328.5
2018,5,10,7,45,692.5,107.5,4.45,13.25,445.0,442.56,359.06
2018,5,10,8,0,625.0,133.0,4.5,13.7,468.0,469.23,381.79
2018,5,10,8,15,581.5,162.0,4.55,14.15,496.0,505.37,410.47
2018,5,10,8,30,538.0,191.0,4.6,14.6,524.0,534.43,432.44
2018,5,10,8,45,511.5,218.0,4.65,15.0,553.0,569.59,458.51
2018,5,10,9,0,485.0,245.0,4.7,15.4,582.0,601.25,481.16
2018,5,10,9,15,491.5,259.0,4.7,15.65,617.5,641.48,510.68
2018,5,10,9,30,498.0,273.0,4.7,15.9,653.0,680.88,539.05
2018,5,10,9,45,517.5,283.5,4.75,16.15,693.5,726.58,572.17
2018,5,10,10,0,537.0,294.0,4.8,16.4,734.0,771.99,604.6
2018,5,10,10,15,622.5,264.5,4.75,16.7,791.0,836.33,651.89
2018,5,10,10,30,708.0,235.0,4.7,17.0,848.0,902.17,698.79
2018,5,10,10,45,726.0,231.5,4.65,17.3,873.0,932.14,717.61
2018,5,10,11,0,744.0,228.0,4.6,17.6,898.0,960.16,735.14
2018,5,10,11,15,642.0,295.0,4.65,17.65,879.5,940.6,719.3
2018,5,10,11,30,540.0,362.0,4.7,17.7,861.0,915.85,698.25
2018,5,10,11,45,529.0,369.0,4.7,17.8,860.5,916.78,698.21
2018,5,10,12,0,518.0,376.0,4.7,17.9,860.0,915.39,696.45
2018,5,10,12,15,537.5,367.0,4.75,17.9,868.5,925.93,704.82
2018,5,10,12,30,557.0,358.0,4.8,17.9,877.0,934.15,711.57
2018,5,10,12,45,576.5,342.5,4.85,17.95,875.0,933.24,712.08
2018,5,10,13,0,596.0,327.0,4.9,18.0,873.0,929.64,710.84
2018,5,10,13,15,732.5,236.5,5.0,17.95,895.5,960.69,737.49
2018,5,10,13,30,869.0,146.0,5.1,17.9,918.0,974.39,748.35
2018,5,10,13,45,890.0,128.5,5.2,17.85,901.5,957.29,737.84
2018,5,10,14,0,911.0,111.0,5.3,17.8,885.0,935.98,724.53
2018,5,10,14,15,893.0,115.0,5.35,17.6,851.5,898.62,699.81
2018,5,10,14,30,875.0,119.0,5.4,17.4,818.0,859.42,673.61
2018,5,10,14,45,818.5,137.0,5.5,17.25,767.5,805.0,636.06
2018,5,10,15,0,762.0,155.0,5.6,17.1,717.0,749.98,597.48
2018,5,10,15,15,798.0,130.5,5.6,17.1,689.5,718.64,575.47
2018,5,10,15,30,834.0,106.0,5.6,17.1,662.0,683.35,549.89
2018,5,10,15,45,820.5,102.0,5.65,16.6,617.5,632.32,511.29
2018,5,10,16,0,807.0,98.0,5.7,16.1,573.0,580.7,471.15
2018,5,10,16,15,781.0,96.0,5.7,15.8,523.5,524.0,425.27
2018,5,10,16,30,755.0,94.0,5.7,15.5,474.0,468.46,379.07
2018,5,10,16,45,721.0,90.5,5.7,15.2,422.0,408.84,328.41
2018,5,10,17,0,687.0,87.0,5.7,14.9,370.0,352.23,278.98
2018,5,10,17,15,640.0,81.5,5.65,14.45,317.5,292.27,226.2
2018,5,10,17,30,593.0,76.0,5.6,14.0,265.0,236.96,176.79
2018,5,10,17,45,531.0,69.0,5.55,13.6,215.5,181.85,128.39
2018,5,10,18,0,469.0,62.0,5.5,13.2,166.0,133.6,87.34
2018,5,10,18,15,385.0,53.0,5.45,12.8,124.0,88.23,52.58
2018,5,10,18,30,301.0,44.0,5.4,12.4,82.0,51.55,28.7
2018,5,10,18,45,188.5,30.0,5.35,12.0,50.0,23.55,11.63
2018,5,10,19,0,76.0,16.0,5.3,11.6,18.0,15.73,0.0
2018,5,10,19,15,38.0,8.0,5.3,11.45,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.25,11.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.15,10.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,5.05,10.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,4.95,10.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.85,10.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.75,10.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.55,10.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.95,8.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.9,8.4,2.0,0.0,0.0
2018,5,11,5,15,79.5,14.0,2.85,8.85,19.0,13.76,0.0
2018,5,11,5,30,147.0,26.0,2.8,9.3,36.0,20.4,7.2
2018,5,11,5,45,235.0,38.0,2.8,9.75,69.5,40.0,22.24
2018,5,11,6,0,323.0,50.0,2.8,10.2,103.0,74.28,44.31
2018,5,11,6,15,380.5,61.5,2.8,10.65,145.0,113.59,74.71
2018,5,11,6,30,438.0,73.0,2.8,11.1,187.0,160.24,113.91
2018,5,11,6,45,468.0,85.5,2.75,11.55,231.5,205.49,154.26
2018,5,11,7,0,498.0,98.0,2.7,12.0,276.0,254.71,197.99
2018,5,11,7,15,504.5,114.5,2.75,12.5,318.5,302.09,239.93
2018,5,11,7,30,511.0,131.0,2.8,13.0,361.0,349.76,280.9
2018,5,11,7,45,541.0,139.0,2.8,13.45,408.0,400.44,323.06
2018,5,11,8,0,571.0,147.0,2.8,13.9,455.0,455.13,367.23
2018,5,11,8,15,601.0,154.0,2.8,14.3,504.0,509.3,409.93
2018,5,11,8,30,631.0,161.0,2.8,14.7,553.0,565.2,452.84
2018,5,11,8,45,745.0,137.0,2.8,15.1,632.5,647.72,516.1
2018,5,11,9,0,859.0,113.0,2.8,15.5,712.0,737.48,581.86
2018,5,11,9,15,895.0,106.0,2.75,15.85,761.0,790.96,617.33
2018,5,11,9,30,931.0,99.0,2.7,16.2,810.0,846.64,653.89
2018,5,11,9,45,941.5,99.0,2.65,16.5,845.5,888.2,680.03
2018,5,11,10,0,952.0,99.0,2.6,16.8,881.0,927.58,704.41
2018,5,11,10,15,959.0,99.5,2.55,17.15,909.5,961.95,724.95
2018,5,11,10,30,966.0,100.0,2.5,17.5,938.0,993.53,743.42
2018,5,11,10,45,971.5,100.0,2.4,17.8,960.0,1020.21,758.08
2018,5,11,11,0,977.0,100.0,2.3,18.1,982.0,1043.71,770.53
2018,5,11,11,15,980.0,100.0,2.3,18.35,996.0,1061.46,780.53
2018,5,11,11,30,983.0,100.0,2.3,18.6,1010.0,1075.73,788.4
2018,5,11,11,45,985.0,100.0,2.3,18.85,1016.5,1085.43,793.45
2018,5,11,12,0,987.0,100.0,2.3,19.1,1023.0,1091.5,796.33
2018,5,11,12,15,987.0,99.5,2.4,19.2,1021.5,1091.39,797.12
2018,5,11,12,30,987.0,99.0,2.5,19.3,1020.0,1087.59,795.7
2018,5,11,12,45,986.0,98.0,2.6,19.45,1010.5,1078.62,790.9
2018,5,11,13,0,985.0,97.0,2.7,19.6,1001.0,1066.02,783.84
2018,5,11,13,15,981.5,96.5,2.8,19.65,984.0,1047.97,773.57
2018,5,11,13,30,978.0,96.0,2.9,19.7,967.0,1026.5,761.07
2018,5,11,13,45,973.0,95.0,3.0,19.7,942.5,999.82,745.22
2018,5,11,14,0,968.0,94.0,3.1,19.7,918.0,970.03,727.19
2018,5,11,14,15,961.0,93.0,3.15,19.65,886.5,935.54,705.59
2018,5,11,14,30,954.0,92.0,3.2,19.6,855.0,898.38,682.0
2018,5,11,14,45,945.0,90.5,3.3,19.55,818.0,856.61,655.27
2018,5,11,15,0,936.0,89.0,3.4,19.5,781.0,812.71,626.67
2018,5,11,15,15,924.5,87.0,3.4,19.5,738.5,764.58,594.01
2018,5,11,15,30,913.0,85.0,3.4,19.5,696.0,714.98,559.88
2018,5,11,15,45,898.0,83.0,3.4,19.2,649.0,661.93,521.81
2018,5,11,16,0,883.0,81.0,3.4,18.9,602.0,608.25,481.22
2018,5,11,16,15,861.5,78.5,3.4,18.6,551.0,550.16,436.02
2018,5,11,16,30,840.0,76.0,3.4,18.3,500.0,492.72,389.84
2018,5,11,16,45,812.0,72.5,3.4,18.0,447.0,431.94,339.59
2018,5,11,17,0,784.0,69.0,3.4,17.7,394.0,373.02,289.27
2018,5,11,17,15,746.0,65.0,3.4,17.15,341.0,312.45,236.7
2018,5,11,17,30,708.0,61.0,3.4,16.6,288.0,255.42,186.05
2018,5,11,17,45,652.5,56.0,3.35,16.05,236.5,197.39,135.15
2018,5,11,18,0,597.0,51.0,3.3,15.5,185.0,144.23,89.78
2018,5,11,18,15,510.5,44.5,3.25,14.95,138.5,93.63,51.3
2018,5,11,18,30,424.0,38.0,3.2,14.4,92.0,52.97,26.04
2018,5,11,18,45,285.5,27.5,3.15,13.85,57.0,21.89,10.79
2018,5,11,19,0,147.0,17.0,3.1,13.3,22.0,16.71,0.0
2018,5,11,19,15,73.5,8.5,3.05,13.25,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.5,10.85,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.5,10.9,2.0,0.0,0.0
2018,5,12,5,15,146.5,14.0,1.5,11.6,24.0,13.76,0.0
2018,5,12,5,30,275.0,26.0,1.5,12.3,46.0,21.0,8.33
2018,5,12,5,45,390.0,35.0,1.55,13.0,87.0,43.71,21.28
2018,5,12,6,0,505.0,44.0,1.6,13.7,128.0,86.49,46.43
2018,5,12,6,15,576.0,49.5,1.6,14.2,177.0,132.49,80.9
2018,5,12,6,30,647.0,55.0,1.6,14.7,226.0,187.57,126.68
2018,5,12,6,45,693.0,59.5,1.6,15.2,278.0,241.72,174.4
2018,5,12,7,0,739.0,64.0,1.6,15.7,330.0,300.63,226.13
2018,5,12,7,15,771.5,67.5,1.55,16.05,382.5,357.98,276.07
2018,5,12,7,30,804.0,71.0,1.5,16.4,435.0,418.03,326.65
2018,5,12,7,45,827.5,74.0,1.45,16.75,486.0,475.65,373.68
2018,5,12,8,0,851.0,77.0,1.4,17.1,537.0,534.17,419.59
2018,5,12,8,15,868.5,79.0,1.3,17.45,585.5,589.01,460.73
2018,5,12,8,30,886.0,81.0,1.2,17.8,634.0,643.8,500.12
2018,5,12,8,45,899.5,83.5,1.15,18.15,679.0,696.09,536.14
2018,5,12,9,0,913.0,86.0,1.1,18.5,724.0,747.43,568.67
2018,5,12,9,15,921.5,88.0,1.1,18.8,763.0,793.24,597.41
2018,5,12,9,30,930.0,90.0,1.1,19.1,802.0,837.18,624.47
2018,5,12,9,45,935.5,92.5,1.1,19.4,835.5,877.07,648.45
2018,5,12,10,0,941.0,95.0,1.1,19.7,869.0,914.48,670.55
2018,5,12,10,15,946.5,95.5,1.15,19.9,896.5,947.15,690.47
2018,5,12,10,30,952.0,96.0,1.2,20.1,924.0,976.99,708.57
2018,5,12,10,45,956.0,97.0,1.25,20.3,945.0,1002.95,724.21
2018,5,12,11,0,960.0,98.0,1.3,20.5,966.0,1025.73,737.9
2018,5,12,11,15,962.0,98.5,1.4,20.55,979.0,1042.74,749.35
2018,5,12,11,30,964.0,99.0,1.5,20.6,992.0,1056.31,758.8
2018,5,12,11,45,964.5,99.5,1.6,20.6,998.0,1064.88,765.38
2018,5,12,12,0,965.0,100.0,1.7,20.6,1004.0,1069.87,769.86
2018,5,12,12,15,959.0,103.0,1.75,20.5,1000.5,1067.38,769.29
2018,5,12,12,30,953.0,106.0,1.8,20.4,997.0,1061.33,766.66
2018,5,12,12,45,943.0,111.0,1.85,20.3,985.5,1049.9,760.75
2018,5,12,13,0,933.0,116.0,1.9,20.2,974.0,1035.16,752.84
2018,5,12,13,15,928.5,116.0,1.95,20.0,957.0,1017.42,743.34
2018,5,12,13,30,924.0,116.0,2.0,19.8,940.0,996.49,731.8
2018,5,12,13,45,918.0,114.5,2.0,19.6,915.5,969.56,715.71
2018,5,12,14,0,912.0,113.0,2.0,19.4,891.0,939.75,697.73
2018,5,12,14,15,904.5,112.0,1.95,19.15,860.5,906.42,676.9
2018,5,12,14,30,897.0,111.0,1.9,18.9,830.0,870.62,654.33
2018,5,12,14,45,886.5,109.5,1.85,18.6,793.5,829.62,628.17
2018,5,12,15,0,876.0,108.0,1.8,18.3,757.0,786.77,600.49
2018,5,12,15,15,863.5,105.0,1.8,18.3,715.0,739.29,569.0
2018,5,12,15,30,851.0,102.0,1.8,18.3,673.0,692.06,537.24
2018,5,12,15,45,834.0,99.5,1.65,17.7,627.0,639.67,499.2
2018,5,12,16,0,817.0,97.0,1.5,17.1,581.0,586.97,459.93
2018,5,12,16,15,794.5,93.5,1.4,16.7,531.5,530.23,416.5
2018,5,12,16,30,772.0,90.0,1.3,16.3,482.0,474.3,372.35
2018,5,12,16,45,742.0,86.5,1.25,15.95,431.0,416.15,325.29
2018,5,12,17,0,712.0,83.0,1.2,15.6,380.0,359.45,277.92
2018,5,12,17,15,671.5,78.0,1.1,15.15,328.5,300.79,227.89
2018,5,12,17,30,631.0,73.0,1.0,14.7,277.0,246.01,180.14
2018,5,12,17,45,572.5,66.5,0.9,14.25,227.0,189.96,131.92
2018,5,12,18,0,514.0,60.0,0.8,13.8,177.0,140.32,90.21
2018,5,12,18,15,426.0,51.5,0.75,13.3,132.0,92.25,53.84
2018,5,12,18,30,338.0,43.0,0.7,12.8,87.0,54.33,29.61
2018,5,12,18,45,217.5,29.5,0.65,12.3,53.5,22.98,12.16
2018,5,12,19,0,97.0,16.0,0.6,11.8,20.0,15.73,0.0
2018,5,12,19,15,48.5,8.0,0.6,11.55,10.0,7.86,0.0
2018,5,12,19,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.25,9.3,2.0,1.97,0.0
2018,5,13,5,30,0.0,4.0,1.3,9.6,4.0,3.85,0.0
2018,5,13,5,45,0.0,6.0,1.35,9.9,6.0,5.78,0.0
2018,5,13,6,0,0.0,8.0,1.4,10.2,8.0,7.71,0.96
2018,5,13,6,15,0.0,12.0,1.45,10.5,12.0,11.57,4.38
2018,5,13,6,30,0.0,16.0,1.5,10.8,16.0,15.43,7.77
2018,5,13,6,45,0.0,32.5,1.5,11.1,32.5,31.37,21.58
2018,5,13,7,0,0.0,49.0,1.5,11.4,49.0,47.33,35.24
2018,5,13,7,15,0.0,60.0,1.5,11.75,60.0,57.98,44.16
2018,5,13,7,30,0.0,71.0,1.5,12.1,71.0,68.64,52.96
2018,5,13,7,45,0.0,83.0,1.5,12.4,83.0,80.28,62.47
2018,5,13,8,0,0.0,95.0,1.5,12.7,95.0,91.92,71.87
2018,5,13,8,15,0.0,109.5,1.5,13.0,109.5,106.02,83.19
2018,5,13,8,30,0.0,124.0,1.5,13.3,124.0,120.16,94.4
2018,5,13,8,45,1.0,139.0,1.5,13.55,139.5,135.49,106.53
2018,5,13,9,0,2.0,154.0,1.5,13.8,155.0,150.95,118.64
2018,5,13,9,15,4.0,170.5,1.5,14.05,173.5,168.76,132.57
2018,5,13,9,30,6.0,187.0,1.5,14.3,192.0,186.76,146.51
2018,5,13,9,45,9.0,211.0,1.55,14.55,218.5,213.14,167.01
2018,5,13,10,0,12.0,235.0,1.6,14.8,245.0,239.78,187.47
2018,5,13,10,15,15.0,258.5,1.6,14.95,271.5,266.14,207.53
2018,5,13,10,30,18.0,282.0,1.6,15.1,298.0,292.69,227.55
2018,5,13,10,45,20.0,300.0,1.6,15.25,318.0,312.98,242.59
2018,5,13,11,0,22.0,318.0,1.6,15.4,338.0,333.31,257.6
2018,5,13,11,15,24.5,336.0,1.6,15.45,358.5,360.52,277.79
2018,5,13,11,30,27.0,354.0,1.6,15.5,379.0,381.86,293.43
2018,5,13,11,45,55.5,396.0,1.6,15.55,448.0,453.63,347.22
2018,5,13,12,0,84.0,438.0,1.6,15.6,517.0,525.68,399.76
2018,5,13,12,15,177.0,434.0,1.6,15.55,600.0,621.7,471.26
2018,5,13,12,30,270.0,430.0,1.6,15.5,683.0,716.29,539.61
2018,5,13,12,45,497.5,321.0,1.65,15.5,781.5,833.22,627.58
2018,5,13,13,0,725.0,212.0,1.7,15.5,880.0,939.63,703.42
2018,5,13,13,15,812.0,168.5,1.7,15.4,904.0,964.47,719.29
2018,5,13,13,30,899.0,125.0,1.7,15.3,928.0,982.39,731.62
2018,5,13,13,45,895.0,123.0,1.7,15.2,905.0,957.36,715.85
2018,5,13,14,0,891.0,121.0,1.7,15.1,882.0,929.44,698.63
2018,5,13,14,15,884.5,118.5,1.7,15.0,852.0,896.07,677.69
2018,5,13,14,30,878.0,116.0,1.7,14.9,822.0,860.24,654.97
2018,5,13,14,45,869.0,113.5,1.7,14.75,786.0,820.11,629.2
2018,5,13,15,0,860.0,111.0,1.7,14.6,750.0,778.07,601.82
2018,5,13,15,15,847.0,109.0,1.7,14.6,709.0,733.81,572.18
2018,5,13,15,30,834.0,107.0,1.7,14.6,668.0,686.17,539.45
2018,5,13,15,45,818.0,103.5,1.7,14.25,622.5,634.18,501.79
2018,5,13,16,0,802.0,100.0,1.7,13.9,577.0,581.83,462.73
2018,5,13,16,15,781.5,96.0,1.7,13.65,528.5,526.43,419.9
2018,5,13,16,30,761.0,92.0,1.7,13.4,480.0,471.66,376.13
2018,5,13,16,45,732.5,88.0,1.7,13.15,429.5,414.26,328.87
2018,5,13,17,0,704.0,84.0,1.7,12.9,379.0,358.16,281.18
2018,5,13,17,15,664.0,78.5,1.65,12.55,327.5,299.61,230.45
2018,5,13,17,30,624.0,73.0,1.6,12.2,276.0,244.9,182.02
2018,5,13,17,45,567.5,67.0,1.6,11.85,227.0,190.14,134.09
2018,5,13,18,0,511.0,61.0,1.6,11.5,178.0,141.55,92.53
2018,5,13,18,15,403.0,52.5,1.55,11.2,130.5,91.4,54.63
2018,5,13,18,30,295.0,44.0,1.5,10.9,83.0,52.83,29.73
2018,5,13,18,45,159.0,28.0,1.45,10.55,48.0,21.64,11.54
2018,5,13,19,0,23.0,12.0,1.4,10.2,13.0,11.8,0.0
2018,5,13,19,15,11.5,6.0,1.4,10.1,6.5,5.9,0.0
2018,5,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
