Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,0,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,1.35,9.15,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,1.3,9.2,2.0,0.0,0.0
2018,5,14,5,15,3.0,4.0,1.35,9.45,4.0,3.93,0.0
2018,5,14,5,30,0.0,6.0,1.4,9.7,6.0,5.78,0.0
2018,5,14,5,45,0.0,10.0,1.4,9.95,10.0,9.64,2.43
2018,5,14,6,0,0.0,14.0,1.4,10.2,14.0,13.5,5.94
2018,5,14,6,15,0.0,23.5,1.4,10.55,23.5,22.67,13.99
2018,5,14,6,30,0.0,33.0,1.4,10.9,33.0,31.85,22.0
2018,5,14,6,45,0.0,62.5,1.35,11.2,62.5,60.41,46.56
2018,5,14,7,0,0.0,92.0,1.3,11.5,92.0,88.78,70.52
2018,5,14,7,15,0.0,102.0,1.3,11.85,102.0,98.52,78.38
2018,5,14,7,30,0.0,112.0,1.3,12.2,112.0,108.28,86.15
2018,5,14,7,45,0.0,118.0,1.3,12.55,118.0,114.17,90.6
2018,5,14,8,0,0.0,124.0,1.3,12.9,124.0,120.06,95.01
2018,5,14,8,15,0.5,140.0,1.35,13.2,140.5,135.97,107.62
2018,5,14,8,30,1.0,156.0,1.4,13.5,157.0,151.97,120.15
2018,5,14,8,45,3.0,169.5,1.45,13.8,172.0,166.63,131.53
2018,5,14,9,0,5.0,183.0,1.5,14.1,187.0,181.49,142.98
2018,5,14,9,15,7.0,196.0,1.6,14.35,201.5,196.04,154.17
2018,5,14,9,30,9.0,209.0,1.7,14.6,216.0,210.76,165.44
2018,5,14,9,45,12.0,233.5,1.8,14.8,243.0,237.8,186.36
2018,5,14,10,0,15.0,258.0,1.9,15.0,270.0,265.09,207.24
2018,5,14,10,15,22.5,296.0,1.95,15.1,315.0,310.03,241.69
2018,5,14,10,30,30.0,334.0,2.0,15.2,360.0,361.22,280.32
2018,5,14,10,45,40.0,366.0,2.05,15.3,401.5,404.25,312.42
2018,5,14,11,0,50.0,398.0,2.1,15.4,443.0,447.68,344.49
2018,5,14,11,15,153.5,395.0,2.15,15.4,537.0,553.38,425.82
2018,5,14,11,30,257.0,392.0,2.2,15.4,631.0,661.23,506.11
2018,5,14,11,45,436.0,328.5,2.2,15.45,737.0,782.94,596.78
2018,5,14,12,0,615.0,265.0,2.2,15.5,843.0,900.03,681.29
2018,5,14,12,15,626.5,259.5,2.2,15.45,847.5,906.2,684.75
2018,5,14,12,30,638.0,254.0,2.2,15.4,852.0,909.82,687.7
2018,5,14,12,45,589.5,270.0,2.15,15.4,818.5,873.29,661.16
2018,5,14,13,0,541.0,286.0,2.1,15.4,785.0,833.92,632.99
2018,5,14,13,15,581.0,269.5,2.1,15.25,797.0,848.67,645.28
2018,5,14,13,30,621.0,253.0,2.1,15.1,809.0,858.7,653.84
2018,5,14,13,45,703.5,210.5,2.1,15.0,825.0,877.61,668.5
2018,5,14,14,0,786.0,168.0,2.1,14.9,841.0,887.48,676.08
2018,5,14,14,15,821.0,146.5,2.1,14.75,827.5,873.44,667.6
2018,5,14,14,30,856.0,125.0,2.1,14.6,814.0,851.33,653.83
2018,5,14,14,45,846.0,123.0,2.1,14.45,778.5,814.49,629.79
2018,5,14,15,0,836.0,121.0,2.1,14.3,743.0,772.7,602.14
2018,5,14,15,15,758.5,139.0,2.1,14.3,679.5,700.5,551.71
2018,5,14,15,30,681.0,157.0,2.1,14.3,616.0,633.15,501.41
2018,5,14,15,45,701.0,140.5,2.05,13.85,585.0,597.58,476.05
2018,5,14,16,0,721.0,124.0,2.0,13.4,554.0,558.67,447.0
2018,5,14,16,15,727.5,112.5,2.0,13.1,515.0,514.13,412.36
2018,5,14,16,30,734.0,101.0,2.0,12.8,476.0,467.7,374.95
2018,5,14,16,45,705.5,96.0,2.0,12.55,426.0,410.53,327.62
2018,5,14,17,0,677.0,91.0,2.0,12.3,376.0,355.43,280.59
2018,5,14,17,15,637.0,85.0,2.0,11.95,325.5,297.82,230.61
2018,5,14,17,30,597.0,79.0,2.0,11.6,275.0,244.07,182.98
2018,5,14,17,45,541.5,72.0,1.95,11.25,226.5,190.01,135.53
2018,5,14,18,0,486.0,65.0,1.9,10.9,178.0,142.03,94.37
2018,5,14,18,15,403.0,55.5,1.9,10.7,133.5,94.93,57.72
2018,5,14,18,30,320.0,46.0,1.9,10.5,89.0,56.44,31.9
2018,5,14,18,45,208.5,32.0,1.9,10.3,55.5,24.93,14.46
2018,5,14,19,0,97.0,18.0,1.9,10.1,22.0,17.69,0.0
2018,5,14,19,15,48.5,9.0,1.85,10.0,11.0,8.85,0.0
2018,5,14,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,1.4,9.15,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,1.4,9.3,2.0,0.0,0.0
2018,5,15,5,15,3.5,4.5,1.4,9.75,4.5,4.42,0.0
2018,5,15,5,30,0.0,7.0,1.4,10.2,7.0,6.74,0.0
2018,5,15,5,45,0.0,12.5,1.45,10.65,12.5,12.05,4.45
2018,5,15,6,0,0.0,18.0,1.5,11.1,18.0,17.36,9.22
2018,5,15,6,15,0.0,30.5,1.45,11.4,30.5,29.44,19.77
2018,5,15,6,30,0.0,43.0,1.4,11.7,43.0,41.52,30.25
2018,5,15,6,45,1.0,74.0,1.4,12.0,74.5,71.68,55.98
2018,5,15,7,0,2.0,105.0,1.4,12.3,106.0,101.85,81.26
2018,5,15,7,15,6.0,128.5,1.4,12.55,131.5,126.25,101.25
2018,5,15,7,30,10.0,152.0,1.4,12.8,157.0,151.19,121.41
2018,5,15,7,45,19.0,179.0,1.35,13.05,189.0,182.46,146.42
2018,5,15,8,0,28.0,206.0,1.3,13.3,221.0,216.37,173.17
2018,5,15,8,15,34.5,226.5,1.35,13.55,247.0,242.25,193.2
2018,5,15,8,30,41.0,247.0,1.4,13.8,273.0,268.79,213.57
2018,5,15,8,45,39.5,261.0,1.4,14.05,287.5,284.03,224.64
2018,5,15,9,0,38.0,275.0,1.4,14.3,302.0,299.08,235.5
2018,5,15,9,15,30.0,269.0,1.45,14.45,291.0,288.94,226.89
2018,5,15,9,30,22.0,263.0,1.5,14.6,280.0,274.38,214.98
2018,5,15,9,45,18.5,264.5,1.55,14.8,279.0,273.83,214.05
2018,5,15,10,0,15.0,266.0,1.6,15.0,278.0,272.99,212.84
2018,5,15,10,15,19.0,284.5,1.65,15.1,300.5,295.45,229.95
2018,5,15,10,30,23.0,303.0,1.7,15.2,323.0,323.25,250.9
2018,5,15,10,45,39.5,356.5,1.7,15.35,392.0,393.99,304.14
2018,5,15,11,0,56.0,410.0,1.7,15.5,461.0,465.64,356.64
2018,5,15,11,15,58.0,419.5,1.75,15.5,473.0,478.51,365.55
2018,5,15,11,30,60.0,429.0,1.8,15.5,485.0,491.18,374.73
2018,5,15,11,45,59.5,430.0,1.8,15.55,486.0,492.37,375.31
2018,5,15,12,0,59.0,431.0,1.8,15.6,487.0,493.25,375.78
2018,5,15,12,15,220.0,392.0,1.8,15.55,599.0,627.9,479.12
2018,5,15,12,30,381.0,353.0,1.8,15.5,711.0,753.71,571.67
2018,5,15,12,45,557.5,278.5,1.85,15.5,796.5,850.22,643.08
2018,5,15,13,0,734.0,204.0,1.9,15.5,882.0,940.37,706.03
2018,5,15,13,15,770.0,183.0,1.9,15.4,883.5,939.16,704.88
2018,5,15,13,30,806.0,162.0,1.9,15.3,885.0,937.69,704.73
2018,5,15,13,45,849.0,137.5,1.95,15.25,881.5,930.17,701.08
2018,5,15,14,0,892.0,113.0,2.0,15.2,878.0,922.9,697.74
2018,5,15,14,15,884.0,112.0,2.0,15.05,848.0,889.8,676.63
2018,5,15,14,30,876.0,111.0,2.0,14.9,818.0,854.34,654.01
2018,5,15,14,45,865.0,110.0,2.0,14.8,782.0,814.29,627.87
2018,5,15,15,0,854.0,109.0,2.0,14.7,746.0,772.48,600.23
2018,5,15,15,15,832.5,110.0,2.0,14.7,702.5,725.37,568.23
2018,5,15,15,30,811.0,111.0,2.0,14.7,659.0,675.66,533.47
2018,5,15,15,45,695.0,140.0,2.0,14.3,587.0,593.73,471.77
2018,5,15,16,0,579.0,169.0,2.0,13.9,515.0,519.73,414.85
2018,5,15,16,15,503.0,173.5,2.0,13.65,456.0,451.21,361.53
2018,5,15,16,30,427.0,178.0,2.0,13.4,397.0,390.9,313.54
2018,5,15,16,45,477.0,146.0,1.95,13.15,367.0,357.88,286.34
2018,5,15,17,0,527.0,114.0,1.9,12.9,337.0,320.4,253.74
2018,5,15,17,15,555.5,94.5,1.9,12.65,302.5,280.61,217.76
2018,5,15,17,30,584.0,75.0,1.9,12.4,268.0,237.29,177.38
2018,5,15,17,45,516.0,69.0,1.85,12.15,218.0,182.13,129.57
2018,5,15,18,0,448.0,63.0,1.8,11.9,168.0,134.44,89.36
2018,5,15,18,15,376.0,53.0,1.75,11.7,126.5,90.11,54.6
2018,5,15,18,30,304.0,43.0,1.7,11.5,85.0,53.47,29.66
2018,5,15,18,45,203.0,30.0,1.6,11.3,53.5,23.18,13.24
2018,5,15,19,0,102.0,17.0,1.5,11.1,22.0,13.35,0.0
2018,5,15,19,15,51.0,8.5,1.5,11.0,11.0,8.36,0.0
2018,5,15,19,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,16,4,45,5.0,1.5,1.65,10.45,1.5,0.0,0.0
2018,5,16,5,0,10.0,3.0,1.6,10.5,3.0,2.95,0.0
2018,5,16,5,15,21.5,15.5,1.65,10.7,17.0,15.24,0.0
2018,5,16,5,30,33.0,28.0,1.7,10.9,31.0,24.66,13.35
2018,5,16,5,45,76.5,46.0,1.7,11.15,58.0,44.74,29.68
2018,5,16,6,0,120.0,64.0,1.7,11.4,85.0,71.07,49.73
2018,5,16,6,15,165.5,81.5,1.7,11.6,121.0,101.92,74.17
2018,5,16,6,30,211.0,99.0,1.7,11.8,157.0,138.84,104.63
2018,5,16,6,45,291.5,111.0,1.7,12.05,208.5,185.11,142.45
2018,5,16,7,0,372.0,123.0,1.7,12.3,260.0,240.99,188.88
2018,5,16,7,15,324.5,149.5,1.65,12.55,282.0,269.41,214.75
2018,5,16,7,30,277.0,176.0,1.6,12.8,304.0,293.34,235.54
2018,5,16,7,45,214.5,205.5,1.6,13.05,311.0,305.99,246.07
2018,5,16,8,0,152.0,235.0,1.6,13.3,318.0,313.36,251.31
2018,5,16,8,15,117.5,249.5,1.6,13.55,317.0,316.0,252.51
2018,5,16,8,30,83.0,264.0,1.6,13.8,316.0,312.2,248.31
2018,5,16,8,45,50.0,248.0,1.55,14.0,280.0,278.17,220.45
2018,5,16,9,0,17.0,232.0,1.5,14.2,244.0,238.21,187.74
2018,5,16,9,15,15.0,233.5,1.55,14.4,244.5,238.97,187.97
2018,5,16,9,30,13.0,235.0,1.6,14.6,245.0,239.53,187.88
2018,5,16,9,45,20.5,273.0,1.65,14.75,289.5,283.88,222.17
2018,5,16,10,0,28.0,311.0,1.7,14.9,334.0,333.68,259.92
2018,5,16,10,15,25.5,313.5,1.75,15.05,335.0,335.14,260.29
2018,5,16,10,30,23.0,316.0,1.8,15.2,336.0,331.01,256.71
2018,5,16,10,45,18.5,283.0,1.85,15.3,299.5,294.58,228.63
2018,5,16,11,0,14.0,250.0,1.9,15.4,263.0,257.97,200.33
2018,5,16,11,15,11.0,214.0,1.9,15.4,224.0,219.74,170.62
2018,5,16,11,30,8.0,178.0,1.9,15.4,185.0,181.48,140.62
2018,5,16,11,45,7.0,173.0,1.9,15.45,179.5,175.66,136.03
2018,5,16,12,0,6.0,168.0,1.9,15.5,174.0,169.78,131.32
2018,5,16,12,15,5.5,161.5,1.9,15.4,167.0,162.9,125.93
2018,5,16,12,30,5.0,155.0,1.9,15.3,160.0,155.99,120.52
2018,5,16,12,45,4.5,154.0,1.9,15.2,158.5,154.45,119.38
2018,5,16,13,0,4.0,153.0,1.9,15.1,157.0,152.9,118.22
2018,5,16,13,15,6.0,172.0,2.0,14.95,177.5,173.38,134.72
2018,5,16,13,30,8.0,191.0,2.1,14.8,198.0,193.8,151.09
2018,5,16,13,45,9.0,202.0,2.2,14.65,210.0,205.31,160.42
2018,5,16,14,0,10.0,213.0,2.3,14.5,222.0,216.75,169.74
2018,5,16,14,15,9.0,203.5,2.35,14.35,211.0,206.17,161.65
2018,5,16,14,30,8.0,194.0,2.4,14.2,200.0,195.63,153.63
2018,5,16,14,45,8.0,199.0,2.45,14.05,205.0,200.19,157.64
2018,5,16,15,0,8.0,204.0,2.5,13.9,210.0,204.72,161.63
2018,5,16,15,15,8.0,202.0,2.5,13.9,207.5,202.34,160.06
2018,5,16,15,30,8.0,200.0,2.5,13.9,205.0,199.94,158.51
2018,5,16,15,45,7.5,189.5,2.5,13.6,194.0,188.87,150.17
2018,5,16,16,0,7.0,179.0,2.5,13.3,183.0,177.84,141.83
2018,5,16,16,15,21.5,184.0,2.5,13.15,195.5,190.15,152.58
2018,5,16,16,30,36.0,189.0,2.5,13.0,208.0,202.13,162.88
2018,5,16,16,45,75.0,179.0,2.45,12.85,213.0,207.26,167.43
2018,5,16,17,0,114.0,169.0,2.4,12.7,218.0,209.12,168.62
2018,5,16,17,15,184.5,144.5,2.4,12.5,211.5,201.99,161.13
2018,5,16,17,30,255.0,120.0,2.4,12.3,205.0,187.41,145.89
2018,5,16,17,45,273.0,99.0,2.4,12.1,176.0,155.88,116.9
2018,5,16,18,0,291.0,78.0,2.4,11.9,147.0,122.05,85.85
2018,5,16,18,15,240.5,62.5,2.35,11.6,110.5,83.69,55.08
2018,5,16,18,30,190.0,47.0,2.3,11.3,74.0,51.15,31.24
2018,5,16,18,45,121.5,32.0,2.25,11.05,47.0,26.59,16.25
2018,5,16,19,0,53.0,17.0,2.2,10.8,20.0,14.42,0.0
2018,5,16,19,15,26.5,8.5,2.2,10.65,10.0,8.36,0.0
2018,5,16,19,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,17,4,45,12.0,2.5,2.55,9.85,2.5,0.0,0.0
2018,5,17,5,0,24.0,5.0,2.6,10.0,5.0,4.91,0.0
2018,5,17,5,15,114.0,18.0,2.65,10.4,26.5,17.69,0.0
2018,5,17,5,30,204.0,31.0,2.7,10.8,48.0,24.2,13.34
2018,5,17,5,45,311.5,40.5,2.75,11.25,86.5,48.57,26.46
2018,5,17,6,0,419.0,50.0,2.8,11.7,125.0,87.38,50.86
2018,5,17,6,15,494.5,56.5,2.85,12.1,172.5,130.52,83.89
2018,5,17,6,30,570.0,63.0,2.9,12.5,220.0,182.17,127.18
2018,5,17,6,45,561.5,77.0,2.9,12.95,258.0,226.82,168.94
2018,5,17,7,0,553.0,91.0,2.9,13.4,296.0,270.3,209.15
2018,5,17,7,15,493.0,121.0,2.9,13.8,323.5,307.29,243.51
2018,5,17,7,30,433.0,151.0,2.9,14.2,351.0,338.48,271.19
2018,5,17,7,45,476.0,159.5,2.9,14.65,402.5,391.95,314.97
2018,5,17,8,0,519.0,168.0,2.9,15.1,454.0,449.14,360.66
2018,5,17,8,15,604.5,156.0,2.85,15.5,517.0,516.02,413.35
2018,5,17,8,30,690.0,144.0,2.8,15.9,580.0,588.09,468.8
2018,5,17,8,45,767.5,123.0,2.75,16.3,640.0,651.27,516.53
2018,5,17,9,0,845.0,102.0,2.7,16.7,700.0,717.64,563.91
2018,5,17,9,15,853.5,105.5,2.7,16.95,738.0,762.03,593.6
2018,5,17,9,30,862.0,109.0,2.7,17.2,776.0,804.75,621.85
2018,5,17,9,45,867.5,113.0,2.65,17.45,809.0,843.6,646.7
2018,5,17,10,0,873.0,117.0,2.6,17.7,842.0,880.17,669.66
2018,5,17,10,15,879.0,118.5,2.65,17.8,869.0,912.21,690.48
2018,5,17,10,30,885.0,120.0,2.7,17.9,896.0,941.68,709.53
2018,5,17,10,45,889.5,120.5,2.7,18.0,916.0,965.99,724.65
2018,5,17,11,0,894.0,121.0,2.7,18.1,936.0,987.38,737.85
2018,5,17,11,15,896.5,122.0,2.8,18.05,949.5,1004.3,749.49
2018,5,17,11,30,899.0,123.0,2.9,18.0,963.0,1018.04,759.15
2018,5,17,11,45,900.5,123.5,2.95,18.0,969.0,1027.05,765.2
2018,5,17,12,0,902.0,124.0,3.0,18.0,975.0,1032.76,769.22
2018,5,17,12,15,903.0,123.5,3.05,17.9,974.5,1033.62,770.47
2018,5,17,12,30,904.0,123.0,3.1,17.8,974.0,1031.15,769.66
2018,5,17,12,45,904.5,120.5,3.2,17.7,965.5,1022.8,765.49
2018,5,17,13,0,905.0,118.0,3.3,17.6,957.0,1011.13,759.2
2018,5,17,13,15,901.5,117.0,3.35,17.45,940.5,993.84,748.93
2018,5,17,13,30,898.0,116.0,3.4,17.3,924.0,973.44,736.62
2018,5,17,13,45,893.0,115.0,3.45,17.15,901.0,948.65,721.29
2018,5,17,14,0,888.0,114.0,3.5,17.0,878.0,921.04,703.99
2018,5,17,14,15,881.0,112.5,3.55,16.85,848.5,888.49,683.14
2018,5,17,14,30,874.0,111.0,3.6,16.7,819.0,853.53,660.46
2018,5,17,14,45,864.0,109.5,3.65,16.6,783.5,813.93,634.11
2018,5,17,15,0,854.0,108.0,3.7,16.5,748.0,772.5,606.17
2018,5,17,15,15,841.5,105.5,3.7,16.5,707.5,726.63,574.2
2018,5,17,15,30,829.0,103.0,3.7,16.5,667.0,681.01,542.06
2018,5,17,15,45,812.5,100.5,3.65,16.15,622.0,630.13,503.95
2018,5,17,16,0,796.0,98.0,3.6,15.8,577.0,578.95,464.58
2018,5,17,16,15,774.5,94.5,3.6,15.55,529.0,523.97,421.12
2018,5,17,16,30,753.0,91.0,3.6,15.3,481.0,469.73,376.96
2018,5,17,16,45,725.0,87.5,3.6,15.1,431.5,413.59,329.95
2018,5,17,17,0,697.0,84.0,3.6,14.9,382.0,358.64,282.62
2018,5,17,17,15,659.0,78.5,3.6,14.6,331.5,301.18,232.42
2018,5,17,17,30,621.0,73.0,3.6,14.3,281.0,247.31,184.41
2018,5,17,17,45,567.5,67.0,3.55,13.95,232.5,193.28,136.78
2018,5,17,18,0,514.0,61.0,3.5,13.6,184.0,145.04,95.2
2018,5,17,18,15,435.0,53.0,3.45,13.25,140.0,97.97,58.35
2018,5,17,18,30,356.0,45.0,3.4,12.9,96.0,59.95,32.93
2018,5,17,18,45,244.0,33.0,3.35,12.55,62.0,26.2,16.0
2018,5,17,19,0,132.0,21.0,3.3,12.2,28.0,16.63,0.0
2018,5,17,19,15,66.0,10.5,3.25,12.0,14.0,10.32,0.0
2018,5,17,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,4,45,2.5,1.5,2.95,10.1,1.5,0.0,0.0
2018,5,18,5,0,5.0,3.0,3.0,10.2,3.0,2.95,0.0
2018,5,18,5,15,34.5,16.0,3.0,10.65,19.0,15.73,0.0
2018,5,18,5,30,64.0,29.0,3.0,11.1,35.0,24.15,13.57
2018,5,18,5,45,159.5,44.0,3.05,11.6,70.0,46.04,28.39
2018,5,18,6,0,255.0,59.0,3.1,12.1,105.0,79.0,50.61
2018,5,18,6,15,340.0,70.0,3.1,12.5,152.0,118.86,80.73
2018,5,18,6,30,425.0,81.0,3.1,12.9,199.0,168.25,120.99
2018,5,18,6,45,542.5,80.5,3.1,13.35,262.5,225.66,168.48
2018,5,18,7,0,660.0,80.0,3.1,13.8,326.0,294.92,226.89
2018,5,18,7,15,694.5,84.5,3.05,14.15,376.5,349.82,275.19
2018,5,18,7,30,729.0,89.0,3.0,14.5,427.0,407.7,324.77
2018,5,18,7,45,754.5,92.5,2.95,14.9,477.0,463.42,371.21
2018,5,18,8,0,780.0,96.0,2.9,15.3,527.0,519.94,416.81
2018,5,18,8,15,799.5,99.5,2.8,15.65,574.5,574.11,459.07
2018,5,18,8,30,819.0,103.0,2.7,16.0,622.0,628.58,500.13
2018,5,18,8,45,834.5,105.0,2.6,16.35,666.0,678.82,536.76
2018,5,18,9,0,850.0,107.0,2.5,16.7,710.0,726.72,569.14
2018,5,18,9,15,862.0,108.5,2.45,17.05,749.0,771.92,598.77
2018,5,18,9,30,874.0,110.0,2.4,17.4,788.0,815.69,626.88
2018,5,18,9,45,884.0,111.0,2.35,17.7,822.0,855.62,651.99
2018,5,18,10,0,894.0,112.0,2.3,18.0,856.0,893.53,675.36
2018,5,18,10,15,900.0,114.0,2.3,18.15,883.5,926.65,696.07
2018,5,18,10,30,906.0,116.0,2.3,18.3,911.0,957.14,714.92
2018,5,18,10,45,909.5,117.5,2.35,18.5,931.5,981.97,730.34
2018,5,18,11,0,913.0,119.0,2.4,18.7,952.0,1003.78,743.84
2018,5,18,11,15,915.5,120.0,2.45,18.7,965.5,1020.97,754.94
2018,5,18,11,30,918.0,121.0,2.5,18.7,979.0,1034.93,764.06
2018,5,18,11,45,918.5,121.5,2.55,18.7,985.0,1043.09,769.52
2018,5,18,12,0,919.0,122.0,2.6,18.7,991.0,1047.87,772.96
2018,5,18,12,15,881.5,146.5,2.65,18.65,979.0,1035.54,765.51
2018,5,18,12,30,844.0,171.0,2.7,18.6,967.0,1026.31,760.33
2018,5,18,12,45,809.5,191.0,2.8,18.5,948.5,1006.51,748.82
2018,5,18,13,0,775.0,211.0,2.9,18.4,930.0,988.1,738.28
2018,5,18,13,15,650.5,278.0,2.95,18.3,874.5,924.47,695.6
2018,5,18,13,30,526.0,345.0,3.0,18.2,819.0,861.07,649.55
2018,5,18,13,45,579.0,309.0,3.05,18.1,818.5,861.48,653.29
2018,5,18,14,0,632.0,273.0,3.1,18.0,818.0,858.49,654.09
2018,5,18,14,15,682.5,234.0,3.2,17.8,804.0,844.94,648.12
2018,5,18,14,30,733.0,195.0,3.3,17.6,790.0,825.81,637.28
2018,5,18,14,45,803.0,150.5,3.4,17.45,776.0,809.61,627.9
2018,5,18,15,0,873.0,106.0,3.5,17.3,762.0,785.65,612.9
2018,5,18,15,15,827.0,116.5,3.5,17.3,710.5,729.65,573.74
2018,5,18,15,30,781.0,127.0,3.5,17.3,659.0,672.98,532.65
2018,5,18,15,45,798.0,112.5,3.7,16.75,624.5,633.65,505.18
2018,5,18,16,0,815.0,98.0,3.9,16.2,590.0,591.01,473.86
2018,5,18,16,15,790.0,95.5,3.95,15.85,540.0,534.23,429.22
2018,5,18,16,30,765.0,93.0,4.0,15.5,490.0,478.49,384.1
2018,5,18,16,45,729.5,89.5,4.05,15.15,437.0,418.39,334.2
2018,5,18,17,0,694.0,86.0,4.1,14.8,384.0,360.25,284.55
2018,5,18,17,15,663.5,81.5,4.1,14.4,337.0,306.48,237.19
2018,5,18,17,30,633.0,77.0,4.1,14.0,290.0,255.45,191.26
2018,5,18,17,45,577.0,70.5,4.05,13.65,240.0,199.63,142.08
2018,5,18,18,0,521.0,64.0,4.0,13.3,190.0,149.9,99.19
2018,5,18,18,15,440.0,56.0,3.95,12.95,145.0,102.12,61.68
2018,5,18,18,30,359.0,48.0,3.9,12.6,100.0,63.65,35.81
2018,5,18,18,45,244.0,35.0,3.85,12.25,64.5,28.38,17.99
2018,5,18,19,0,129.0,22.0,3.8,11.9,29.0,17.42,0.0
2018,5,18,19,15,64.5,11.0,3.75,11.75,14.5,10.81,0.0
2018,5,18,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,19,4,45,9.5,2.5,3.6,10.0,2.5,0.0,0.0
2018,5,19,5,0,19.0,5.0,3.6,10.0,5.0,4.91,0.0
2018,5,19,5,15,104.5,19.0,3.65,10.2,27.5,15.08,0.0
2018,5,19,5,30,190.0,33.0,3.7,10.4,50.0,25.75,15.15
2018,5,19,5,45,280.5,45.0,3.75,10.6,87.5,51.46,29.55
2018,5,19,6,0,371.0,57.0,3.8,10.8,125.0,89.47,54.79
2018,5,19,6,15,456.5,65.5,3.85,11.15,175.0,134.29,89.2
2018,5,19,6,30,542.0,74.0,3.9,11.5,225.0,188.02,133.96
2018,5,19,6,45,594.0,80.0,3.95,11.8,276.5,239.69,179.87
2018,5,19,7,0,646.0,86.0,4.0,12.1,328.0,296.82,230.69
2018,5,19,7,15,680.0,91.5,4.0,12.45,379.0,351.78,279.51
2018,5,19,7,30,714.0,97.0,4.0,12.8,430.0,409.7,329.66
2018,5,19,7,45,739.0,101.5,3.95,13.15,479.5,464.91,376.33
2018,5,19,8,0,764.0,106.0,3.9,13.5,529.0,521.88,423.0
2018,5,19,8,15,782.5,110.0,3.9,13.9,576.0,575.19,465.47
2018,5,19,8,30,801.0,114.0,3.9,14.3,623.0,628.75,506.91
2018,5,19,8,45,814.5,118.0,3.9,14.65,666.5,678.87,544.69
2018,5,19,9,0,828.0,122.0,3.9,15.0,710.0,728.24,580.19
2018,5,19,9,15,841.5,123.5,3.9,15.25,749.5,774.07,611.77
2018,5,19,9,30,855.0,125.0,3.9,15.5,789.0,818.64,642.03
2018,5,19,9,45,865.5,126.0,3.95,15.8,823.0,855.63,666.64
2018,5,19,10,0,876.0,127.0,4.0,16.1,857.0,893.38,691.63
2018,5,19,10,15,879.5,130.5,4.05,16.2,883.5,925.24,712.83
2018,5,19,10,30,883.0,134.0,4.1,16.3,910.0,954.4,732.11
2018,5,19,10,45,883.5,137.5,4.15,16.4,929.5,977.89,747.46
2018,5,19,11,0,884.0,141.0,4.2,16.5,949.0,998.32,760.77
2018,5,19,11,15,883.5,144.0,4.25,16.55,961.5,1014.15,771.14
2018,5,19,11,30,883.0,147.0,4.3,16.6,974.0,1026.77,779.44
2018,5,19,11,45,880.5,150.5,4.3,16.65,979.5,1034.66,784.33
2018,5,19,12,0,878.0,154.0,4.3,16.7,985.0,1039.29,787.13
2018,5,19,12,15,880.5,152.0,4.3,16.65,984.5,1040.17,787.83
2018,5,19,12,30,883.0,150.0,4.3,16.6,984.0,1037.8,786.46
2018,5,19,12,45,885.5,147.0,4.35,16.6,976.5,1031.16,782.51
2018,5,19,13,0,888.0,144.0,4.4,16.6,969.0,1021.24,776.62
2018,5,19,13,15,883.0,144.0,4.4,16.5,952.5,1003.81,765.5
2018,5,19,13,30,878.0,144.0,4.4,16.4,936.0,983.38,752.43
2018,5,19,13,45,870.0,144.0,4.4,16.35,912.0,957.3,735.31
2018,5,19,14,0,862.0,144.0,4.4,16.3,888.0,932.85,719.35
2018,5,19,14,15,851.0,144.5,4.4,16.15,858.0,899.27,697.18
2018,5,19,14,30,840.0,145.0,4.4,16.0,828.0,863.58,673.42
2018,5,19,14,45,825.0,144.5,4.4,15.9,791.0,821.73,644.9
2018,5,19,15,0,810.0,144.0,4.4,15.8,754.0,778.51,615.12
2018,5,19,15,15,788.5,140.5,4.4,15.8,707.5,726.38,578.18
2018,5,19,15,30,767.0,137.0,4.4,15.8,661.0,673.95,539.09
2018,5,19,15,45,744.5,134.5,4.4,15.35,615.0,622.19,500.29
2018,5,19,16,0,722.0,132.0,4.4,14.9,569.0,570.31,460.38
2018,5,19,16,15,698.5,130.0,4.4,14.6,524.5,519.03,419.58
2018,5,19,16,30,675.0,128.0,4.4,14.3,480.0,468.78,378.48
2018,5,19,16,45,641.0,123.0,4.35,13.95,430.0,412.17,331.28
2018,5,19,17,0,607.0,118.0,4.3,13.6,380.0,358.25,285.19
2018,5,19,17,15,563.5,111.0,4.3,13.25,330.0,302.14,236.62
2018,5,19,17,30,520.0,104.0,4.3,12.9,280.0,249.18,190.1
2018,5,19,17,45,461.5,94.5,4.25,12.5,231.5,196.05,143.99
2018,5,19,18,0,403.0,85.0,4.2,12.1,183.0,149.26,104.21
2018,5,19,18,15,324.5,72.0,4.15,11.85,139.0,103.36,68.02
2018,5,19,18,30,246.0,59.0,4.1,11.6,95.0,66.29,41.8
2018,5,19,18,45,157.5,41.5,4.0,11.3,61.5,35.16,23.92
2018,5,19,19,0,69.0,24.0,3.9,11.0,28.0,20.0,0.0
2018,5,19,19,15,34.5,12.0,3.9,10.95,14.0,11.8,0.0
2018,5,19,19,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.5,10.15,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.55,10.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.45,10.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,20,4,45,6.5,2.5,4.4,10.1,2.5,0.0,0.0
2018,5,20,5,0,13.0,5.0,4.4,10.1,5.0,4.91,0.0
2018,5,20,5,15,84.0,20.0,4.4,10.25,27.0,16.79,0.0
2018,5,20,5,30,155.0,35.0,4.4,10.4,49.0,27.36,16.67
2018,5,20,5,45,225.0,47.0,4.45,10.55,81.5,50.89,30.59
2018,5,20,6,0,295.0,59.0,4.5,10.7,114.0,83.78,53.23
2018,5,20,6,15,326.5,73.5,4.45,10.9,151.5,120.67,83.5
2018,5,20,6,30,358.0,88.0,4.4,11.1,189.0,161.17,118.69
2018,5,20,6,45,381.5,104.0,4.4,11.25,230.5,204.42,157.28
2018,5,20,7,0,405.0,120.0,4.4,11.4,272.0,250.18,197.95
2018,5,20,7,15,427.0,136.0,4.4,11.65,317.0,297.71,239.54
2018,5,20,7,30,449.0,152.0,4.4,11.9,362.0,347.27,282.0
2018,5,20,7,45,569.0,140.0,4.35,12.15,436.5,420.56,342.89
2018,5,20,8,0,689.0,128.0,4.3,12.4,511.0,503.62,410.83
2018,5,20,8,15,725.0,128.0,4.3,12.8,562.0,559.81,455.86
2018,5,20,8,30,761.0,128.0,4.3,13.2,613.0,617.96,501.38
2018,5,20,8,45,778.0,130.5,4.25,13.55,656.0,666.99,538.51
2018,5,20,9,0,795.0,133.0,4.2,13.9,699.0,715.83,574.38
2018,5,20,9,15,817.5,131.0,4.2,14.3,740.5,763.66,607.45
2018,5,20,9,30,840.0,129.0,4.2,14.7,782.0,810.95,639.68
2018,5,20,9,45,862.5,122.5,4.2,15.05,818.5,849.79,665.5
2018,5,20,10,0,885.0,116.0,4.2,15.4,855.0,890.22,692.21
2018,5,20,10,15,884.5,122.0,4.25,15.65,880.5,921.28,712.55
2018,5,20,10,30,884.0,128.0,4.3,15.9,906.0,949.39,730.8
2018,5,20,10,45,893.5,126.0,4.3,16.15,928.0,975.82,747.53
2018,5,20,11,0,903.0,124.0,4.3,16.4,950.0,999.52,762.45
2018,5,20,11,15,904.0,126.0,4.35,16.5,963.0,1016.09,773.22
2018,5,20,11,30,905.0,128.0,4.4,16.6,976.0,1029.44,782.03
2018,5,20,11,45,818.0,187.0,4.45,16.65,957.5,1015.75,772.64
2018,5,20,12,0,731.0,246.0,4.5,16.7,939.0,996.72,759.86
2018,5,20,12,15,732.5,245.5,4.55,16.65,939.0,998.06,761.5
2018,5,20,12,30,734.0,245.0,4.6,16.6,939.0,996.53,761.13
2018,5,20,12,45,811.0,191.0,4.65,16.55,951.0,1008.2,770.01
2018,5,20,13,0,888.0,137.0,4.7,16.5,963.0,1014.36,775.12
2018,5,20,13,15,827.5,173.0,4.75,16.45,932.5,985.32,755.97
2018,5,20,13,30,767.0,209.0,4.8,16.4,902.0,952.86,734.59
2018,5,20,13,45,720.0,230.5,4.85,16.35,868.0,914.27,708.73
2018,5,20,14,0,673.0,252.0,4.9,16.3,834.0,874.89,681.33
2018,5,20,14,15,683.0,235.0,4.9,16.25,808.0,846.81,662.58
2018,5,20,14,30,693.0,218.0,4.9,16.2,782.0,815.9,641.51
2018,5,20,14,45,714.0,194.5,4.95,16.1,753.5,784.55,620.57
2018,5,20,15,0,735.0,171.0,5.0,16.0,725.0,749.56,596.53
2018,5,20,15,15,742.0,156.5,5.0,16.0,690.0,709.83,567.53
2018,5,20,15,30,749.0,142.0,5.0,16.0,655.0,667.63,536.1
2018,5,20,15,45,741.5,132.5,5.05,15.7,612.0,618.79,499.34
2018,5,20,16,0,734.0,123.0,5.1,15.4,569.0,569.02,460.86
2018,5,20,16,15,714.0,117.5,5.1,15.15,522.0,515.68,418.11
2018,5,20,16,30,694.0,112.0,5.1,14.9,475.0,463.03,374.78
2018,5,20,16,45,667.0,107.5,5.1,14.65,428.0,409.19,329.33
2018,5,20,17,0,640.0,103.0,5.1,14.4,381.0,357.28,284.31
2018,5,20,17,15,600.0,96.5,5.05,14.05,331.0,301.13,235.18
2018,5,20,17,30,560.0,90.0,5.0,13.7,281.0,248.85,188.68
2018,5,20,17,45,504.0,82.5,5.0,13.35,233.0,196.02,142.32
2018,5,20,18,0,448.0,75.0,5.0,13.0,185.0,148.41,101.43
2018,5,20,18,15,368.5,64.0,4.9,12.65,141.0,101.78,64.61
2018,5,20,18,30,289.0,53.0,4.8,12.3,97.0,64.05,38.29
2018,5,20,18,45,190.0,38.5,4.75,11.95,63.0,31.91,21.28
2018,5,20,19,0,91.0,24.0,4.7,11.6,29.0,20.03,0.62
2018,5,20,19,15,45.5,12.0,4.65,11.5,14.5,11.8,0.0
2018,5,20,19,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,21,4,45,12.0,3.5,3.35,9.6,3.5,0.0,0.0
2018,5,21,5,0,24.0,7.0,3.3,9.7,7.0,6.88,0.0
2018,5,21,5,15,115.0,21.0,3.25,10.25,30.5,16.7,0.0
2018,5,21,5,30,206.0,35.0,3.2,10.8,54.0,27.31,16.81
2018,5,21,5,45,298.0,45.5,3.15,11.35,91.5,53.47,30.44
2018,5,21,6,0,390.0,56.0,3.1,11.9,129.0,92.03,55.88
2018,5,21,6,15,466.0,65.0,3.05,12.4,178.0,136.24,90.05
2018,5,21,6,30,542.0,74.0,3.0,12.9,227.0,189.02,134.09
2018,5,21,6,45,591.0,79.5,2.9,13.35,277.0,239.4,178.48
2018,5,21,7,0,640.0,85.0,2.8,13.8,327.0,294.88,227.22
2018,5,21,7,15,674.0,90.5,2.75,14.4,377.5,349.47,274.71
2018,5,21,7,30,708.0,96.0,2.7,15.0,428.0,407.01,323.31
2018,5,21,7,45,733.5,100.0,2.7,15.55,477.5,461.57,368.35
2018,5,21,8,0,759.0,104.0,2.7,16.1,527.0,517.99,413.36
2018,5,21,8,15,778.0,108.0,2.75,16.5,574.0,571.27,454.98
2018,5,21,8,30,797.0,112.0,2.8,16.9,621.0,624.85,495.64
2018,5,21,8,45,811.5,115.5,2.8,17.35,664.5,674.88,532.24
2018,5,21,9,0,826.0,119.0,2.8,17.8,708.0,724.26,566.5
2018,5,21,9,15,842.0,119.5,2.85,18.0,748.0,770.81,598.12
2018,5,21,9,30,858.0,120.0,2.9,18.2,788.0,813.74,626.82
2018,5,21,9,45,872.0,119.0,3.0,18.45,823.0,854.37,653.83
2018,5,21,10,0,886.0,118.0,3.1,18.7,858.0,893.28,679.46
2018,5,21,10,15,891.5,119.5,3.2,18.85,885.0,925.14,700.38
2018,5,21,10,30,897.0,121.0,3.3,19.0,912.0,954.38,719.52
2018,5,21,10,45,900.0,123.5,3.35,19.1,932.5,979.51,735.65
2018,5,21,11,0,903.0,126.0,3.4,19.2,953.0,1001.64,749.81
2018,5,21,11,15,904.5,127.0,3.5,19.25,965.5,1017.68,760.49
2018,5,21,11,30,906.0,128.0,3.6,19.3,978.0,1030.51,769.16
2018,5,21,11,45,905.5,129.0,3.7,19.35,983.5,1038.08,774.44
2018,5,21,12,0,905.0,130.0,3.8,19.4,989.0,1042.34,777.67
2018,5,21,12,15,905.0,130.0,3.85,19.4,987.5,1042.76,778.25
2018,5,21,12,30,905.0,130.0,3.9,19.4,986.0,1039.86,776.77
2018,5,21,12,45,904.0,129.0,4.0,19.35,977.5,1031.64,772.33
2018,5,21,13,0,903.0,128.0,4.1,19.3,969.0,1020.15,765.8
2018,5,21,13,15,899.0,127.0,4.15,19.2,952.5,1002.52,755.02
2018,5,21,13,30,895.0,126.0,4.2,19.1,936.0,981.83,742.22
2018,5,21,13,45,888.5,125.0,4.25,18.95,912.0,955.85,725.94
2018,5,21,14,0,882.0,124.0,4.3,18.8,888.0,927.15,707.73
2018,5,21,14,15,874.5,123.0,4.35,18.65,858.5,895.0,687.0
2018,5,21,14,30,867.0,122.0,4.4,18.5,829.0,860.49,664.66
2018,5,21,14,45,856.5,120.0,4.4,18.3,793.0,820.38,637.89
2018,5,21,15,0,846.0,118.0,4.4,18.1,757.0,780.77,611.23
2018,5,21,15,15,833.5,115.0,4.4,18.1,716.5,734.5,578.94
2018,5,21,15,30,821.0,112.0,4.4,18.1,676.0,687.09,545.26
2018,5,21,15,45,804.5,109.0,4.4,17.55,631.0,636.19,507.73
2018,5,21,16,0,788.0,106.0,4.4,17.0,586.0,585.01,468.9
2018,5,21,16,15,766.5,102.5,4.35,16.6,538.0,530.53,425.95
2018,5,21,16,30,745.0,99.0,4.3,16.2,490.0,476.79,382.37
2018,5,21,16,45,716.0,95.0,4.25,15.85,440.0,419.54,334.73
2018,5,21,17,0,687.0,91.0,4.2,15.5,390.0,364.83,287.86
2018,5,21,17,15,649.5,85.0,4.15,15.0,339.5,307.57,238.14
2018,5,21,17,30,612.0,79.0,4.1,14.5,289.0,253.84,190.53
2018,5,21,17,45,559.0,73.0,4.05,14.05,240.5,200.27,143.4
2018,5,21,18,0,506.0,67.0,4.0,13.6,192.0,152.43,102.08
2018,5,21,18,15,429.0,57.5,3.95,13.2,147.0,104.25,63.88
2018,5,21,18,30,352.0,48.0,3.9,12.8,102.0,64.85,36.61
2018,5,21,18,45,243.5,36.0,3.8,12.4,67.0,30.67,17.56
2018,5,21,19,0,135.0,24.0,3.7,12.0,32.0,18.94,1.95
2018,5,21,19,15,67.5,12.0,3.6,11.8,16.0,11.8,0.0
2018,5,21,19,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,22,4,45,17.5,4.0,2.45,10.25,4.0,0.0,0.0
2018,5,22,5,0,35.0,8.0,2.4,10.3,8.0,7.86,0.0
2018,5,22,5,15,135.0,21.5,2.4,10.55,32.5,17.08,0.0
2018,5,22,5,30,235.0,35.0,2.4,10.8,57.0,27.26,16.94
2018,5,22,5,45,330.0,45.5,2.4,11.1,96.5,55.44,31.08
2018,5,22,6,0,425.0,56.0,2.4,11.4,136.0,96.13,57.92
2018,5,22,6,15,490.5,63.5,2.35,11.8,182.5,139.19,91.66
2018,5,22,6,30,556.0,71.0,2.3,12.2,229.0,189.63,134.32
2018,5,22,6,45,602.0,76.5,2.25,12.65,278.5,239.94,178.85
2018,5,22,7,0,648.0,82.0,2.2,13.1,328.0,295.02,227.34
2018,5,22,7,15,681.0,87.0,2.2,13.45,378.0,349.12,274.71
2018,5,22,7,30,714.0,92.0,2.2,13.8,428.0,406.05,323.16
2018,5,22,7,45,739.5,95.5,2.15,14.15,477.0,460.9,368.52
2018,5,22,8,0,765.0,99.0,2.1,14.5,526.0,516.55,413.03
2018,5,22,8,15,784.0,102.5,2.1,14.8,573.0,569.56,454.35
2018,5,22,8,30,803.0,106.0,2.1,15.1,620.0,622.86,494.64
2018,5,22,8,45,817.5,109.0,2.1,15.35,663.0,672.58,531.23
2018,5,22,9,0,832.0,112.0,2.1,15.6,706.0,721.65,565.19
2018,5,22,9,15,843.5,114.0,2.1,15.8,744.5,764.39,593.63
2018,5,22,9,30,855.0,116.0,2.1,16.0,783.0,807.46,621.96
2018,5,22,9,45,864.5,117.5,2.1,16.2,816.5,846.72,647.27
2018,5,22,10,0,874.0,119.0,2.1,16.4,850.0,884.0,670.96
2018,5,22,10,15,880.5,120.5,2.15,16.5,877.5,916.4,691.91
2018,5,22,10,30,887.0,122.0,2.2,16.6,905.0,946.27,711.13
2018,5,22,10,45,892.0,122.5,2.2,16.7,925.5,971.02,726.37
2018,5,22,11,0,897.0,123.0,2.2,16.8,946.0,992.89,739.74
2018,5,22,11,15,900.5,123.5,2.25,16.85,959.5,1010.28,750.92
2018,5,22,11,30,904.0,124.0,2.3,16.9,973.0,1024.54,760.16
2018,5,22,11,45,905.5,124.5,2.3,16.95,979.5,1033.59,765.54
2018,5,22,12,0,907.0,125.0,2.3,17.0,986.0,1039.35,768.93
2018,5,22,12,15,905.5,125.0,2.35,16.9,984.0,1038.29,769.03
2018,5,22,12,30,904.0,125.0,2.4,16.8,982.0,1033.91,767.13
2018,5,22,12,45,900.0,126.5,2.4,16.75,973.0,1025.28,761.88
2018,5,22,13,0,896.0,128.0,2.4,16.7,964.0,1013.45,754.65
2018,5,22,13,15,893.5,126.5,2.4,16.6,948.0,996.9,744.56
2018,5,22,13,30,891.0,125.0,2.4,16.5,932.0,977.26,732.5
2018,5,22,13,45,887.0,122.5,2.4,16.4,909.0,952.21,716.85
2018,5,22,14,0,883.0,120.0,2.4,16.3,886.0,924.32,699.3
2018,5,22,14,15,876.5,118.5,2.45,16.15,857.0,892.56,679.62
2018,5,22,14,30,870.0,117.0,2.5,16.0,828.0,858.38,658.09
2018,5,22,14,45,861.0,115.0,2.5,15.8,793.0,819.43,632.74
2018,5,22,15,0,852.0,113.0,2.5,15.6,758.0,778.61,605.81
2018,5,22,15,15,839.5,110.5,2.5,15.6,717.5,733.04,574.69
2018,5,22,15,30,827.0,108.0,2.5,15.6,677.0,687.75,543.4
2018,5,22,15,45,811.5,105.0,2.5,15.25,632.5,637.3,506.46
2018,5,22,16,0,796.0,102.0,2.5,14.9,588.0,586.46,468.16
2018,5,22,16,15,776.5,98.0,2.5,14.65,540.5,532.25,425.97
2018,5,22,16,30,757.0,94.0,2.5,14.4,493.0,478.57,382.87
2018,5,22,16,45,730.5,90.0,2.5,14.15,443.5,422.52,336.57
2018,5,22,17,0,704.0,86.0,2.5,13.9,394.0,367.45,289.69
2018,5,22,17,15,668.0,81.0,2.5,13.55,344.0,310.81,240.56
2018,5,22,17,30,632.0,76.0,2.5,13.2,294.0,257.5,193.25
2018,5,22,17,45,581.5,69.5,2.5,12.85,245.0,202.92,145.14
2018,5,22,18,0,531.0,63.0,2.5,12.5,196.0,153.76,102.45
2018,5,22,18,15,456.0,55.0,2.45,12.2,151.0,105.78,64.17
2018,5,22,18,30,381.0,47.0,2.4,11.9,106.0,66.33,36.84
2018,5,22,18,45,272.5,36.5,2.3,11.6,71.0,31.89,18.21
2018,5,22,19,0,164.0,26.0,2.2,11.3,36.0,20.59,4.15
2018,5,22,19,15,85.0,14.0,2.15,11.15,19.0,13.76,0.0
2018,5,22,19,30,6.0,2.0,2.1,11.0,2.0,0.0,0.0
2018,5,22,19,45,3.0,1.0,2.05,10.9,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,23,4,45,0.5,0.5,1.4,10.55,0.5,0.0,0.0
2018,5,23,5,0,1.0,1.0,1.4,10.6,1.0,0.98,0.0
2018,5,23,5,15,0.5,4.5,1.4,10.8,4.5,4.33,0.0
2018,5,23,5,30,0.0,8.0,1.4,11.0,8.0,7.71,0.79
2018,5,23,5,45,0.0,13.0,1.45,11.25,13.0,12.53,4.95
2018,5,23,6,0,0.0,18.0,1.5,11.5,18.0,17.36,9.26
2018,5,23,6,15,0.0,23.5,1.5,11.65,23.5,22.67,13.96
2018,5,23,6,30,0.0,29.0,1.5,11.8,29.0,27.99,18.59
2018,5,23,6,45,0.0,47.5,1.55,12.0,47.5,45.88,33.95
2018,5,23,7,0,0.0,66.0,1.6,12.2,66.0,63.79,49.11
2018,5,23,7,15,0.0,81.5,1.6,12.3,81.5,78.8,61.61
2018,5,23,7,30,0.0,97.0,1.6,12.4,97.0,93.78,73.93
2018,5,23,7,45,0.0,101.0,1.65,12.55,101.0,97.7,76.87
2018,5,23,8,0,0.0,105.0,1.7,12.7,105.0,101.61,79.8
2018,5,23,8,15,0.0,109.5,1.7,12.85,109.5,106.01,83.12
2018,5,23,8,30,0.0,114.0,1.7,13.0,114.0,110.41,86.43
2018,5,23,8,45,0.0,124.0,1.75,13.15,124.0,120.16,94.12
2018,5,23,9,0,0.0,134.0,1.8,13.3,134.0,129.94,101.77
2018,5,23,9,15,1.5,146.5,1.8,13.35,147.5,143.33,112.39
2018,5,23,9,30,3.0,159.0,1.8,13.4,161.0,156.85,123.06
2018,5,23,9,45,4.5,167.0,1.85,13.45,170.5,166.1,130.27
2018,5,23,10,0,6.0,175.0,1.9,13.5,180.0,175.45,137.57
2018,5,23,10,15,5.5,171.0,1.9,13.45,175.5,171.31,134.08
2018,5,23,10,30,5.0,167.0,1.9,13.4,171.0,167.13,130.61
2018,5,23,10,45,5.5,167.0,1.9,13.4,172.0,167.77,131.03
2018,5,23,11,0,6.0,167.0,1.9,13.4,173.0,168.41,131.46
2018,5,23,11,15,6.0,166.5,1.85,13.45,172.5,168.06,131.06
2018,5,23,11,30,6.0,166.0,1.8,13.5,172.0,167.68,130.65
2018,5,23,11,45,6.5,168.0,1.8,13.6,174.5,170.22,132.6
2018,5,23,12,0,7.0,170.0,1.8,13.7,177.0,172.73,134.54
2018,5,23,12,15,6.5,167.0,1.8,13.85,173.5,169.29,131.7
2018,5,23,12,30,6.0,164.0,1.8,14.0,170.0,165.81,128.87
2018,5,23,12,45,6.0,161.0,1.8,14.15,167.0,162.8,126.46
2018,5,23,13,0,6.0,158.0,1.8,14.3,164.0,159.76,124.03
2018,5,23,13,15,5.0,155.5,1.85,14.35,160.5,156.21,121.23
2018,5,23,13,30,4.0,153.0,1.9,14.4,157.0,152.67,118.46
2018,5,23,13,45,3.5,149.5,1.95,14.45,153.0,148.64,115.33
2018,5,23,14,0,3.0,146.0,2.0,14.5,149.0,144.63,112.22
2018,5,23,14,15,2.5,144.0,2.1,14.4,146.5,142.1,110.39
2018,5,23,14,30,2.0,142.0,2.2,14.3,144.0,139.59,108.59
2018,5,23,14,45,2.0,146.0,2.3,14.2,148.0,143.38,111.89
2018,5,23,15,0,2.0,150.0,2.4,14.1,152.0,147.16,115.21
2018,5,23,15,15,4.0,169.0,2.4,14.1,172.0,167.05,131.54
2018,5,23,15,30,6.0,188.0,2.4,14.1,192.0,186.75,147.7
2018,5,23,15,45,13.0,200.5,2.45,13.75,208.5,203.12,161.57
2018,5,23,16,0,20.0,213.0,2.5,13.4,225.0,218.75,174.87
2018,5,23,16,15,42.0,211.5,2.5,13.1,234.5,229.78,184.7
2018,5,23,16,30,64.0,210.0,2.5,12.8,244.0,236.68,190.97
2018,5,23,16,45,83.5,192.5,2.5,12.55,232.0,224.5,181.49
2018,5,23,17,0,103.0,175.0,2.5,12.3,220.0,211.14,170.58
2018,5,23,17,15,155.0,152.0,2.4,12.0,210.5,200.38,160.71
2018,5,23,17,30,207.0,129.0,2.3,11.7,201.0,184.18,145.07
2018,5,23,17,45,225.0,109.0,2.25,11.4,175.5,156.56,119.84
2018,5,23,18,0,243.0,89.0,2.2,11.1,150.0,127.02,92.68
2018,5,23,18,15,196.0,72.0,2.15,10.85,114.0,90.32,62.88
2018,5,23,18,30,149.0,55.0,2.1,10.6,78.0,59.04,39.05
2018,5,23,18,45,98.5,39.0,2.0,10.35,52.0,34.03,21.4
2018,5,23,19,0,48.0,23.0,1.9,10.1,26.0,20.37,5.33
2018,5,23,19,15,29.5,12.5,1.9,10.05,14.0,12.29,0.0
