Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,15,15,888.0,92.5,3.8,25.3,748.0,757.06,576.1
2018,6,2,15,30,877.0,91.0,3.8,25.3,708.0,710.96,544.91
2018,6,2,15,45,863.0,88.5,3.8,24.95,663.5,660.69,510.3
2018,6,2,16,0,849.0,86.0,3.8,24.6,619.0,609.77,472.9
2018,6,2,16,15,830.5,84.0,3.8,24.25,571.5,556.4,432.53
2018,6,2,16,30,812.0,82.0,3.8,23.9,524.0,503.21,391.04
2018,6,2,16,45,788.5,78.0,3.75,23.55,474.0,446.07,345.23
2018,6,2,17,0,765.0,74.0,3.7,23.2,424.0,390.29,299.1
2018,6,2,17,15,733.0,70.5,3.65,22.55,373.5,333.58,251.38
2018,6,2,17,30,701.0,67.0,3.6,21.9,323.0,279.64,204.77
2018,6,2,17,45,656.5,62.5,3.55,21.25,273.5,223.45,156.23
2018,6,2,18,0,612.0,58.0,3.5,20.6,224.0,172.91,112.75
2018,6,2,18,15,538.0,52.5,3.45,19.85,176.5,122.13,72.3
2018,6,2,18,30,464.0,47.0,3.4,19.1,129.0,79.59,42.25
2018,6,2,18,45,366.0,38.0,3.3,18.3,90.5,41.38,21.1
2018,6,2,19,0,268.0,29.0,3.2,17.5,52.0,23.07,12.12
2018,6,2,19,15,151.0,17.0,3.2,17.25,28.5,16.71,0.0
2018,6,2,19,30,34.0,5.0,3.2,17.0,5.0,4.91,0.0
2018,6,2,19,45,17.0,2.5,3.15,16.7,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,3,4,45,50.5,6.5,2.8,15.4,7.5,0.0,0.0
2018,6,3,5,0,101.0,13.0,2.8,15.5,15.0,12.78,0.0
2018,6,3,5,15,234.0,23.5,2.8,16.05,45.0,18.85,4.73
2018,6,3,5,30,367.0,34.0,2.8,16.6,75.0,28.08,18.01
2018,6,3,5,45,456.0,41.0,2.8,17.15,117.0,61.43,30.5
2018,6,3,6,0,545.0,48.0,2.8,17.7,159.0,104.77,58.49
2018,6,3,6,15,602.0,53.5,2.8,18.2,207.5,151.22,95.01
2018,6,3,6,30,659.0,59.0,2.8,18.7,256.0,205.16,140.57
2018,6,3,6,45,698.5,63.5,2.75,19.2,306.5,257.95,186.93
2018,6,3,7,0,738.0,68.0,2.7,19.7,357.0,314.69,236.32
2018,6,3,7,15,766.0,71.5,2.75,20.3,407.5,369.67,283.62
2018,6,3,7,30,794.0,75.0,2.8,20.9,458.0,426.84,331.31
2018,6,3,7,45,815.0,78.5,2.8,21.45,507.5,482.47,376.33
2018,6,3,8,0,836.0,82.0,2.8,22.0,557.0,539.01,420.5
2018,6,3,8,15,851.5,84.5,2.9,22.45,603.5,591.67,460.86
2018,6,3,8,30,867.0,87.0,3.0,22.9,650.0,644.16,499.93
2018,6,3,8,45,879.0,88.5,3.05,23.35,692.5,692.82,534.45
2018,6,3,9,0,891.0,90.0,3.1,23.8,735.0,740.48,566.02
2018,6,3,9,15,901.0,92.0,3.2,24.0,774.0,785.88,596.36
2018,6,3,9,30,911.0,94.0,3.3,24.2,813.0,829.67,625.28
2018,6,3,9,45,918.5,95.5,3.35,24.4,846.5,869.01,650.62
2018,6,3,10,0,926.0,97.0,3.4,24.6,880.0,906.12,674.27
2018,6,3,10,15,931.5,98.0,3.45,24.75,907.0,938.52,694.75
2018,6,3,10,30,937.0,99.0,3.5,24.9,934.0,968.22,713.38
2018,6,3,10,45,941.0,99.5,3.5,25.05,954.5,993.16,728.5
2018,6,3,11,0,945.0,100.0,3.5,25.2,975.0,1015.05,741.63
2018,6,3,11,15,947.0,101.0,3.55,25.25,988.5,1032.35,752.48
2018,6,3,11,30,949.0,102.0,3.6,25.3,1002.0,1046.35,761.29
2018,6,3,11,45,950.0,102.5,3.65,25.4,1008.5,1055.5,766.92
2018,6,3,12,0,951.0,103.0,3.7,25.5,1015.0,1061.24,770.49
2018,6,3,12,15,951.0,102.5,3.75,25.45,1014.0,1061.52,771.13
2018,6,3,12,30,951.0,102.0,3.8,25.4,1013.0,1058.37,769.68
2018,6,3,12,45,949.5,102.0,3.85,25.35,1005.0,1050.81,765.51
2018,6,3,13,0,948.0,102.0,3.9,25.3,997.0,1039.87,759.25
2018,6,3,13,15,945.0,101.5,3.95,25.15,981.0,1023.63,749.9
2018,6,3,13,30,942.0,101.0,4.0,25.0,965.0,1004.17,738.49
2018,6,3,13,45,877.5,136.5,4.05,24.85,926.0,960.67,711.05
2018,6,3,14,0,813.0,172.0,4.1,24.7,887.0,921.18,686.18
2018,6,3,14,15,790.5,177.0,4.15,24.45,853.5,883.85,662.75
2018,6,3,14,30,768.0,182.0,4.2,24.2,820.0,847.2,639.52
2018,6,3,14,45,810.0,151.0,4.25,23.95,799.0,822.41,624.33
2018,6,3,15,0,852.0,120.0,4.3,23.7,778.0,791.83,604.89
2018,6,3,15,15,868.0,105.0,4.3,23.7,745.5,755.46,580.43
2018,6,3,15,30,884.0,90.0,4.3,23.7,713.0,715.51,553.22
2018,6,3,15,45,871.0,87.5,4.3,23.1,668.5,665.65,519.09
2018,6,3,16,0,858.0,85.0,4.3,22.5,624.0,615.03,481.93
2018,6,3,16,15,841.5,82.0,4.3,22.1,577.0,561.39,440.98
2018,6,3,16,30,825.0,79.0,4.3,21.7,530.0,507.69,398.7
2018,6,3,16,45,803.0,75.5,4.3,21.3,480.0,451.14,352.91
2018,6,3,17,0,781.0,72.0,4.3,20.9,430.0,395.76,306.6
2018,6,3,17,15,750.5,68.5,4.25,20.3,379.5,338.76,257.92
2018,6,3,17,30,720.0,65.0,4.2,19.7,329.0,284.34,210.24
2018,6,3,17,45,677.0,61.0,4.15,19.1,279.5,229.15,161.78
2018,6,3,18,0,634.0,57.0,4.1,18.5,230.0,177.08,116.41
2018,6,3,18,15,569.5,51.0,4.1,17.8,183.0,125.87,74.69
2018,6,3,18,30,505.0,45.0,4.1,17.1,136.0,81.84,42.79
2018,6,3,18,45,404.0,37.0,4.05,16.45,96.0,42.11,20.87
2018,6,3,19,0,303.0,29.0,4.0,15.8,56.0,22.95,12.35
2018,6,3,19,15,172.0,17.5,4.0,15.45,31.0,17.2,0.0
2018,6,3,19,30,41.0,6.0,4.0,15.1,6.0,5.9,0.0
2018,6,3,19,45,20.5,3.0,3.95,14.75,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,4,45,48.5,6.5,4.35,11.85,7.5,0.0,0.0
2018,6,4,5,0,97.0,13.0,4.4,11.9,15.0,12.78,0.0
2018,6,4,5,15,208.0,24.0,4.4,12.2,43.0,19.3,5.46
2018,6,4,5,30,319.0,35.0,4.4,12.5,71.0,28.92,19.09
2018,6,4,5,45,411.5,44.0,4.45,12.85,113.5,61.73,32.75
2018,6,4,6,0,504.0,53.0,4.5,13.2,156.0,104.9,61.48
2018,6,4,6,15,581.5,57.0,4.55,13.6,207.0,151.12,97.7
2018,6,4,6,30,659.0,61.0,4.6,14.0,258.0,205.88,144.15
2018,6,4,6,45,700.0,65.5,4.6,14.4,309.0,260.33,193.1
2018,6,4,7,0,741.0,70.0,4.6,14.8,360.0,317.64,244.43
2018,6,4,7,15,770.5,73.5,4.6,15.15,411.5,373.34,293.99
2018,6,4,7,30,800.0,77.0,4.6,15.5,463.0,431.39,344.24
2018,6,4,7,45,822.0,80.0,4.6,15.85,513.0,487.31,391.48
2018,6,4,8,0,844.0,83.0,4.6,16.2,563.0,544.22,438.07
2018,6,4,8,15,861.0,85.5,4.55,16.5,611.0,598.14,480.92
2018,6,4,8,30,878.0,88.0,4.5,16.8,659.0,652.02,522.45
2018,6,4,8,45,890.5,90.5,4.5,17.15,703.0,702.51,559.82
2018,6,4,9,0,903.0,93.0,4.5,17.5,747.0,752.03,594.1
2018,6,4,9,15,912.0,95.5,4.5,17.75,786.0,797.66,625.25
2018,6,4,9,30,921.0,98.0,4.5,18.0,825.0,841.56,654.78
2018,6,4,9,45,927.0,101.0,4.5,18.25,859.0,881.52,681.16
2018,6,4,10,0,933.0,104.0,4.5,18.5,893.0,919.14,705.66
2018,6,4,10,15,934.5,107.5,4.55,18.6,919.5,950.71,726.58
2018,6,4,10,30,936.0,111.0,4.6,18.7,946.0,979.36,745.48
2018,6,4,10,45,946.5,109.0,4.65,18.8,969.5,1007.88,764.29
2018,6,4,11,0,957.0,107.0,4.7,18.9,993.0,1033.6,781.18
2018,6,4,11,15,959.5,107.0,4.7,18.95,1006.5,1050.57,791.86
2018,6,4,11,30,962.0,107.0,4.7,19.0,1020.0,1064.23,800.43
2018,6,4,11,45,963.0,107.5,4.75,19.0,1026.5,1073.5,806.8
2018,6,4,12,0,964.0,108.0,4.8,19.0,1033.0,1079.33,811.0
2018,6,4,12,15,963.0,108.5,4.8,19.0,1032.0,1079.68,811.16
2018,6,4,12,30,962.0,109.0,4.8,19.0,1031.0,1076.56,809.14
2018,6,4,12,45,959.0,109.5,4.85,19.0,1022.0,1068.0,804.06
2018,6,4,13,0,956.0,110.0,4.9,19.0,1013.0,1056.04,796.81
2018,6,4,13,15,954.0,108.5,4.9,18.95,997.0,1039.7,786.36
2018,6,4,13,30,952.0,107.0,4.9,18.9,981.0,1020.07,773.76
2018,6,4,13,45,948.5,105.5,4.95,18.85,958.5,995.85,758.45
2018,6,4,14,0,945.0,104.0,5.0,18.8,936.0,968.59,741.02
2018,6,4,14,15,938.5,102.0,5.0,18.65,906.0,935.28,719.2
2018,6,4,14,30,932.0,100.0,5.0,18.5,876.0,899.39,695.45
2018,6,4,14,45,924.0,98.5,5.0,18.35,841.0,860.38,669.3
2018,6,4,15,0,916.0,97.0,5.0,18.2,806.0,819.25,641.41
2018,6,4,15,15,905.0,95.5,5.0,18.2,765.5,773.98,609.85
2018,6,4,15,30,894.0,94.0,5.0,18.2,725.0,727.27,576.89
2018,6,4,15,45,880.0,91.5,5.05,17.75,680.0,676.35,540.8
2018,6,4,16,0,866.0,89.0,5.1,17.3,635.0,624.72,501.66
2018,6,4,16,15,846.5,87.0,5.05,16.95,586.5,570.04,458.47
2018,6,4,16,30,827.0,85.0,5.0,16.6,538.0,515.61,414.28
2018,6,4,16,45,801.0,82.5,5.0,16.25,487.5,458.08,366.47
2018,6,4,17,0,775.0,80.0,5.0,15.9,437.0,402.13,318.56
2018,6,4,17,15,739.0,77.0,4.95,15.45,385.0,343.91,267.78
2018,6,4,17,30,703.0,74.0,4.9,15.0,333.0,287.76,217.76
2018,6,4,17,45,651.0,70.0,4.9,14.55,282.0,230.99,167.38
2018,6,4,18,0,599.0,66.0,4.9,14.1,231.0,179.66,122.19
2018,6,4,18,15,525.5,60.0,4.8,13.65,183.5,129.01,80.56
2018,6,4,18,30,452.0,54.0,4.7,13.2,136.0,86.62,49.49
2018,6,4,18,45,342.5,44.0,4.6,12.75,95.5,47.59,26.77
2018,6,4,19,0,233.0,34.0,4.5,12.3,55.0,26.61,15.69
2018,6,4,19,15,129.0,20.0,4.45,12.05,30.5,15.91,0.0
2018,6,4,19,30,25.0,6.0,4.4,11.8,6.0,5.9,0.0
2018,6,4,19,45,12.5,3.0,4.35,11.55,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,6,5,4,45,25.0,6.0,4.5,10.0,6.5,0.0,0.0
2018,6,5,5,0,50.0,12.0,4.5,10.1,13.0,11.8,0.0
2018,6,5,5,15,146.0,27.0,4.55,10.4,41.0,21.3,6.99
2018,6,5,5,30,242.0,42.0,4.6,10.7,69.0,34.07,23.69
2018,6,5,5,45,297.5,52.0,4.6,11.05,101.5,61.86,36.86
2018,6,5,6,0,353.0,62.0,4.6,11.4,134.0,95.63,60.63
2018,6,5,6,15,424.0,71.5,4.6,11.8,181.5,137.69,93.78
2018,6,5,6,30,495.0,81.0,4.6,12.2,229.0,188.24,136.35
2018,6,5,6,45,539.0,90.0,4.6,12.65,278.5,237.85,180.23
2018,6,5,7,0,583.0,99.0,4.6,13.1,328.0,292.04,228.02
2018,6,5,7,15,606.5,108.0,4.5,13.55,374.5,342.63,272.54
2018,6,5,7,30,630.0,117.0,4.4,14.0,421.0,395.14,317.51
2018,6,5,7,45,643.5,125.5,4.35,14.4,464.5,443.94,358.45
2018,6,5,8,0,657.0,134.0,4.3,14.8,508.0,493.2,398.52
2018,6,5,8,15,690.0,138.5,4.2,15.3,560.5,550.25,443.27
2018,6,5,8,30,723.0,143.0,4.1,15.8,613.0,609.11,488.17
2018,6,5,8,45,695.0,165.5,4.0,16.25,642.0,645.91,514.39
2018,6,5,9,0,667.0,188.0,3.9,16.7,671.0,678.7,536.85
2018,6,5,9,15,651.5,209.5,3.85,17.15,702.0,716.08,562.33
2018,6,5,9,30,636.0,231.0,3.8,17.6,733.0,750.53,585.02
2018,6,5,9,45,623.5,251.5,3.75,18.1,761.0,783.55,606.16
2018,6,5,10,0,611.0,272.0,3.7,18.6,789.0,813.85,624.95
2018,6,5,10,15,663.0,254.0,3.7,18.9,831.5,861.27,658.31
2018,6,5,10,30,715.0,236.0,3.7,19.2,874.0,908.96,690.55
2018,6,5,10,45,697.5,254.0,3.7,19.5,888.0,927.16,701.24
2018,6,5,11,0,680.0,272.0,3.7,19.8,902.0,942.15,709.54
2018,6,5,11,15,719.5,252.0,3.75,19.9,927.5,971.7,729.52
2018,6,5,11,30,759.0,232.0,3.8,20.0,953.0,999.37,747.64
2018,6,5,11,45,839.5,180.5,3.85,20.1,983.0,1029.85,767.65
2018,6,5,12,0,920.0,129.0,3.9,20.2,1013.0,1056.46,785.02
2018,6,5,12,15,877.0,157.5,3.95,20.2,999.5,1042.62,775.92
2018,6,5,12,30,834.0,186.0,4.0,20.2,986.0,1032.29,769.56
2018,6,5,12,45,824.5,190.5,4.05,20.2,975.5,1022.0,763.27
2018,6,5,13,0,815.0,195.0,4.1,20.2,965.0,1008.81,755.12
2018,6,5,13,15,859.5,162.5,4.2,20.15,963.0,1007.9,755.79
2018,6,5,13,30,904.0,130.0,4.3,20.1,961.0,997.82,750.25
2018,6,5,13,45,907.5,123.5,4.35,20.05,940.5,976.13,736.64
2018,6,5,14,0,911.0,117.0,4.4,20.0,920.0,951.23,720.87
2018,6,5,14,15,903.0,116.5,4.45,19.85,891.0,919.08,700.52
2018,6,5,14,30,895.0,116.0,4.5,19.7,862.0,884.54,678.37
2018,6,5,14,45,873.5,119.5,4.55,19.6,822.5,840.75,649.31
2018,6,5,15,0,852.0,123.0,4.6,19.5,783.0,798.13,620.76
2018,6,5,15,15,851.0,115.0,4.6,19.5,745.5,754.02,590.26
2018,6,5,15,30,850.0,107.0,4.6,19.5,708.0,710.05,559.54
2018,6,5,15,45,839.5,102.5,4.65,19.0,664.5,662.3,525.63
2018,6,5,16,0,829.0,98.0,4.7,18.5,621.0,612.33,488.31
2018,6,5,16,15,813.0,93.5,4.7,18.15,574.0,558.57,446.46
2018,6,5,16,30,797.0,89.0,4.7,17.8,527.0,504.9,403.44
2018,6,5,16,45,775.0,86.5,4.7,17.45,479.0,450.76,358.69
2018,6,5,17,0,753.0,84.0,4.7,17.1,431.0,397.82,313.57
2018,6,5,17,15,719.5,80.0,4.65,16.55,380.5,340.67,264.19
2018,6,5,17,30,686.0,76.0,4.6,16.0,330.0,285.32,215.29
2018,6,5,17,45,617.5,72.5,4.55,15.5,275.5,225.75,163.53
2018,6,5,18,0,549.0,69.0,4.5,15.0,221.0,173.42,118.6
2018,6,5,18,15,479.0,60.5,4.45,14.45,174.0,123.57,77.79
2018,6,5,18,30,409.0,52.0,4.4,13.9,127.0,81.54,46.73
2018,6,5,18,45,335.5,42.5,4.3,13.4,92.0,46.35,25.6
2018,6,5,19,0,262.0,33.0,4.2,12.9,57.0,26.77,15.96
2018,6,5,19,15,151.5,20.5,4.1,12.55,32.5,16.3,0.0
2018,6,5,19,30,41.0,8.0,4.0,12.2,8.0,7.86,0.0
2018,6,5,19,45,20.5,4.0,3.95,11.9,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,4,45,25.5,6.0,4.1,11.25,6.5,0.0,0.0
2018,6,6,5,0,51.0,12.0,4.1,11.3,13.0,11.8,0.0
2018,6,6,5,15,120.5,25.0,4.1,11.5,36.5,19.58,6.16
2018,6,6,5,30,190.0,38.0,4.1,11.7,60.0,30.46,20.53
2018,6,6,5,45,261.0,51.5,4.1,11.9,96.5,59.26,35.76
2018,6,6,6,0,332.0,65.0,4.1,12.1,133.0,95.93,61.62
2018,6,6,6,15,402.0,75.5,4.1,12.45,180.5,137.61,94.38
2018,6,6,6,30,472.0,86.0,4.1,12.8,228.0,187.0,135.73
2018,6,6,6,45,556.5,89.0,4.1,13.2,286.0,241.69,182.32
2018,6,6,7,0,641.0,92.0,4.1,13.6,344.0,304.49,236.27
2018,6,6,7,15,674.0,97.0,4.1,14.05,394.0,357.9,283.14
2018,6,6,7,30,707.0,102.0,4.1,14.5,444.0,414.14,331.25
2018,6,6,7,45,732.0,106.0,4.1,14.95,492.5,468.0,376.29
2018,6,6,8,0,757.0,110.0,4.1,15.4,541.0,523.77,421.51
2018,6,6,8,15,775.5,114.0,4.1,15.85,588.0,576.26,462.9
2018,6,6,8,30,794.0,118.0,4.1,16.3,635.0,629.02,503.32
2018,6,6,8,45,808.0,121.0,4.15,16.7,677.5,677.72,539.86
2018,6,6,9,0,822.0,124.0,4.2,17.1,720.0,725.77,574.33
2018,6,6,9,15,835.0,126.0,4.2,17.35,759.0,771.14,605.49
2018,6,6,9,30,848.0,128.0,4.2,17.6,798.0,815.3,635.38
2018,6,6,9,45,858.0,128.5,4.2,17.9,831.0,851.09,658.85
2018,6,6,10,0,868.0,129.0,4.2,18.2,864.0,887.52,682.58
2018,6,6,10,15,874.0,131.5,4.25,18.3,891.5,920.27,704.33
2018,6,6,10,30,880.0,134.0,4.3,18.4,919.0,950.54,724.29
2018,6,6,10,45,884.5,135.0,4.35,18.55,939.5,975.25,740.26
2018,6,6,11,0,889.0,136.0,4.4,18.7,960.0,997.13,754.39
2018,6,6,11,15,892.0,136.5,4.4,18.75,973.5,1014.11,765.14
2018,6,6,11,30,895.0,137.0,4.4,18.8,987.0,1028.03,773.92
2018,6,6,11,45,896.0,138.0,4.4,18.9,994.0,1037.31,779.52
2018,6,6,12,0,897.0,139.0,4.4,19.0,1001.0,1043.4,783.09
2018,6,6,12,15,888.0,145.5,4.4,18.95,998.0,1041.72,782.04
2018,6,6,12,30,879.0,152.0,4.4,18.9,995.0,1036.84,779.0
2018,6,6,12,45,865.0,159.0,4.4,18.9,983.0,1024.38,770.82
2018,6,6,13,0,851.0,166.0,4.4,18.9,971.0,1015.0,764.87
2018,6,6,13,15,846.5,165.5,4.4,18.8,955.5,998.49,754.44
2018,6,6,13,30,842.0,165.0,4.4,18.7,940.0,979.11,742.14
2018,6,6,13,45,835.5,164.0,4.4,18.6,917.5,954.57,726.34
2018,6,6,14,0,829.0,163.0,4.4,18.5,895.0,927.48,708.78
2018,6,6,14,15,820.0,161.5,4.4,18.3,866.0,895.26,687.85
2018,6,6,14,30,811.0,160.0,4.4,18.1,837.0,860.94,665.32
2018,6,6,14,45,798.5,158.5,4.4,17.9,802.0,821.83,639.2
2018,6,6,15,0,786.0,157.0,4.4,17.7,767.0,781.24,611.76
2018,6,6,15,15,772.0,154.0,4.4,17.7,727.5,736.78,580.74
2018,6,6,15,30,758.0,151.0,4.4,17.7,688.0,692.03,547.75
2018,6,6,15,45,737.0,149.0,4.45,17.0,644.0,642.18,511.71
2018,6,6,16,0,716.0,147.0,4.5,16.3,600.0,592.54,474.78
2018,6,6,16,15,689.5,143.5,4.45,15.85,552.5,538.76,432.84
2018,6,6,16,30,663.0,140.0,4.4,15.4,505.0,486.28,390.88
2018,6,6,16,45,630.5,135.0,4.4,14.95,456.0,431.1,345.83
2018,6,6,17,0,598.0,130.0,4.4,14.5,407.0,378.41,301.65
2018,6,6,17,15,558.0,122.5,4.35,14.05,357.5,322.13,253.69
2018,6,6,17,30,518.0,115.0,4.3,13.6,308.0,270.87,209.12
2018,6,6,17,45,465.5,105.5,4.2,13.15,259.5,218.52,163.77
2018,6,6,18,0,413.0,96.0,4.1,12.7,211.0,171.72,123.6
2018,6,6,18,15,345.0,83.5,4.0,12.4,166.5,125.61,86.0
2018,6,6,18,30,277.0,71.0,3.9,12.1,122.0,87.02,56.92
2018,6,6,18,45,195.0,55.0,3.85,11.75,85.5,53.58,34.77
2018,6,6,19,0,113.0,39.0,3.8,11.4,49.0,31.89,20.42
2018,6,6,19,15,60.5,22.5,3.7,11.3,27.5,18.76,0.0
2018,6,6,19,30,8.0,6.0,3.6,11.2,6.0,5.9,0.0
2018,6,6,19,45,4.0,3.0,3.55,11.05,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,7,4,45,16.0,5.5,3.45,10.3,6.0,0.0,0.0
2018,6,7,5,0,32.0,11.0,3.5,10.4,12.0,10.81,0.0
2018,6,7,5,15,118.0,28.0,3.5,10.7,40.0,23.24,8.64
2018,6,7,5,30,204.0,45.0,3.5,11.0,68.0,36.44,25.76
2018,6,7,5,45,295.0,56.0,3.55,11.3,107.5,65.21,39.74
2018,6,7,6,0,386.0,67.0,3.6,11.6,147.0,103.87,66.1
2018,6,7,6,15,456.0,76.5,3.6,12.05,195.5,147.62,100.59
2018,6,7,6,30,526.0,86.0,3.6,12.5,244.0,199.88,144.52
2018,6,7,6,45,576.5,92.5,3.65,12.95,294.5,250.55,189.01
2018,6,7,7,0,627.0,99.0,3.7,13.4,345.0,306.48,237.99
2018,6,7,7,15,664.0,104.0,3.65,13.85,396.5,360.7,285.22
2018,6,7,7,30,701.0,109.0,3.6,14.3,448.0,418.19,334.02
2018,6,7,7,45,730.0,112.0,3.6,14.7,498.0,472.75,379.45
2018,6,7,8,0,759.0,115.0,3.6,15.1,548.0,529.16,425.04
2018,6,7,8,15,781.0,118.0,3.6,15.55,596.0,583.24,467.45
2018,6,7,8,30,803.0,121.0,3.6,16.0,644.0,637.49,508.78
2018,6,7,8,45,821.0,122.5,3.65,16.4,688.0,687.81,546.36
2018,6,7,9,0,839.0,124.0,3.7,16.8,732.0,737.79,581.97
2018,6,7,9,15,855.5,124.0,3.75,17.1,772.5,784.48,613.87
2018,6,7,9,30,872.0,124.0,3.8,17.4,813.0,827.74,642.93
2018,6,7,9,45,887.0,122.0,3.85,17.7,848.5,868.55,669.96
2018,6,7,10,0,902.0,120.0,3.9,18.0,884.0,907.71,695.58
2018,6,7,10,15,911.0,120.0,3.9,18.15,912.5,941.61,717.49
2018,6,7,10,30,920.0,120.0,3.9,18.3,941.0,973.08,737.62
2018,6,7,10,45,927.5,118.5,3.95,18.45,962.5,999.0,754.22
2018,6,7,11,0,935.0,117.0,4.0,18.6,984.0,1022.08,768.93
2018,6,7,11,15,938.0,117.5,4.0,18.6,998.0,1039.79,780.19
2018,6,7,11,30,941.0,118.0,4.0,18.6,1012.0,1054.28,789.39
2018,6,7,11,45,943.0,118.0,4.05,18.65,1019.0,1063.98,795.69
2018,6,7,12,0,945.0,118.0,4.1,18.7,1026.0,1070.32,799.9
2018,6,7,12,15,943.0,119.0,4.1,18.7,1024.5,1070.28,799.78
2018,6,7,12,30,941.0,120.0,4.1,18.7,1023.0,1066.84,797.57
2018,6,7,12,45,937.5,120.5,4.1,18.65,1014.0,1058.05,792.07
2018,6,7,13,0,934.0,121.0,4.1,18.6,1005.0,1045.96,784.49
2018,6,7,13,15,932.0,120.0,4.1,18.55,990.0,1030.58,774.81
2018,6,7,13,30,930.0,119.0,4.1,18.5,975.0,1011.99,763.04
2018,6,7,13,45,926.5,117.5,4.05,18.45,953.0,988.38,747.61
2018,6,7,14,0,923.0,116.0,4.0,18.4,931.0,961.81,730.21
2018,6,7,14,15,917.0,113.5,4.0,18.3,901.5,929.19,709.04
2018,6,7,14,30,911.0,111.0,4.0,18.2,872.0,894.02,686.01
2018,6,7,14,45,903.0,109.0,4.0,18.05,837.0,855.33,660.48
2018,6,7,15,0,895.0,107.0,4.0,17.9,802.0,814.59,633.26
2018,6,7,15,15,883.0,105.0,4.0,17.9,761.5,769.01,601.9
2018,6,7,15,30,871.0,103.0,4.0,17.9,721.0,722.1,569.24
2018,6,7,15,45,851.5,100.0,3.95,17.45,672.5,668.14,530.68
2018,6,7,16,0,832.0,97.0,3.9,17.0,624.0,614.58,490.33
2018,6,7,16,15,812.5,93.5,3.85,16.7,575.5,559.77,447.66
2018,6,7,16,30,793.0,90.0,3.8,16.4,527.0,505.37,404.09
2018,6,7,16,45,769.0,88.0,3.8,16.05,479.5,451.04,359.4
2018,6,7,17,0,745.0,86.0,3.8,15.7,432.0,398.09,314.48
2018,6,7,17,15,708.0,82.5,3.75,15.3,380.5,339.57,264.08
2018,6,7,17,30,671.0,79.0,3.7,14.9,329.0,285.2,216.11
2018,6,7,17,45,631.5,73.0,3.65,14.5,281.0,231.33,168.19
2018,6,7,18,0,592.0,67.0,3.6,14.1,233.0,181.52,124.05
2018,6,7,18,15,525.5,60.5,3.55,13.65,186.0,131.59,82.7
2018,6,7,18,30,459.0,54.0,3.5,13.2,139.0,89.09,51.01
2018,6,7,18,45,361.0,44.0,3.4,12.75,99.0,49.64,27.43
2018,6,7,19,0,263.0,34.0,3.3,12.3,59.0,26.46,16.06
2018,6,7,19,15,151.5,21.0,3.25,12.05,33.5,16.65,0.0
2018,6,7,19,30,40.0,8.0,3.2,11.8,8.0,7.86,0.0
2018,6,7,19,45,20.0,4.0,3.15,11.6,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,8,4,45,35.0,6.0,2.9,10.5,7.0,0.0,0.0
2018,6,8,5,0,70.0,12.0,2.9,10.6,14.0,11.8,0.0
2018,6,8,5,15,179.5,25.5,2.9,11.05,43.0,19.99,6.78
2018,6,8,5,30,289.0,39.0,2.9,11.5,72.0,31.79,21.73
2018,6,8,5,45,376.5,48.5,2.9,11.9,113.0,63.95,35.92
2018,6,8,6,0,464.0,58.0,2.9,12.3,154.0,105.0,63.49
2018,6,8,6,15,526.0,65.0,2.9,12.9,201.5,149.15,98.5
2018,6,8,6,30,588.0,72.0,2.9,13.5,249.0,200.16,141.81
2018,6,8,6,45,633.0,76.5,2.85,14.1,298.5,250.69,186.45
2018,6,8,7,0,678.0,81.0,2.8,14.7,348.0,305.79,234.78
2018,6,8,7,15,710.5,85.0,2.85,15.35,398.5,359.87,281.8
2018,6,8,7,30,743.0,89.0,2.9,16.0,449.0,417.49,330.4
2018,6,8,7,45,768.5,91.5,2.95,16.6,498.0,471.67,375.07
2018,6,8,8,0,794.0,94.0,3.0,17.2,547.0,527.3,419.48
2018,6,8,8,15,813.0,96.0,3.0,17.7,593.5,579.75,460.14
2018,6,8,8,30,832.0,98.0,3.0,18.2,640.0,632.44,499.75
2018,6,8,8,45,847.5,99.0,3.05,18.7,683.0,680.71,535.21
2018,6,8,9,0,863.0,100.0,3.1,19.2,726.0,729.07,567.93
2018,6,8,9,15,874.5,102.0,3.1,19.5,765.0,774.51,598.22
2018,6,8,9,30,886.0,104.0,3.1,19.8,804.0,818.53,627.09
2018,6,8,9,45,895.5,104.0,3.1,20.1,837.0,857.19,651.86
2018,6,8,10,0,905.0,104.0,3.1,20.4,870.0,893.83,675.01
2018,6,8,10,15,912.0,104.5,3.1,20.55,897.5,926.54,695.67
2018,6,8,10,30,919.0,105.0,3.1,20.7,925.0,956.7,714.53
2018,6,8,10,45,924.0,105.0,3.1,20.9,946.0,981.77,729.77
2018,6,8,11,0,929.0,105.0,3.1,21.1,967.0,1003.92,743.09
2018,6,8,11,15,931.5,105.5,3.1,21.15,980.5,1021.09,753.58
2018,6,8,11,30,934.0,106.0,3.1,21.2,994.0,1035.05,762.07
2018,6,8,11,45,935.5,106.0,3.15,21.25,1000.5,1044.23,767.98
2018,6,8,12,0,937.0,106.0,3.2,21.3,1007.0,1050.08,771.85
2018,6,8,12,15,935.5,106.5,3.2,21.3,1005.5,1050.06,771.76
2018,6,8,12,30,934.0,107.0,3.2,21.3,1004.0,1046.69,769.63
2018,6,8,12,45,931.0,108.0,3.2,21.25,996.0,1038.99,764.97
2018,6,8,13,0,928.0,109.0,3.2,21.2,988.0,1028.02,758.28
2018,6,8,13,15,927.0,107.0,3.2,21.1,973.0,1012.71,749.0
2018,6,8,13,30,926.0,105.0,3.2,21.0,958.0,994.2,737.68
2018,6,8,13,45,924.0,102.5,3.2,20.9,936.5,971.09,723.36
2018,6,8,14,0,922.0,100.0,3.2,20.8,915.0,944.98,707.04
2018,6,8,14,15,917.5,98.0,3.15,20.6,887.0,914.26,687.49
2018,6,8,14,30,913.0,96.0,3.1,20.4,859.0,880.92,666.09
2018,6,8,14,45,907.0,93.5,3.1,20.25,825.5,843.37,641.84
2018,6,8,15,0,901.0,91.0,3.1,20.1,792.0,803.61,615.84
2018,6,8,15,15,891.0,89.0,3.1,20.1,752.5,759.36,586.04
2018,6,8,15,30,881.0,87.0,3.1,20.1,713.0,713.62,554.83
2018,6,8,15,45,870.0,84.0,3.0,19.6,669.5,664.93,521.37
2018,6,8,16,0,859.0,81.0,2.9,19.1,626.0,615.3,484.56
2018,6,8,16,15,844.0,78.0,2.85,18.8,579.5,562.67,444.22
2018,6,8,16,30,829.0,75.0,2.8,18.5,533.0,509.95,402.59
2018,6,8,16,45,808.0,72.0,2.75,18.15,484.0,454.57,357.67
2018,6,8,17,0,787.0,69.0,2.7,17.8,435.0,399.53,311.6
2018,6,8,17,15,755.0,66.0,2.65,17.45,384.5,342.2,262.52
2018,6,8,17,30,723.0,63.0,2.6,17.1,334.0,287.6,214.53
2018,6,8,17,45,679.5,59.0,2.55,16.7,284.0,232.03,165.58
2018,6,8,18,0,636.0,55.0,2.5,16.3,234.0,180.93,120.68
2018,6,8,18,15,571.5,50.5,2.45,15.85,187.5,129.51,78.22
2018,6,8,18,30,507.0,46.0,2.4,15.4,141.0,86.45,46.34
2018,6,8,18,45,409.0,38.0,2.35,14.95,100.5,46.1,22.91
2018,6,8,19,0,311.0,30.0,2.3,14.5,60.0,23.37,13.5
2018,6,8,19,15,185.5,19.0,2.25,14.25,34.5,15.21,0.0
2018,6,8,19,30,60.0,8.0,2.2,14.0,9.0,7.86,0.0
2018,6,8,19,45,30.0,4.0,2.2,13.75,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,4,45,7.0,5.0,3.0,11.5,5.0,0.0,0.0
2018,6,9,5,0,14.0,10.0,3.1,11.5,10.0,9.83,0.0
2018,6,9,5,15,36.5,24.5,3.15,11.5,28.0,21.64,7.91
2018,6,9,5,30,59.0,39.0,3.2,11.5,46.0,34.33,23.93
2018,6,9,5,45,83.5,57.5,3.25,11.55,72.0,56.68,39.55
2018,6,9,6,0,108.0,76.0,3.3,11.6,98.0,82.16,59.83
2018,6,9,6,15,145.5,94.5,3.3,11.65,133.0,112.78,84.63
2018,6,9,6,30,183.0,113.0,3.3,11.7,168.0,147.27,113.37
2018,6,9,6,45,223.0,131.0,3.3,11.75,210.0,186.92,146.83
2018,6,9,7,0,263.0,149.0,3.3,11.8,252.0,230.93,184.11
2018,6,9,7,15,301.5,164.0,3.35,12.0,298.0,275.72,221.88
2018,6,9,7,30,340.0,179.0,3.4,12.2,344.0,324.35,262.45
2018,6,9,7,45,369.0,194.0,3.4,12.35,390.0,371.95,301.66
2018,6,9,8,0,398.0,209.0,3.4,12.5,436.0,423.98,343.65
2018,6,9,8,15,416.0,223.5,3.45,12.7,478.5,469.69,379.86
2018,6,9,8,30,434.0,238.0,3.5,12.9,521.0,516.38,416.14
2018,6,9,8,45,426.0,259.5,3.5,13.15,552.5,553.0,443.34
2018,6,9,9,0,418.0,281.0,3.5,13.4,584.0,588.03,468.77
2018,6,9,9,15,446.5,286.0,3.55,13.7,625.5,633.03,502.25
2018,6,9,9,30,475.0,291.0,3.6,14.0,667.0,678.99,535.9
2018,6,9,9,45,477.5,308.0,3.65,14.25,699.0,715.84,561.69
2018,6,9,10,0,480.0,325.0,3.7,14.5,731.0,751.46,586.3
2018,6,9,10,15,480.5,339.5,3.8,14.75,757.0,781.45,606.83
2018,6,9,10,30,481.0,354.0,3.9,15.0,783.0,809.89,626.12
2018,6,9,10,45,474.0,369.0,4.0,15.25,800.0,830.13,639.3
2018,6,9,11,0,467.0,384.0,4.1,15.5,817.0,848.39,651.07
2018,6,9,11,15,481.5,386.5,4.15,15.65,839.0,873.19,668.26
2018,6,9,11,30,496.0,389.0,4.2,15.8,861.0,896.51,684.32
2018,6,9,11,45,530.0,376.5,4.25,15.9,884.0,922.53,703.21
2018,6,9,12,0,564.0,364.0,4.3,16.0,907.0,946.81,720.81
2018,6,9,12,15,724.5,260.5,4.4,16.1,957.0,1004.39,765.95
2018,6,9,12,30,885.0,157.0,4.5,16.2,1007.0,1047.87,796.02
2018,6,9,12,45,910.5,139.5,4.55,16.25,1008.0,1050.45,797.99
2018,6,9,13,0,936.0,122.0,4.6,16.3,1009.0,1049.2,797.77
2018,6,9,13,15,846.5,173.0,4.6,16.25,965.5,1006.57,769.07
2018,6,9,13,30,757.0,224.0,4.6,16.2,922.0,961.54,738.8
2018,6,9,13,45,742.5,225.0,4.65,16.2,896.0,933.06,720.18
2018,6,9,14,0,728.0,226.0,4.7,16.2,870.0,902.62,699.95
2018,6,9,14,15,671.0,243.5,4.75,16.05,822.5,849.36,662.86
2018,6,9,14,30,614.0,261.0,4.8,15.9,775.0,796.81,624.75
2018,6,9,14,45,673.5,219.5,4.8,15.75,762.0,783.26,617.95
2018,6,9,15,0,733.0,178.0,4.8,15.6,749.0,763.32,605.85
2018,6,9,15,15,786.5,144.5,4.8,15.6,728.5,739.66,589.58
2018,6,9,15,30,840.0,111.0,4.8,15.6,708.0,710.85,569.43
2018,6,9,15,45,847.0,101.0,4.8,15.25,671.0,667.49,537.91
2018,6,9,16,0,854.0,91.0,4.8,14.9,634.0,623.01,503.98
2018,6,9,16,15,828.0,89.0,4.8,14.7,582.5,565.53,458.28
2018,6,9,16,30,802.0,87.0,4.8,14.5,531.0,508.56,411.83
2018,6,9,16,45,758.5,86.0,4.75,14.25,475.0,445.63,359.41
2018,6,9,17,0,715.0,85.0,4.7,14.0,419.0,386.09,308.54
2018,6,9,17,15,664.5,83.0,4.7,13.75,365.5,325.68,256.16
2018,6,9,17,30,614.0,81.0,4.7,13.5,312.0,270.87,207.69
2018,6,9,17,45,561.0,75.0,4.65,13.25,262.5,216.58,159.61
2018,6,9,18,0,508.0,69.0,4.6,13.0,213.0,167.86,116.84
2018,6,9,18,15,463.0,59.5,4.55,12.7,171.0,122.73,78.45
2018,6,9,18,30,418.0,50.0,4.5,12.4,129.0,82.64,47.31
2018,6,9,18,45,328.0,42.0,4.4,12.15,93.0,47.37,26.01
2018,6,9,19,0,238.0,34.0,4.3,11.9,57.0,26.36,16.23
2018,6,9,19,15,137.0,21.5,4.25,11.75,33.0,17.0,0.0
2018,6,9,19,30,36.0,9.0,4.2,11.6,9.0,8.85,0.0
2018,6,9,19,45,18.0,4.5,4.1,11.45,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,6,10,4,45,34.0,6.5,3.1,8.3,7.5,0.0,0.0
2018,6,10,5,0,68.0,13.0,3.1,8.4,15.0,12.78,0.0
2018,6,10,5,15,182.0,25.5,3.05,8.85,43.5,19.98,7.09
2018,6,10,5,30,296.0,38.0,3.0,9.3,72.0,31.67,21.86
2018,6,10,5,45,388.5,47.0,2.95,9.75,114.0,63.04,35.11
2018,6,10,6,0,481.0,56.0,2.9,10.2,156.0,104.79,63.11
2018,6,10,6,15,547.0,63.0,2.85,10.9,205.0,150.49,99.46
2018,6,10,6,30,613.0,70.0,2.8,11.6,254.0,203.48,144.61
2018,6,10,6,45,657.0,74.5,2.75,12.3,304.5,255.03,190.48
2018,6,10,7,0,701.0,79.0,2.7,13.0,355.0,311.02,239.89
2018,6,10,7,15,731.5,83.0,2.65,13.65,405.5,366.46,288.24
2018,6,10,7,30,762.0,87.0,2.6,14.3,456.0,423.29,336.35
2018,6,10,7,45,785.5,90.5,2.6,15.0,505.5,478.41,381.66
2018,6,10,8,0,809.0,94.0,2.6,15.7,555.0,534.78,426.36
2018,6,10,8,15,827.5,95.5,2.55,16.2,601.5,587.12,466.74
2018,6,10,8,30,846.0,97.0,2.5,16.7,648.0,638.98,505.44
2018,6,10,8,45,860.0,98.5,2.45,17.2,691.0,688.05,540.81
2018,6,10,9,0,874.0,100.0,2.4,17.7,734.0,736.35,572.66
2018,6,10,9,15,885.0,101.5,2.4,18.0,772.5,781.35,602.3
2018,6,10,9,30,896.0,103.0,2.4,18.3,811.0,824.86,630.48
2018,6,10,9,45,905.0,103.0,2.45,18.6,844.0,863.47,655.32
2018,6,10,10,0,914.0,103.0,2.5,18.9,877.0,900.02,678.55
2018,6,10,10,15,921.5,102.0,2.65,19.05,904.0,931.93,699.77
2018,6,10,10,30,929.0,101.0,2.8,19.2,931.0,961.32,719.28
2018,6,10,10,45,935.5,100.0,2.9,19.35,952.0,987.06,735.94
2018,6,10,11,0,942.0,99.0,3.0,19.5,973.0,1009.9,750.72
2018,6,10,11,15,945.5,98.0,3.15,19.5,986.5,1026.78,762.48
2018,6,10,11,30,949.0,97.0,3.3,19.5,1000.0,1040.43,772.24
2018,6,10,11,45,951.5,96.0,3.4,19.45,1006.5,1049.79,779.02
2018,6,10,12,0,954.0,95.0,3.5,19.4,1013.0,1055.78,783.7
2018,6,10,12,15,952.5,95.5,3.55,19.35,1011.5,1055.88,784.22
2018,6,10,12,30,951.0,96.0,3.6,19.3,1010.0,1052.56,782.64
2018,6,10,12,45,948.5,96.0,3.7,19.25,1001.5,1044.33,778.31
2018,6,10,13,0,946.0,96.0,3.8,19.2,993.0,1032.76,771.83
2018,6,10,13,15,944.0,94.5,3.85,19.1,977.5,1016.84,762.31
2018,6,10,13,30,942.0,93.0,3.9,19.0,962.0,997.69,750.66
2018,6,10,13,45,939.0,91.5,3.95,18.95,940.5,974.45,736.11
2018,6,10,14,0,936.0,90.0,4.0,18.9,919.0,948.2,719.49
2018,6,10,14,15,930.0,88.5,4.0,18.75,890.0,916.4,698.98
2018,6,10,14,30,924.0,87.0,4.0,18.6,861.0,882.02,676.57
2018,6,10,14,45,917.0,85.5,4.05,18.45,827.0,844.41,651.96
2018,6,10,15,0,910.0,84.0,4.1,18.3,793.0,804.64,625.56
2018,6,10,15,15,900.0,82.5,4.1,18.3,754.0,760.66,595.27
2018,6,10,15,30,890.0,81.0,4.1,18.3,715.0,715.16,563.56
2018,6,10,15,45,878.0,78.5,4.15,17.85,671.5,666.02,529.8
2018,6,10,16,0,866.0,76.0,4.2,17.4,628.0,616.01,492.3
2018,6,10,16,15,850.0,73.5,4.2,17.15,581.0,563.06,450.88
2018,6,10,16,30,834.0,71.0,4.2,16.9,534.0,510.11,408.27
2018,6,10,16,45,813.5,68.5,4.2,16.6,485.5,455.28,362.93
2018,6,10,17,0,793.0,66.0,4.2,16.3,437.0,400.69,316.4
2018,6,10,17,15,764.0,63.0,4.2,15.9,387.0,344.18,267.2
2018,6,10,17,30,735.0,60.0,4.2,15.5,337.0,290.05,218.82
2018,6,10,17,45,695.5,56.0,4.15,15.1,287.5,234.84,169.26
2018,6,10,18,0,656.0,52.0,4.1,14.7,238.0,183.63,123.41
2018,6,10,18,15,597.5,47.0,4.0,14.3,191.5,132.85,80.55
2018,6,10,18,30,539.0,42.0,3.9,13.9,145.0,87.04,45.68
2018,6,10,18,45,447.5,36.0,3.8,13.45,105.0,46.84,22.26
2018,6,10,19,0,356.0,30.0,3.7,13.0,65.0,23.2,13.62
2018,6,10,19,15,217.5,19.5,3.65,12.75,37.5,15.54,0.0
2018,6,10,19,30,79.0,9.0,3.6,12.5,10.0,8.85,0.0
2018,6,10,19,45,39.5,4.5,3.5,12.25,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,11,4,45,42.5,6.0,2.6,11.3,7.0,0.0,0.0
2018,6,11,5,0,85.0,12.0,2.6,11.4,14.0,11.8,0.0
2018,6,11,5,15,222.0,23.5,2.6,11.85,45.0,18.59,6.13
2018,6,11,5,30,359.0,35.0,2.6,12.3,76.0,28.88,19.2
2018,6,11,5,45,442.0,42.0,2.55,12.75,117.0,61.28,31.48
2018,6,11,6,0,525.0,49.0,2.5,13.2,158.0,102.97,58.95
2018,6,11,6,15,589.5,53.5,2.45,13.85,206.5,148.42,94.77
2018,6,11,6,30,654.0,58.0,2.4,14.5,255.0,202.15,140.34
2018,6,11,6,45,693.0,62.5,2.4,15.2,305.0,254.29,186.63
2018,6,11,7,0,732.0,67.0,2.4,15.9,355.0,310.32,235.91
2018,6,11,7,15,760.0,70.5,2.35,16.55,405.0,364.76,283.15
2018,6,11,7,30,788.0,74.0,2.3,17.2,455.0,421.4,330.69
2018,6,11,7,45,809.5,77.0,2.25,17.9,504.5,476.29,375.23
2018,6,11,8,0,831.0,80.0,2.2,18.6,554.0,532.25,418.91
2018,6,11,8,15,846.5,83.0,2.25,19.05,600.5,585.05,459.47
2018,6,11,8,30,862.0,86.0,2.3,19.5,647.0,637.71,498.7
2018,6,11,8,45,874.5,88.5,2.3,19.95,690.5,687.44,533.98
2018,6,11,9,0,887.0,91.0,2.3,20.4,734.0,736.26,566.15
2018,6,11,9,15,893.5,94.5,2.35,20.8,772.0,780.37,594.91
2018,6,11,9,30,900.0,98.0,2.4,21.2,810.0,822.63,622.03
2018,6,11,9,45,902.0,103.0,2.45,21.55,842.0,860.63,646.07
2018,6,11,10,0,904.0,108.0,2.5,21.9,874.0,896.11,668.21
2018,6,11,10,15,910.5,109.0,2.55,22.15,901.5,928.91,688.68
2018,6,11,10,30,917.0,110.0,2.6,22.4,929.0,959.16,707.37
2018,6,11,10,45,921.5,111.5,2.65,22.7,950.5,985.33,723.2
2018,6,11,11,0,926.0,113.0,2.7,23.0,972.0,1008.56,737.12
2018,6,11,11,15,929.5,112.5,2.85,23.2,986.0,1025.74,748.39
2018,6,11,11,30,933.0,112.0,3.0,23.4,1000.0,1039.76,757.71
2018,6,11,11,45,935.0,112.5,3.1,23.55,1007.5,1050.06,764.42
2018,6,11,12,0,937.0,113.0,3.2,23.7,1015.0,1057.03,769.11
2018,6,11,12,15,938.5,111.5,3.3,23.75,1014.5,1058.13,770.43
2018,6,11,12,30,940.0,110.0,3.4,23.8,1014.0,1055.86,769.7
2018,6,11,12,45,941.0,108.0,3.55,23.85,1006.5,1049.21,766.62
2018,6,11,13,0,942.0,106.0,3.7,23.9,999.0,1039.17,761.39
2018,6,11,13,15,939.5,105.0,3.8,23.9,984.0,1023.39,752.23
2018,6,11,13,30,937.0,104.0,3.9,23.9,969.0,1004.41,741.0
2018,6,11,13,45,933.0,103.0,4.0,23.9,947.0,980.9,726.75
2018,6,11,14,0,929.0,102.0,4.1,23.9,925.0,954.45,710.48
2018,6,11,14,15,923.0,100.5,4.15,23.85,896.5,922.88,690.53
2018,6,11,14,30,917.0,99.0,4.2,23.8,868.0,888.76,668.72
2018,6,11,14,45,909.5,97.5,4.25,23.75,834.0,851.0,644.23
2018,6,11,15,0,902.0,96.0,4.3,23.7,800.0,811.14,618.04
2018,6,11,15,15,891.5,94.5,4.3,23.7,760.5,767.11,588.33
2018,6,11,15,30,881.0,93.0,4.3,23.7,721.0,721.62,557.25
2018,6,11,15,45,868.0,90.0,4.35,23.35,677.0,671.71,523.05
2018,6,11,16,0,855.0,87.0,4.4,23.0,633.0,621.02,485.72
2018,6,11,16,15,839.0,84.5,4.4,22.7,586.5,568.59,445.73
2018,6,11,16,30,823.0,82.0,4.4,22.4,540.0,516.01,404.43
2018,6,11,16,45,801.0,79.0,4.4,22.05,490.5,460.23,359.48
2018,6,11,17,0,779.0,76.0,4.4,21.7,441.0,405.58,314.03
2018,6,11,17,15,748.5,72.0,4.35,21.05,390.5,348.2,265.52
2018,6,11,17,30,718.0,68.0,4.3,20.4,340.0,293.38,217.91
2018,6,11,17,45,676.5,64.0,4.3,19.8,290.5,238.51,169.92
2018,6,11,18,0,635.0,60.0,4.3,19.2,241.0,186.52,124.56
2018,6,11,18,15,573.5,54.0,4.2,18.5,193.5,135.23,82.27
2018,6,11,18,30,512.0,48.0,4.1,17.8,146.0,90.74,49.04
2018,6,11,18,45,417.5,40.5,4.05,17.1,105.5,50.41,25.35
2018,6,11,19,0,323.0,33.0,4.0,16.4,65.0,26.07,15.82
2018,6,11,19,15,193.5,21.0,3.95,16.05,37.5,16.99,0.0
2018,6,11,19,30,64.0,9.0,3.9,15.7,10.0,8.85,0.0
2018,6,11,19,45,32.0,4.5,3.9,15.35,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,12,4,45,63.0,7.0,3.2,13.7,8.5,0.0,0.0
2018,6,12,5,0,126.0,14.0,3.2,14.0,17.0,13.76,0.0
2018,6,12,5,15,268.5,23.5,3.15,14.7,48.5,18.6,6.02
2018,6,12,5,30,411.0,33.0,3.1,15.4,80.0,27.05,17.36
2018,6,12,5,45,496.5,39.5,3.05,16.15,123.5,61.96,29.87
2018,6,12,6,0,582.0,46.0,3.0,16.9,167.0,106.4,58.52
2018,6,12,6,15,636.5,50.5,2.95,17.45,215.0,154.56,96.58
2018,6,12,6,30,691.0,55.0,2.9,18.0,263.0,207.2,141.35
2018,6,12,6,45,728.5,59.5,2.9,18.5,314.0,260.9,188.85
2018,6,12,7,0,766.0,64.0,2.9,19.0,365.0,318.32,239.19
2018,6,12,7,15,792.5,67.0,2.95,19.55,415.5,373.46,287.05
2018,6,12,7,30,819.0,70.0,3.0,20.1,466.0,430.61,335.15
2018,6,12,7,45,839.0,72.0,3.05,20.7,515.0,485.7,380.16
2018,6,12,8,0,859.0,74.0,3.1,21.3,564.0,540.95,423.8
2018,6,12,8,15,874.5,76.5,3.15,21.75,611.0,594.56,465.06
2018,6,12,8,30,890.0,79.0,3.2,22.2,658.0,648.0,504.91
2018,6,12,8,45,901.5,81.0,3.25,22.65,701.5,697.77,540.2
2018,6,12,9,0,913.0,83.0,3.3,23.1,745.0,746.49,572.64
2018,6,12,9,15,922.5,84.5,3.35,23.3,784.0,791.88,602.83
2018,6,12,9,30,932.0,86.0,3.4,23.5,823.0,835.59,631.52
2018,6,12,9,45,939.0,87.5,3.5,23.7,856.5,875.32,657.46
2018,6,12,10,0,946.0,89.0,3.6,23.9,890.0,912.76,681.7
2018,6,12,10,15,951.5,90.0,3.65,24.05,918.0,945.88,702.73
2018,6,12,10,30,957.0,91.0,3.7,24.2,946.0,976.29,721.89
2018,6,12,10,45,961.0,91.5,3.75,24.35,967.0,1001.88,737.82
2018,6,12,11,0,965.0,92.0,3.8,24.5,988.0,1024.41,751.77
2018,6,12,11,15,967.0,93.5,3.9,24.5,1002.5,1042.82,763.86
2018,6,12,11,30,969.0,95.0,4.0,24.5,1017.0,1057.89,773.89
2018,6,12,11,45,970.5,95.5,4.05,24.55,1024.5,1068.04,780.32
2018,6,12,12,0,972.0,96.0,4.1,24.6,1032.0,1074.74,784.64
