Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,12,15,972.0,96.0,4.15,24.5,1031.5,1075.95,785.99
2018,6,12,12,30,972.0,96.0,4.2,24.4,1031.0,1073.66,785.21
2018,6,12,12,45,971.0,95.5,4.3,24.35,1023.0,1066.39,781.47
2018,6,12,13,0,970.0,95.0,4.4,24.3,1015.0,1055.67,775.57
2018,6,12,13,15,967.5,95.0,4.45,24.2,1000.5,1040.6,766.72
2018,6,12,13,30,965.0,95.0,4.5,24.1,986.0,1022.22,755.75
2018,6,12,13,45,961.5,94.0,4.55,23.95,964.0,998.67,741.61
2018,6,12,14,0,958.0,93.0,4.6,23.8,942.0,972.06,725.48
2018,6,12,14,15,953.0,92.0,4.65,23.6,914.0,941.17,706.5
2018,6,12,14,30,948.0,91.0,4.7,23.4,886.0,907.58,685.51
2018,6,12,14,45,940.5,89.5,4.7,23.25,851.5,868.87,660.3
2018,6,12,15,0,933.0,88.0,4.7,23.1,817.0,827.96,633.35
2018,6,12,15,15,923.0,86.5,4.7,23.1,777.0,783.19,602.99
2018,6,12,15,30,913.0,85.0,4.7,23.1,737.0,736.83,571.19
2018,6,12,15,45,901.0,83.0,4.7,22.6,693.0,687.27,537.72
2018,6,12,16,0,889.0,81.0,4.7,22.1,649.0,636.78,500.49
2018,6,12,16,15,872.5,79.0,4.7,21.75,601.5,583.01,459.33
2018,6,12,16,30,856.0,77.0,4.7,21.4,554.0,529.22,416.9
2018,6,12,16,45,834.5,74.5,4.7,21.05,504.0,472.8,371.11
2018,6,12,17,0,813.0,72.0,4.7,20.7,454.0,416.73,324.19
2018,6,12,17,15,783.5,68.5,4.65,20.2,402.5,358.44,274.39
2018,6,12,17,30,754.0,65.0,4.6,19.7,351.0,302.57,225.36
2018,6,12,17,45,712.0,61.5,4.55,19.15,300.5,246.09,175.61
2018,6,12,18,0,670.0,58.0,4.5,18.6,250.0,193.89,129.67
2018,6,12,18,15,609.0,52.5,4.45,17.95,201.5,139.87,84.81
2018,6,12,18,30,548.0,47.0,4.4,17.3,153.0,93.89,50.22
2018,6,12,18,45,451.5,40.0,4.35,16.65,111.0,51.87,25.53
2018,6,12,19,0,355.0,33.0,4.3,16.0,69.0,25.98,15.85
2018,6,12,19,15,215.0,21.5,4.3,15.55,40.0,17.42,0.0
2018,6,12,19,30,75.0,10.0,4.3,15.1,11.0,9.83,0.0
2018,6,12,19,45,37.5,5.0,4.3,14.7,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.35,13.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,13,4,45,54.5,6.5,4.95,12.15,8.0,0.0,0.0
2018,6,13,5,0,109.0,13.0,5.0,12.3,16.0,12.78,0.0
2018,6,13,5,15,246.5,24.0,5.0,12.85,47.5,19.09,6.41
2018,6,13,5,30,384.0,35.0,5.0,13.4,79.0,28.72,18.93
2018,6,13,5,45,474.0,41.5,5.0,13.9,122.0,62.32,31.24
2018,6,13,6,0,564.0,48.0,5.0,14.4,165.0,106.0,59.62
2018,6,13,6,15,620.5,53.0,5.0,15.05,213.5,152.64,96.75
2018,6,13,6,30,677.0,58.0,5.0,15.7,262.0,206.69,143.16
2018,6,13,6,45,716.0,62.0,5.0,16.3,312.5,259.54,190.54
2018,6,13,7,0,755.0,66.0,5.0,16.9,363.0,316.27,241.11
2018,6,13,7,15,782.0,69.5,5.0,17.5,413.5,371.5,289.91
2018,6,13,7,30,809.0,73.0,5.0,18.1,464.0,428.82,339.11
2018,6,13,7,45,829.0,75.5,5.0,18.7,513.0,483.88,385.13
2018,6,13,8,0,849.0,78.0,5.0,19.3,562.0,539.14,429.84
2018,6,13,8,15,864.5,80.5,5.05,19.75,609.0,592.28,471.94
2018,6,13,8,30,880.0,83.0,5.1,20.2,656.0,645.27,512.72
2018,6,13,8,45,892.0,85.0,5.1,20.6,699.0,694.95,549.28
2018,6,13,9,0,904.0,87.0,5.1,21.0,742.0,743.64,582.8
2018,6,13,9,15,911.0,89.5,5.1,21.35,780.0,787.81,612.64
2018,6,13,9,30,918.0,92.0,5.1,21.7,818.0,830.14,640.79
2018,6,13,9,45,923.5,94.0,5.05,22.0,850.5,868.67,665.76
2018,6,13,10,0,929.0,96.0,5.0,22.3,883.0,904.86,688.81
2018,6,13,10,15,934.5,97.5,5.0,22.5,910.5,938.04,710.16
2018,6,13,10,30,940.0,99.0,5.0,22.7,938.0,968.55,729.57
2018,6,13,10,45,944.5,99.0,4.95,22.9,959.0,993.76,744.9
2018,6,13,11,0,949.0,99.0,4.9,23.1,980.0,1015.97,758.17
2018,6,13,11,15,951.5,100.0,4.9,23.15,994.5,1034.14,769.59
2018,6,13,11,30,954.0,101.0,4.9,23.2,1009.0,1049.05,778.91
2018,6,13,11,45,955.5,101.0,4.9,23.25,1016.0,1058.6,784.76
2018,6,13,12,0,957.0,101.0,4.9,23.3,1023.0,1064.76,788.48
2018,6,13,12,15,953.0,104.0,4.95,23.2,1021.5,1065.04,789.35
2018,6,13,12,30,949.0,107.0,5.0,23.1,1020.0,1061.91,788.09
2018,6,13,12,45,942.5,110.0,5.05,23.05,1010.5,1052.91,782.87
2018,6,13,13,0,936.0,113.0,5.1,23.0,1001.0,1040.65,775.57
2018,6,13,13,15,933.0,112.5,5.15,22.8,986.0,1025.08,766.58
2018,6,13,13,30,930.0,112.0,5.2,22.6,971.0,1006.35,755.48
2018,6,13,13,45,926.5,110.5,5.2,22.45,949.5,983.05,740.75
2018,6,13,14,0,923.0,109.0,5.2,22.3,928.0,956.79,724.0
2018,6,13,14,15,916.5,108.0,5.2,22.05,899.5,925.55,704.03
2018,6,13,14,30,910.0,107.0,5.2,21.8,871.0,891.79,682.2
2018,6,13,14,45,902.0,105.0,5.2,21.6,836.5,853.43,656.82
2018,6,13,15,0,894.0,103.0,5.2,21.4,802.0,813.02,629.75
2018,6,13,15,15,883.5,101.0,5.2,21.4,762.5,768.86,599.22
2018,6,13,15,30,873.0,99.0,5.2,21.4,723.0,723.25,567.33
2018,6,13,15,45,859.0,96.5,5.1,20.75,679.0,673.58,532.47
2018,6,13,16,0,845.0,94.0,5.0,20.1,635.0,623.22,494.75
2018,6,13,16,15,826.5,91.5,4.95,19.7,587.5,570.07,453.52
2018,6,13,16,30,808.0,89.0,4.9,19.3,540.0,516.67,410.94
2018,6,13,16,45,784.0,85.5,4.9,18.95,490.0,460.17,364.77
2018,6,13,17,0,760.0,82.0,4.9,18.6,440.0,405.04,318.34
2018,6,13,17,15,728.0,78.0,4.85,18.1,389.5,348.08,269.41
2018,6,13,17,30,696.0,74.0,4.8,17.6,339.0,292.72,220.77
2018,6,13,17,45,651.5,69.5,4.75,17.1,289.5,237.55,172.07
2018,6,13,18,0,607.0,65.0,4.7,16.6,240.0,186.93,127.5
2018,6,13,18,15,544.5,58.5,4.65,16.1,193.0,136.41,85.4
2018,6,13,18,30,482.0,52.0,4.6,15.6,146.0,92.82,52.34
2018,6,13,18,45,388.0,43.5,4.5,15.15,105.5,53.02,28.12
2018,6,13,19,0,294.0,35.0,4.4,14.7,65.0,27.89,17.6
2018,6,13,19,15,174.5,22.0,4.4,14.35,37.5,17.31,0.0
2018,6,13,19,30,55.0,9.0,4.4,14.0,10.0,8.85,0.0
2018,6,13,19,45,27.5,4.5,4.35,13.7,5.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.55,10.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,14,4,45,32.0,5.5,4.05,10.85,6.5,0.0,0.0
2018,6,14,5,0,64.0,11.0,4.0,11.0,13.0,10.81,0.0
2018,6,14,5,15,156.0,22.5,3.9,11.55,37.5,17.46,5.43
2018,6,14,5,30,248.0,34.0,3.8,12.1,62.0,26.97,17.55
2018,6,14,5,45,372.5,44.0,3.75,12.6,109.5,58.62,31.67
2018,6,14,6,0,497.0,54.0,3.7,13.1,157.0,103.87,61.0
2018,6,14,6,15,564.5,60.0,3.55,13.75,206.5,149.6,96.91
2018,6,14,6,30,632.0,66.0,3.4,14.4,256.0,202.75,141.82
2018,6,14,6,45,673.5,70.5,3.3,15.05,306.0,254.49,187.72
2018,6,14,7,0,715.0,75.0,3.2,15.7,356.0,311.48,237.79
2018,6,14,7,15,745.0,79.0,3.1,16.35,407.0,366.25,285.4
2018,6,14,7,30,775.0,83.0,3.0,17.0,458.0,423.47,333.58
2018,6,14,7,45,797.5,86.5,2.9,17.65,507.5,478.69,378.66
2018,6,14,8,0,820.0,90.0,2.8,18.3,557.0,535.05,422.97
2018,6,14,8,15,837.0,92.0,2.7,18.85,603.5,587.5,462.94
2018,6,14,8,30,854.0,94.0,2.6,19.4,650.0,639.4,501.1
2018,6,14,8,45,867.0,96.5,2.55,19.9,693.5,689.15,536.63
2018,6,14,9,0,880.0,99.0,2.5,20.4,737.0,738.05,568.63
2018,6,14,9,15,894.0,99.0,2.55,20.8,777.0,784.1,598.82
2018,6,14,9,30,908.0,99.0,2.6,21.2,817.0,828.87,627.73
2018,6,14,9,45,920.5,97.5,2.65,21.55,851.5,869.35,653.46
2018,6,14,10,0,933.0,96.0,2.7,21.9,886.0,907.96,677.71
2018,6,14,10,15,938.0,98.0,2.75,22.05,914.0,941.34,698.8
2018,6,14,10,30,943.0,100.0,2.8,22.2,942.0,972.02,718.04
2018,6,14,10,45,946.5,101.0,2.9,22.35,963.0,997.42,734.22
2018,6,14,11,0,950.0,102.0,3.0,22.5,984.0,1019.77,748.46
2018,6,14,11,15,951.0,103.5,3.1,22.5,997.5,1037.04,759.9
2018,6,14,11,30,952.0,105.0,3.2,22.5,1011.0,1051.0,769.31
2018,6,14,11,45,951.5,106.5,3.35,22.5,1017.5,1060.12,776.12
2018,6,14,12,0,951.0,108.0,3.5,22.5,1024.0,1065.82,780.83
2018,6,14,12,15,950.5,108.0,3.55,22.45,1023.0,1066.6,781.79
2018,6,14,12,30,950.0,108.0,3.6,22.4,1022.0,1063.97,780.68
2018,6,14,12,45,948.5,107.5,3.7,22.35,1014.0,1056.44,776.88
2018,6,14,13,0,947.0,107.0,3.8,22.3,1006.0,1045.55,770.97
2018,6,14,13,15,943.5,106.5,3.8,22.2,990.5,1029.4,761.1
2018,6,14,13,30,940.0,106.0,3.8,22.1,975.0,1010.06,749.2
2018,6,14,13,45,935.0,105.5,3.85,22.05,953.0,986.22,734.52
2018,6,14,14,0,930.0,105.0,3.9,22.0,931.0,959.46,717.87
2018,6,14,14,15,924.0,104.0,3.9,21.85,902.5,928.53,698.3
2018,6,14,14,30,918.0,103.0,3.9,21.7,874.0,895.03,676.89
2018,6,14,14,45,910.0,101.5,3.9,21.55,840.0,856.97,652.16
2018,6,14,15,0,902.0,100.0,3.9,21.4,806.0,816.82,625.77
2018,6,14,15,15,891.0,98.5,3.9,21.4,766.5,772.54,595.81
2018,6,14,15,30,880.0,97.0,3.9,21.4,727.0,726.82,564.51
2018,6,14,15,45,867.5,94.5,3.85,21.0,683.5,677.88,530.69
2018,6,14,16,0,855.0,92.0,3.8,20.6,640.0,628.11,493.79
2018,6,14,16,15,838.0,89.5,3.8,20.25,593.0,575.36,453.6
2018,6,14,16,30,821.0,87.0,3.8,19.9,546.0,522.21,411.9
2018,6,14,16,45,798.0,84.0,3.8,19.55,496.5,466.06,366.59
2018,6,14,17,0,775.0,81.0,3.8,19.2,447.0,411.15,320.85
2018,6,14,17,15,742.0,77.5,3.75,18.7,396.0,353.51,271.91
2018,6,14,17,30,709.0,74.0,3.7,18.2,345.0,298.69,224.12
2018,6,14,17,45,664.0,69.5,3.7,17.7,294.5,241.53,174.2
2018,6,14,18,0,619.0,65.0,3.7,17.2,244.0,190.09,129.2
2018,6,14,18,15,553.5,59.5,3.65,16.6,196.5,139.35,87.21
2018,6,14,18,30,488.0,54.0,3.6,16.0,149.0,95.87,54.46
2018,6,14,18,45,388.5,45.5,3.55,15.4,108.0,55.43,29.9
2018,6,14,19,0,289.0,37.0,3.5,14.8,67.0,29.86,19.31
2018,6,14,19,15,170.5,23.5,3.5,14.4,39.0,18.55,1.04
2018,6,14,19,30,52.0,10.0,3.5,14.0,11.0,9.83,0.0
2018,6,14,19,45,26.0,5.0,3.45,13.6,5.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,15,4,45,24.5,5.0,3.9,11.3,5.5,0.0,0.0
2018,6,15,5,0,49.0,10.0,3.9,11.5,11.0,9.83,0.0
2018,6,15,5,15,178.0,24.0,3.9,11.95,42.0,18.71,6.16
2018,6,15,5,30,307.0,38.0,3.9,12.4,73.0,31.09,21.06
2018,6,15,5,45,403.5,46.5,3.85,12.8,115.5,62.59,34.02
2018,6,15,6,0,500.0,55.0,3.8,13.2,158.0,104.89,61.72
2018,6,15,6,15,558.5,61.0,3.85,13.7,205.0,149.23,96.88
2018,6,15,6,30,617.0,67.0,3.9,14.2,252.0,200.02,140.27
2018,6,15,6,45,657.5,72.0,3.9,14.65,301.5,251.12,185.87
2018,6,15,7,0,698.0,77.0,3.9,15.1,351.0,306.3,234.87
2018,6,15,7,15,727.5,80.5,3.9,15.45,400.5,360.57,282.76
2018,6,15,7,30,757.0,84.0,3.9,15.8,450.0,416.14,330.59
2018,6,15,7,45,779.0,88.0,3.95,16.2,499.0,470.69,376.36
2018,6,15,8,0,801.0,92.0,4.0,16.6,548.0,526.35,421.64
2018,6,15,8,15,818.0,94.5,3.95,16.95,594.0,578.4,462.76
2018,6,15,8,30,835.0,97.0,3.9,17.3,640.0,630.53,502.71
2018,6,15,8,45,848.5,99.5,3.85,17.7,683.0,679.15,538.84
2018,6,15,9,0,862.0,102.0,3.8,18.1,726.0,727.65,572.16
2018,6,15,9,15,874.0,103.0,3.8,18.35,765.0,772.49,602.62
2018,6,15,9,30,886.0,104.0,3.8,18.6,804.0,815.96,631.72
2018,6,15,9,45,896.0,104.5,3.8,18.9,838.0,855.66,657.69
2018,6,15,10,0,906.0,105.0,3.8,19.2,872.0,893.4,682.03
2018,6,15,10,15,912.0,106.0,3.75,19.35,899.5,925.92,702.65
2018,6,15,10,30,918.0,107.0,3.7,19.5,927.0,955.87,721.39
2018,6,15,10,45,922.5,108.0,3.7,19.65,948.0,981.68,737.55
2018,6,15,11,0,927.0,109.0,3.7,19.8,969.0,1004.57,751.74
2018,6,15,11,15,929.5,109.5,3.7,19.85,983.0,1021.97,762.56
2018,6,15,11,30,932.0,110.0,3.7,19.9,997.0,1036.17,771.37
2018,6,15,11,45,933.5,110.0,3.65,19.95,1004.0,1045.63,776.74
2018,6,15,12,0,935.0,110.0,3.6,20.0,1011.0,1051.77,780.04
2018,6,15,12,15,934.5,111.0,3.65,19.95,1011.0,1053.59,781.67
2018,6,15,12,30,934.0,112.0,3.7,19.9,1011.0,1052.05,781.24
2018,6,15,12,45,932.0,112.5,3.75,19.85,1003.5,1045.18,777.4
2018,6,15,13,0,930.0,113.0,3.8,19.8,996.0,1035.02,771.5
2018,6,15,13,15,927.0,112.5,3.9,19.65,981.5,1019.63,762.82
2018,6,15,13,30,924.0,112.0,4.0,19.5,967.0,1001.1,752.06
2018,6,15,13,45,919.5,111.5,4.1,19.35,945.5,978.09,738.25
2018,6,15,14,0,915.0,111.0,4.2,19.2,924.0,952.2,722.42
2018,6,15,14,15,908.5,110.5,4.2,19.05,896.0,921.77,702.83
2018,6,15,14,30,902.0,110.0,4.2,18.9,868.0,888.85,681.41
2018,6,15,14,45,893.5,108.5,4.25,18.7,834.0,850.93,656.69
2018,6,15,15,0,885.0,107.0,4.3,18.5,800.0,811.0,630.28
2018,6,15,15,15,874.0,105.5,4.3,18.5,761.0,767.39,600.23
2018,6,15,15,30,863.0,104.0,4.3,18.5,722.0,722.37,568.9
2018,6,15,15,45,848.0,102.0,4.3,18.1,678.5,673.01,534.05
2018,6,15,16,0,833.0,100.0,4.3,17.7,635.0,623.68,497.0
2018,6,15,16,15,812.0,99.0,4.25,17.45,588.0,570.65,455.61
2018,6,15,16,30,791.0,98.0,4.2,17.2,541.0,518.13,413.52
2018,6,15,16,45,764.5,95.0,4.2,16.9,491.0,461.77,367.51
2018,6,15,17,0,738.0,92.0,4.2,16.6,441.0,406.16,320.81
2018,6,15,17,15,703.5,88.5,4.15,16.2,391.0,349.69,272.33
2018,6,15,17,30,669.0,85.0,4.1,15.8,341.0,296.22,225.31
2018,6,15,17,45,621.0,79.5,4.1,15.35,290.5,240.49,176.41
2018,6,15,18,0,573.0,74.0,4.1,14.9,240.0,189.73,131.94
2018,6,15,18,15,508.0,67.0,4.0,14.4,193.5,140.09,90.61
2018,6,15,18,30,443.0,60.0,3.9,13.9,147.0,97.71,58.29
2018,6,15,18,45,347.0,50.0,3.8,13.4,106.5,57.4,32.79
2018,6,15,19,0,251.0,40.0,3.7,12.9,66.0,31.16,20.62
2018,6,15,19,15,147.0,25.5,3.55,12.65,39.0,20.23,2.47
2018,6,15,19,30,43.0,11.0,3.4,12.4,12.0,10.81,0.0
2018,6,15,19,45,21.5,5.5,3.3,12.1,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,16,4,45,39.5,6.5,0.65,11.4,7.5,0.0,0.0
2018,6,16,5,0,79.0,13.0,0.6,11.7,15.0,12.78,0.0
2018,6,16,5,15,198.0,26.0,0.5,12.2,45.0,20.41,7.19
2018,6,16,5,30,317.0,39.0,0.4,12.7,75.0,31.97,21.87
2018,6,16,5,45,405.5,47.5,0.25,13.2,116.5,63.43,34.74
2018,6,16,6,0,494.0,56.0,0.1,13.7,158.0,104.88,61.59
2018,6,16,6,15,554.5,62.5,0.25,14.2,205.5,149.66,96.33
2018,6,16,6,30,615.0,69.0,0.4,14.7,253.0,201.11,139.21
2018,6,16,6,45,657.0,74.5,0.55,15.25,303.5,252.99,184.18
2018,6,16,7,0,699.0,80.0,0.7,15.8,354.0,309.11,232.51
2018,6,16,7,15,731.0,84.0,0.8,16.3,405.0,364.92,279.88
2018,6,16,7,30,763.0,88.0,0.9,16.8,456.0,422.26,327.24
2018,6,16,7,45,787.0,91.0,1.0,17.25,506.0,477.11,371.48
2018,6,16,8,0,811.0,94.0,1.1,17.7,556.0,533.25,415.35
2018,6,16,8,15,830.0,96.5,1.15,18.1,603.5,586.97,455.87
2018,6,16,8,30,849.0,99.0,1.2,18.5,651.0,640.94,495.33
2018,6,16,8,45,864.0,101.5,1.3,18.9,695.5,691.19,531.51
2018,6,16,9,0,879.0,104.0,1.4,19.3,740.0,741.44,565.15
2018,6,16,9,15,891.5,105.0,1.5,19.55,780.0,787.37,595.47
2018,6,16,9,30,904.0,106.0,1.6,19.8,820.0,831.92,624.57
2018,6,16,9,45,914.0,106.5,1.65,20.05,854.5,872.27,650.04
2018,6,16,10,0,924.0,107.0,1.7,20.3,889.0,910.62,673.98
2018,6,16,10,15,931.5,107.5,1.85,20.4,917.5,944.52,696.44
2018,6,16,10,30,939.0,108.0,2.0,20.5,946.0,975.87,717.23
2018,6,16,10,45,945.0,108.0,2.15,20.6,968.5,1002.59,735.01
2018,6,16,11,0,951.0,108.0,2.3,20.7,991.0,1026.37,750.95
2018,6,16,11,15,955.5,108.0,2.45,20.75,1006.5,1045.63,764.17
2018,6,16,11,30,960.0,108.0,2.6,20.8,1022.0,1061.66,775.41
2018,6,16,11,45,963.5,107.0,2.75,20.8,1030.0,1072.38,783.47
2018,6,16,12,0,967.0,106.0,2.9,20.8,1038.0,1079.71,789.46
2018,6,16,12,15,967.0,107.0,3.05,20.7,1038.5,1082.13,792.68
2018,6,16,12,30,967.0,108.0,3.2,20.6,1039.0,1081.07,793.76
2018,6,16,12,45,965.0,108.0,3.35,20.55,1031.0,1073.56,790.54
2018,6,16,13,0,963.0,108.0,3.5,20.5,1023.0,1062.63,785.16
2018,6,16,13,15,962.0,107.0,3.65,20.35,1009.0,1048.3,777.84
2018,6,16,13,30,961.0,106.0,3.8,20.2,995.0,1030.65,768.29
2018,6,16,13,45,959.0,104.0,3.9,20.05,974.0,1007.78,754.87
2018,6,16,14,0,957.0,102.0,4.0,19.9,953.0,981.78,739.29
2018,6,16,14,15,951.5,101.0,4.05,19.7,924.5,950.68,719.96
2018,6,16,14,30,946.0,100.0,4.1,19.5,896.0,916.89,698.66
2018,6,16,14,45,939.5,98.5,4.2,19.3,862.0,879.25,674.72
2018,6,16,15,0,933.0,97.0,4.3,19.1,828.0,839.34,648.87
2018,6,16,15,15,923.0,95.0,4.3,19.1,788.0,794.2,618.06
2018,6,16,15,30,913.0,93.0,4.3,19.1,748.0,747.47,585.74
2018,6,16,15,45,900.5,91.0,4.4,18.45,704.0,697.7,552.62
2018,6,16,16,0,888.0,89.0,4.5,17.8,660.0,647.02,515.63
2018,6,16,16,15,869.5,88.0,4.45,17.4,612.0,593.21,473.9
2018,6,16,16,30,851.0,87.0,4.4,17.0,564.0,539.47,431.03
2018,6,16,16,45,826.5,84.5,4.4,16.6,513.0,481.61,383.8
2018,6,16,17,0,802.0,82.0,4.4,16.2,462.0,425.09,336.18
2018,6,16,17,15,767.5,79.0,4.35,15.7,409.5,365.94,285.27
2018,6,16,17,30,733.0,76.0,4.3,15.2,357.0,309.74,235.64
2018,6,16,17,45,684.0,72.0,4.25,14.75,305.0,250.6,183.37
2018,6,16,18,0,635.0,68.0,4.2,14.3,253.0,197.62,136.52
2018,6,16,18,15,562.0,62.5,4.1,13.8,203.5,144.71,92.38
2018,6,16,18,30,489.0,57.0,4.0,13.3,154.0,99.9,58.31
2018,6,16,18,45,380.0,48.5,3.9,12.75,111.5,58.82,33.0
2018,6,16,19,0,271.0,40.0,3.8,12.2,69.0,31.13,20.72
2018,6,16,19,15,160.0,26.0,3.75,11.9,41.0,20.63,3.33
2018,6,16,19,30,49.0,12.0,3.7,11.6,13.0,11.8,0.0
2018,6,16,19,45,24.5,6.0,3.65,11.25,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.35,10.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,17,4,45,20.5,5.5,1.45,11.1,6.0,0.0,0.0
2018,6,17,5,0,41.0,11.0,1.5,11.2,12.0,10.81,0.0
2018,6,17,5,15,124.5,24.0,1.55,11.45,36.5,18.71,6.04
2018,6,17,5,30,208.0,37.0,1.6,11.7,61.0,28.88,19.24
2018,6,17,5,45,289.5,48.0,1.6,11.95,98.5,56.67,32.98
2018,6,17,6,0,371.0,59.0,1.6,12.2,136.0,93.35,57.78
2018,6,17,6,15,464.0,68.0,1.65,12.55,190.0,139.57,92.98
2018,6,17,6,30,557.0,77.0,1.7,12.9,244.0,195.59,138.79
2018,6,17,6,45,602.5,83.0,1.7,13.25,293.5,245.75,182.75
2018,6,17,7,0,648.0,89.0,1.7,13.6,343.0,300.59,230.56
2018,6,17,7,15,682.0,93.0,1.65,14.0,392.5,353.5,276.23
2018,6,17,7,30,716.0,97.0,1.6,14.4,442.0,409.33,323.01
2018,6,17,7,45,742.0,100.0,1.6,14.75,491.0,463.63,367.44
2018,6,17,8,0,768.0,103.0,1.6,15.1,540.0,518.64,411.03
2018,6,17,8,15,787.5,106.5,1.55,15.55,587.0,571.61,451.25
2018,6,17,8,30,807.0,110.0,1.5,16.0,634.0,624.98,490.34
2018,6,17,8,45,822.5,112.0,1.45,16.45,677.0,674.23,525.16
2018,6,17,9,0,838.0,114.0,1.4,16.9,720.0,722.96,557.49
2018,6,17,9,15,851.0,115.0,1.4,17.3,759.0,766.18,585.07
2018,6,17,9,30,864.0,116.0,1.4,17.7,798.0,809.66,612.41
2018,6,17,9,45,875.0,116.0,1.35,18.1,832.0,849.0,635.89
2018,6,17,10,0,886.0,116.0,1.3,18.5,866.0,886.5,657.75
2018,6,17,10,15,891.5,118.0,1.3,18.8,893.5,919.08,677.01
2018,6,17,10,30,897.0,120.0,1.3,19.1,921.0,949.12,694.52
2018,6,17,10,45,901.0,121.0,1.3,19.45,941.5,974.07,708.52
2018,6,17,11,0,905.0,122.0,1.3,19.8,962.0,996.14,720.7
2018,6,17,11,15,907.0,123.5,1.35,20.0,976.0,1013.79,731.37
2018,6,17,11,30,909.0,125.0,1.4,20.2,990.0,1028.32,740.19
2018,6,17,11,45,909.5,125.5,1.4,20.4,996.5,1037.17,744.71
2018,6,17,12,0,910.0,126.0,1.4,20.6,1003.0,1042.78,747.38
2018,6,17,12,15,909.5,126.5,1.45,20.65,1002.5,1044.14,748.82
2018,6,17,12,30,909.0,127.0,1.5,20.7,1002.0,1042.25,748.37
2018,6,17,12,45,906.5,126.5,1.55,20.75,993.5,1034.11,744.12
2018,6,17,13,0,904.0,126.0,1.6,20.8,985.0,1022.79,738.0
2018,6,17,13,15,899.5,126.0,1.6,20.7,969.5,1006.88,728.73
2018,6,17,13,30,895.0,126.0,1.6,20.6,954.0,987.96,717.64
2018,6,17,13,45,889.0,126.0,1.65,20.5,932.5,964.72,704.5
2018,6,17,14,0,883.0,126.0,1.7,20.4,911.0,938.75,689.55
2018,6,17,14,15,875.5,124.5,1.7,20.2,882.5,907.35,670.58
2018,6,17,14,30,868.0,123.0,1.7,20.0,854.0,873.6,649.96
2018,6,17,14,45,858.0,122.0,1.7,19.8,820.0,836.12,626.64
2018,6,17,15,0,848.0,121.0,1.7,19.6,786.0,796.81,601.84
2018,6,17,15,15,836.5,118.5,1.7,19.6,747.0,755.09,574.64
2018,6,17,15,30,825.0,116.0,1.7,19.6,708.0,709.91,544.67
2018,6,17,15,45,811.5,112.5,1.65,19.05,665.0,661.34,511.38
2018,6,17,16,0,798.0,109.0,1.6,18.5,622.0,612.15,476.13
2018,6,17,16,15,781.0,105.0,1.55,18.15,576.0,560.05,437.33
2018,6,17,16,30,764.0,101.0,1.5,17.8,530.0,508.15,397.51
2018,6,17,16,45,741.0,96.5,1.45,17.4,481.5,453.33,354.3
2018,6,17,17,0,718.0,92.0,1.4,17.0,433.0,398.94,310.08
2018,6,17,17,15,686.5,87.5,1.35,16.6,384.0,343.65,263.91
2018,6,17,17,30,655.0,83.0,1.3,16.2,335.0,291.06,218.77
2018,6,17,17,45,612.0,77.0,1.3,15.75,286.0,236.89,172.08
2018,6,17,18,0,569.0,71.0,1.3,15.3,237.0,187.15,129.02
2018,6,17,18,15,508.5,63.5,1.25,14.85,191.0,137.84,88.22
2018,6,17,18,30,448.0,56.0,1.2,14.4,145.0,95.25,55.71
2018,6,17,18,45,360.0,46.5,1.15,13.95,105.5,56.28,31.16
2018,6,17,19,0,272.0,37.0,1.1,13.5,66.0,28.58,18.54
2018,6,17,19,15,166.0,24.0,1.05,13.25,39.0,18.9,3.07
2018,6,17,19,30,60.0,11.0,1.0,13.0,12.0,10.81,0.0
2018,6,17,19,45,30.0,5.5,0.95,12.75,6.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,0.6,11.25,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,0.6,11.5,4.0,3.93,0.0
2018,6,18,5,15,0.0,11.0,0.65,12.0,11.0,10.61,0.91
2018,6,18,5,30,0.0,18.0,0.7,12.5,18.0,17.36,9.31
2018,6,18,5,45,0.0,29.0,0.7,12.95,29.0,27.99,18.05
2018,6,18,6,0,0.0,40.0,0.7,13.4,40.0,38.63,27.36
2018,6,18,6,15,0.0,49.0,0.7,13.9,49.0,47.34,34.9
2018,6,18,6,30,0.0,58.0,0.7,14.4,58.0,56.05,42.27
2018,6,18,6,45,0.0,70.5,0.75,14.9,70.5,68.12,52.29
2018,6,18,7,0,0.0,83.0,0.8,15.4,83.0,80.16,62.1
2018,6,18,7,15,3.0,114.0,0.8,15.8,115.5,111.08,87.32
2018,6,18,7,30,6.0,145.0,0.8,16.2,148.0,142.45,112.36
2018,6,18,7,45,131.5,169.0,0.8,16.65,243.5,229.06,181.52
2018,6,18,8,0,257.0,193.0,0.8,17.1,339.0,328.54,259.12
2018,6,18,8,15,524.0,150.5,0.8,17.6,480.5,460.45,360.8
2018,6,18,8,30,791.0,108.0,0.8,18.1,622.0,612.35,472.91
2018,6,18,8,45,833.0,100.0,0.85,18.55,673.5,667.71,511.36
2018,6,18,9,0,875.0,92.0,0.9,19.0,725.0,725.48,549.56
2018,6,18,9,15,876.5,98.5,0.95,19.4,761.5,768.47,576.75
2018,6,18,9,30,878.0,105.0,1.0,19.8,798.0,809.3,602.29
2018,6,18,9,45,875.0,113.0,1.05,20.15,828.5,845.57,624.67
2018,6,18,10,0,872.0,121.0,1.1,20.5,859.0,879.07,645.09
2018,6,18,10,15,878.5,122.0,1.15,20.7,886.0,911.16,664.87
2018,6,18,10,30,885.0,123.0,1.2,20.9,913.0,940.82,683.0
2018,6,18,10,45,889.5,124.0,1.3,21.05,934.0,966.0,699.2
2018,6,18,11,0,894.0,125.0,1.4,21.2,955.0,988.37,713.68
2018,6,18,11,15,897.0,125.5,1.45,21.25,969.0,1005.86,724.63
2018,6,18,11,30,900.0,126.0,1.5,21.3,983.0,1020.29,733.77
2018,6,18,11,45,901.5,126.0,1.6,21.35,989.5,1029.6,740.59
2018,6,18,12,0,903.0,126.0,1.7,21.4,996.0,1035.72,745.54
2018,6,18,12,15,904.0,125.0,1.75,21.4,996.0,1037.11,747.02
2018,6,18,12,30,905.0,124.0,1.8,21.4,996.0,1035.27,746.62
2018,6,18,12,45,905.5,122.5,1.85,21.35,989.0,1029.19,743.8
2018,6,18,13,0,906.0,121.0,1.9,21.3,982.0,1019.87,739.04
2018,6,18,13,15,903.5,120.0,1.95,21.2,967.5,1004.92,730.91
2018,6,18,13,30,901.0,119.0,2.0,21.1,953.0,986.89,720.85
2018,6,18,13,45,896.5,118.0,2.0,21.0,932.0,963.97,707.06
2018,6,18,14,0,892.0,117.0,2.0,20.9,911.0,938.24,691.45
2018,6,18,14,15,886.0,115.5,2.05,20.8,883.0,907.99,673.34
2018,6,18,14,30,880.0,114.0,2.1,20.7,855.0,875.27,653.43
2018,6,18,14,45,873.0,111.5,2.1,20.55,822.0,838.41,630.2
2018,6,18,15,0,866.0,109.0,2.1,20.4,789.0,799.49,605.34
2018,6,18,15,15,855.0,106.5,2.1,20.4,750.0,755.69,576.47
2018,6,18,15,30,844.0,104.0,2.1,20.4,711.0,710.53,546.31
2018,6,18,15,45,831.0,101.5,2.2,20.05,668.5,662.9,514.53
2018,6,18,16,0,818.0,99.0,2.3,19.7,626.0,615.15,480.34
2018,6,18,16,15,802.0,95.5,2.3,19.45,580.0,563.25,441.36
2018,6,18,16,30,786.0,92.0,2.3,19.2,534.0,511.42,401.22
2018,6,18,16,45,764.0,88.0,2.35,18.9,485.5,456.51,357.66
2018,6,18,17,0,742.0,84.0,2.4,18.6,437.0,402.78,313.57
2018,6,18,17,15,712.5,79.5,2.4,18.25,387.5,347.16,266.69
2018,6,18,17,30,683.0,75.0,2.4,17.9,338.0,292.89,219.75
2018,6,18,17,45,643.0,69.5,2.4,17.55,289.5,238.52,172.29
2018,6,18,18,0,603.0,64.0,2.4,17.2,241.0,188.21,128.25
2018,6,18,18,15,544.5,58.0,2.35,16.7,195.0,138.76,87.07
2018,6,18,18,30,486.0,52.0,2.3,16.2,149.0,95.76,54.19
2018,6,18,18,45,399.0,43.0,2.3,15.75,108.5,55.12,28.73
2018,6,18,19,0,312.0,34.0,2.3,15.3,68.0,26.5,16.65
2018,6,18,19,15,194.0,22.5,2.3,14.95,40.5,18.02,3.02
2018,6,18,19,30,76.0,11.0,2.3,14.6,13.0,10.81,0.0
2018,6,18,19,45,38.0,5.5,2.3,14.3,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,19,4,45,13.5,4.5,2.0,12.7,5.0,0.0,0.0
2018,6,19,5,0,27.0,9.0,2.0,13.0,10.0,8.85,0.0
2018,6,19,5,15,62.0,23.5,1.95,13.45,29.5,19.71,6.27
2018,6,19,5,30,97.0,38.0,1.9,13.9,49.0,31.37,21.12
2018,6,19,5,45,179.5,52.5,1.85,14.4,85.0,55.78,35.45
2018,6,19,6,0,262.0,67.0,1.8,14.9,121.0,88.06,57.42
2018,6,19,6,15,325.0,78.5,1.8,15.15,163.5,125.23,86.04
2018,6,19,6,30,388.0,90.0,1.8,15.4,206.0,169.32,122.07
2018,6,19,6,45,319.5,115.5,1.8,15.65,222.5,197.4,149.87
2018,6,19,7,0,251.0,141.0,1.8,15.9,239.0,217.74,169.93
2018,6,19,7,15,435.0,128.0,1.8,16.15,326.0,291.1,228.09
2018,6,19,7,30,619.0,115.0,1.8,16.4,413.0,383.87,302.04
2018,6,19,7,45,540.0,145.0,1.85,16.65,425.0,406.72,321.7
2018,6,19,8,0,461.0,175.0,1.9,16.9,437.0,422.11,334.37
2018,6,19,8,15,468.0,194.5,1.9,17.35,479.5,469.12,370.25
2018,6,19,8,30,475.0,214.0,1.9,17.8,522.0,516.03,404.83
2018,6,19,8,45,586.5,189.5,1.9,18.2,596.0,591.4,461.62
2018,6,19,9,0,698.0,165.0,1.9,18.6,670.0,673.28,521.61
2018,6,19,9,15,792.5,132.5,1.9,19.25,735.0,740.46,567.84
2018,6,19,9,30,887.0,100.0,1.9,19.9,800.0,810.95,613.51
2018,6,19,9,45,903.0,97.0,1.9,20.55,835.5,852.21,638.23
2018,6,19,10,0,919.0,94.0,1.9,21.2,871.0,891.89,661.76
2018,6,19,10,15,925.0,95.0,1.95,21.55,899.0,924.91,681.9
2018,6,19,10,30,931.0,96.0,2.0,21.9,927.0,955.33,700.28
2018,6,19,10,45,936.0,97.0,2.05,22.3,949.0,982.07,716.08
2018,6,19,11,0,941.0,98.0,2.1,22.7,971.0,1005.86,729.97
2018,6,19,11,15,944.0,98.0,2.2,22.75,985.0,1023.63,741.63
2018,6,19,11,30,947.0,98.0,2.3,22.8,999.0,1038.19,751.37
2018,6,19,11,45,948.0,98.0,2.45,22.85,1006.0,1047.46,758.4
2018,6,19,12,0,949.0,98.0,2.6,22.9,1013.0,1053.37,763.4
2018,6,19,12,15,947.0,100.0,2.7,22.85,1012.5,1054.93,765.47
2018,6,19,12,30,945.0,102.0,2.8,22.8,1012.0,1053.09,765.49
2018,6,19,12,45,941.0,103.5,2.9,22.7,1004.0,1045.38,761.97
2018,6,19,13,0,937.0,105.0,3.0,22.6,996.0,1034.38,756.41
2018,6,19,13,15,934.5,104.5,3.1,22.5,981.5,1019.58,748.42
2018,6,19,13,30,932.0,104.0,3.2,22.4,967.0,1001.6,738.35
2018,6,19,13,45,928.5,103.0,3.25,22.25,946.0,979.06,725.01
2018,6,19,14,0,925.0,102.0,3.3,22.1,925.0,953.55,709.68
2018,6,19,14,15,920.0,100.5,3.35,21.9,897.5,923.36,691.25
2018,6,19,14,30,915.0,99.0,3.4,21.7,870.0,890.55,670.92
2018,6,19,14,45,908.0,97.0,3.4,21.55,836.5,853.12,646.79
2018,6,19,15,0,901.0,95.0,3.4,21.4,803.0,813.53,620.96
2018,6,19,15,15,891.0,93.0,3.4,21.4,764.0,769.71,591.54
2018,6,19,15,30,881.0,91.0,3.4,21.4,725.0,724.37,560.71
2018,6,19,15,45,868.5,89.0,3.4,20.9,682.0,676.06,528.28
2018,6,19,16,0,856.0,87.0,3.4,20.4,639.0,626.9,492.34
2018,6,19,16,15,840.5,84.0,3.4,20.05,592.5,574.38,452.54
2018,6,19,16,30,825.0,81.0,3.4,19.7,546.0,521.79,411.44
2018,6,19,16,45,804.5,77.5,3.4,19.35,497.0,466.08,366.63
2018,6,19,17,0,784.0,74.0,3.4,19.0,448.0,411.46,321.25
2018,6,19,17,15,755.5,71.0,3.35,18.55,398.5,355.53,273.6
2018,6,19,17,30,727.0,68.0,3.3,18.1,349.0,301.91,226.65
2018,6,19,17,45,687.5,64.0,3.25,17.65,299.5,246.9,178.18
2018,6,19,18,0,648.0,60.0,3.2,17.2,250.0,194.54,132.03
2018,6,19,18,15,591.0,54.0,3.1,16.65,202.5,142.83,88.59
2018,6,19,18,30,534.0,48.0,3.0,16.1,155.0,97.4,53.56
2018,6,19,18,45,446.0,40.5,2.95,15.6,113.5,55.43,27.52
2018,6,19,19,0,358.0,33.0,2.9,15.1,72.0,25.48,15.83
2018,6,19,19,15,227.5,22.5,2.85,14.7,43.0,17.98,3.37
2018,6,19,19,30,97.0,12.0,2.8,14.3,14.0,11.8,0.0
2018,6,19,19,45,48.5,6.0,2.8,13.95,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,20,4,45,27.0,5.5,2.45,10.85,6.0,0.0,0.0
2018,6,20,5,0,54.0,11.0,2.5,11.0,12.0,10.81,0.0
2018,6,20,5,15,203.5,23.5,2.5,11.4,44.0,18.72,5.57
2018,6,20,5,30,353.0,36.0,2.5,11.8,76.0,28.13,18.52
2018,6,20,5,45,456.0,43.0,2.55,12.25,120.0,60.71,31.3
2018,6,20,6,0,559.0,50.0,2.6,12.7,164.0,104.84,59.34
2018,6,20,6,15,616.5,55.0,2.65,13.2,212.5,151.08,95.87
2018,6,20,6,30,674.0,60.0,2.7,13.7,261.0,204.93,141.94
2018,6,20,6,45,714.0,64.0,2.7,14.25,311.5,257.69,189.05
2018,6,20,7,0,754.0,68.0,2.7,14.8,362.0,314.46,239.41
2018,6,20,7,15,783.0,71.0,2.7,15.2,413.5,369.8,288.16
2018,6,20,7,30,812.0,74.0,2.7,15.6,465.0,427.45,337.46
2018,6,20,7,45,834.0,76.5,2.7,16.05,515.0,483.24,383.8
2018,6,20,8,0,856.0,79.0,2.7,16.5,565.0,540.19,429.5
2018,6,20,8,15,873.0,81.0,2.65,16.85,612.5,594.08,471.4
2018,6,20,8,30,890.0,83.0,2.6,17.2,660.0,647.95,511.91
2018,6,20,8,45,903.0,84.5,2.6,17.6,704.0,698.33,548.28
2018,6,20,9,0,916.0,86.0,2.6,18.0,748.0,747.81,581.4
2018,6,20,9,15,922.5,89.5,2.65,18.25,787.0,793.25,611.74
2018,6,20,9,30,929.0,93.0,2.7,18.5,826.0,836.8,640.42
2018,6,20,9,45,933.0,96.5,2.75,18.75,859.0,876.18,665.92
2018,6,20,10,0,937.0,100.0,2.8,19.0,892.0,913.13,689.56
2018,6,20,10,15,943.5,100.5,2.85,19.15,920.0,946.65,711.0
2018,6,20,10,30,950.0,101.0,2.9,19.3,948.0,977.54,730.61
2018,6,20,10,45,955.5,100.5,3.0,19.45,970.0,1003.69,747.45
2018,6,20,11,0,961.0,100.0,3.1,19.6,992.0,1026.85,762.37
2018,6,20,11,15,963.5,100.5,3.15,19.65,1006.0,1045.01,773.91
2018,6,20,11,30,966.0,101.0,3.2,19.7,1020.0,1059.87,783.4
2018,6,20,11,45,968.0,100.0,3.3,19.75,1027.0,1069.33,789.92
2018,6,20,12,0,970.0,99.0,3.4,19.8,1034.0,1075.38,794.34
2018,6,20,12,15,968.5,100.0,3.45,19.75,1033.5,1076.5,795.54
2018,6,20,12,30,967.0,101.0,3.5,19.7,1033.0,1074.15,794.62
2018,6,20,12,45,964.5,101.0,3.55,19.65,1024.5,1066.33,790.23
2018,6,20,13,0,962.0,101.0,3.6,19.6,1016.0,1055.12,783.73
2018,6,20,13,15,960.0,100.0,3.65,19.5,1001.5,1040.03,774.9
2018,6,20,13,30,958.0,99.0,3.7,19.4,987.0,1021.65,763.93
2018,6,20,13,45,955.0,97.5,3.7,19.3,965.5,998.6,749.51
2018,6,20,14,0,952.0,96.0,3.7,19.2,944.0,972.48,733.04
2018,6,20,14,15,946.5,94.5,3.7,19.05,915.5,941.18,713.14
2018,6,20,14,30,941.0,93.0,3.7,18.9,887.0,907.21,691.31
2018,6,20,14,45,934.5,91.0,3.75,18.8,853.0,869.39,666.8
2018,6,20,15,0,928.0,89.0,3.8,18.7,819.0,829.31,640.44
2018,6,20,15,15,918.0,88.0,3.8,18.7,779.5,785.53,610.69
2018,6,20,15,30,908.0,87.0,3.8,18.7,740.0,740.16,579.47
2018,6,20,15,45,895.5,85.0,3.75,18.4,696.5,690.73,545.34
2018,6,20,16,0,883.0,83.0,3.7,18.1,653.0,640.39,507.81
2018,6,20,16,15,867.0,81.0,3.7,17.8,606.0,587.35,467.08
2018,6,20,16,30,851.0,79.0,3.7,17.5,559.0,534.24,425.05
2018,6,20,16,45,829.5,76.0,3.65,17.25,509.0,477.23,378.55
2018,6,20,17,0,808.0,73.0,3.6,17.0,459.0,421.4,331.58
2018,6,20,17,15,779.5,69.5,3.55,16.65,408.0,363.71,281.98
2018,6,20,17,30,751.0,66.0,3.5,16.3,357.0,308.31,233.04
2018,6,20,17,45,712.0,62.0,3.45,15.9,306.5,252.11,183.05
2018,6,20,18,0,673.0,58.0,3.4,15.5,256.0,199.83,136.43
2018,6,20,18,15,616.0,53.0,3.35,15.05,208.0,146.39,91.08
2018,6,20,18,30,559.0,48.0,3.3,14.6,160.0,100.48,55.38
2018,6,20,18,45,471.5,40.5,3.25,14.2,117.5,57.09,28.19
2018,6,20,19,0,384.0,33.0,3.2,13.8,75.0,25.44,15.92
2018,6,20,19,15,247.0,23.0,3.2,13.45,45.0,18.44,3.98
2018,6,20,19,30,110.0,13.0,3.2,13.1,15.0,12.78,0.0
2018,6,20,19,45,55.0,6.5,3.15,12.75,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,21,4,45,36.0,6.0,3.3,10.6,7.0,0.0,0.0
2018,6,21,5,0,72.0,12.0,3.3,10.8,14.0,11.8,0.0
2018,6,21,5,15,211.0,24.5,3.3,11.2,45.0,19.78,5.97
2018,6,21,5,30,350.0,37.0,3.3,11.6,76.0,29.19,19.41
2018,6,21,5,45,452.0,43.5,3.3,12.05,119.5,60.6,31.47
2018,6,21,6,0,554.0,50.0,3.3,12.5,163.0,103.84,58.81
2018,6,21,6,15,613.5,55.5,3.25,13.15,212.0,150.56,95.61
2018,6,21,6,30,673.0,61.0,3.2,13.8,261.0,205.15,142.16
2018,6,21,6,45,714.5,64.5,3.2,14.45,312.0,257.75,189.09
2018,6,21,7,0,756.0,68.0,3.2,15.1,363.0,314.52,239.46
2018,6,21,7,15,786.0,71.5,3.2,15.8,415.0,370.83,288.78
2018,6,21,7,30,816.0,75.0,3.2,16.5,467.0,429.56,338.66
2018,6,21,7,45,838.0,77.5,3.15,17.2,517.0,485.56,384.79
2018,6,21,8,0,860.0,80.0,3.1,17.9,567.0,542.72,430.16
2018,6,21,8,15,876.0,82.0,3.05,18.6,614.5,596.23,471.17
2018,6,21,8,30,892.0,84.0,3.0,19.3,662.0,649.63,510.65
2018,6,21,8,45,905.0,85.5,2.95,20.0,706.0,700.12,546.27
2018,6,21,9,0,918.0,87.0,2.9,20.7,750.0,749.71,578.44
2018,6,21,9,15,930.0,87.5,2.85,21.25,790.0,796.37,608.18
2018,6,21,9,30,942.0,88.0,2.8,21.8,830.0,841.54,636.32
2018,6,21,9,45,952.0,87.5,2.75,22.35,865.0,882.31,660.94
2018,6,21,10,0,962.0,87.0,2.7,22.9,900.0,920.98,683.75
2018,6,21,10,15,967.5,87.5,2.7,23.15,928.0,954.36,703.97
2018,6,21,10,30,973.0,88.0,2.7,23.4,956.0,984.99,722.27
2018,6,21,10,45,977.0,89.0,2.75,23.7,978.0,1011.83,738.34
2018,6,21,11,0,981.0,90.0,2.8,24.0,1000.0,1035.55,752.4
2018,6,21,11,15,982.5,91.0,2.9,24.05,1014.0,1053.61,764.08
2018,6,21,11,30,984.0,92.0,3.0,24.1,1028.0,1068.29,773.72
2018,6,21,11,45,984.5,92.5,3.1,24.15,1035.0,1078.0,780.3
2018,6,21,12,0,985.0,93.0,3.2,24.2,1042.0,1084.22,784.78
2018,6,21,12,15,982.5,94.5,3.25,24.15,1041.0,1084.93,785.72
2018,6,21,12,30,980.0,96.0,3.3,24.1,1040.0,1082.11,784.57
2018,6,21,12,45,974.5,98.5,3.4,24.1,1031.5,1073.84,780.3
2018,6,21,13,0,969.0,101.0,3.5,24.1,1023.0,1062.18,773.94
2018,6,21,13,15,966.5,100.5,3.6,24.05,1008.0,1047.07,765.55
2018,6,21,13,30,964.0,100.0,3.7,24.0,993.0,1028.66,755.02
2018,6,21,13,45,960.0,99.0,3.75,24.0,971.0,1005.12,740.62
2018,6,21,14,0,956.0,98.0,3.8,24.0,949.0,978.52,724.2
2018,6,21,14,15,950.0,96.5,3.85,23.95,920.5,946.72,704.37
2018,6,21,14,30,944.0,95.0,3.9,23.9,892.0,912.25,682.63
2018,6,21,14,45,937.0,93.5,3.95,23.85,858.0,874.47,658.44
2018,6,21,15,0,930.0,92.0,4.0,23.8,824.0,834.44,632.46
2018,6,21,15,15,920.0,91.0,4.0,23.8,784.5,790.62,603.22
2018,6,21,15,30,910.0,90.0,4.0,23.8,745.0,745.18,572.53
2018,6,21,15,45,897.5,87.5,4.15,23.4,701.0,695.18,539.47
2018,6,21,16,0,885.0,85.0,4.3,23.0,657.0,644.25,502.82
2018,6,21,16,15,868.5,83.0,4.3,22.7,609.5,590.84,462.37
2018,6,21,16,30,852.0,81.0,4.3,22.4,562.0,537.38,420.68
2018,6,21,16,45,831.0,78.0,4.25,22.1,512.0,480.58,375.09
2018,6,21,17,0,810.0,75.0,4.2,21.8,462.0,424.88,328.98
2018,6,21,17,15,781.0,71.0,4.15,21.25,410.5,366.37,279.73
2018,6,21,17,30,752.0,67.0,4.1,20.7,359.0,310.21,231.09
2018,6,21,17,45,712.0,63.5,4.0,20.2,308.5,254.15,181.99
2018,6,21,18,0,672.0,60.0,3.9,19.7,258.0,202.11,136.3
2018,6,21,18,15,614.0,54.5,3.8,18.95,209.5,147.98,91.17
2018,6,21,18,30,556.0,49.0,3.7,18.2,161.0,101.56,55.57
2018,6,21,18,45,465.0,41.5,3.6,17.5,118.0,58.09,28.67
2018,6,21,19,0,374.0,34.0,3.5,16.8,75.0,26.37,16.49
2018,6,21,19,15,238.0,23.5,3.5,16.4,45.0,18.91,4.37
2018,6,21,19,30,102.0,13.0,3.5,16.0,15.0,12.78,0.0
2018,6,21,19,45,51.0,6.5,3.5,15.55,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,22,4,45,43.5,6.0,2.9,13.6,7.0,0.0,0.0
2018,6,22,5,0,87.0,12.0,2.9,13.9,14.0,11.8,0.0
2018,6,22,5,15,156.5,24.5,2.9,14.75,38.0,19.21,5.21
2018,6,22,5,30,226.0,37.0,2.9,15.6,62.0,28.43,18.39
2018,6,22,5,45,385.0,43.5,2.9,16.4,111.5,56.68,29.8
