Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,6,0,544.0,50.0,2.9,17.2,161.0,102.28,56.87
2018,6,22,6,15,603.5,56.0,2.85,17.85,210.0,148.88,92.85
2018,6,22,6,30,663.0,62.0,2.8,18.5,259.0,202.02,137.28
2018,6,22,6,45,704.0,66.5,2.75,19.1,310.0,256.25,184.58
2018,6,22,7,0,745.0,71.0,2.7,19.7,361.0,313.26,234.05
2018,6,22,7,15,774.5,74.0,2.65,20.4,412.0,368.3,281.24
2018,6,22,7,30,804.0,77.0,2.6,21.1,463.0,425.72,328.89
2018,6,22,7,45,826.5,79.5,2.55,21.85,513.0,481.35,373.54
2018,6,22,8,0,849.0,82.0,2.5,22.6,563.0,538.2,417.44
2018,6,22,8,15,865.5,85.0,2.45,23.1,611.0,592.5,458.24
2018,6,22,8,30,882.0,88.0,2.4,23.6,659.0,646.76,497.59
2018,6,22,8,45,895.0,90.0,2.4,24.1,703.0,697.34,533.13
2018,6,22,9,0,908.0,92.0,2.4,24.6,747.0,747.05,565.22
2018,6,22,9,15,918.0,93.0,2.4,24.9,786.0,792.35,594.12
2018,6,22,9,30,928.0,94.0,2.4,25.2,825.0,836.03,621.53
2018,6,22,9,45,935.5,96.0,2.45,25.5,859.5,876.83,647.03
2018,6,22,10,0,943.0,98.0,2.5,25.8,894.0,915.43,670.84
2018,6,22,10,15,948.5,98.5,2.55,26.0,921.5,948.31,691.0
2018,6,22,10,30,954.0,99.0,2.6,26.2,949.0,978.5,709.37
2018,6,22,10,45,958.0,99.5,2.6,26.4,970.5,1004.43,724.49
2018,6,22,11,0,962.0,100.0,2.6,26.6,992.0,1027.32,737.67
2018,6,22,11,15,964.0,101.5,2.7,26.65,1007.0,1046.12,749.72
2018,6,22,11,30,966.0,103.0,2.8,26.7,1022.0,1061.61,759.79
2018,6,22,11,45,966.5,103.0,2.9,26.75,1028.5,1070.7,765.93
2018,6,22,12,0,967.0,103.0,3.0,26.8,1035.0,1076.36,770.05
2018,6,22,12,15,965.5,104.0,3.05,26.8,1034.5,1077.57,771.17
2018,6,22,12,30,964.0,105.0,3.1,26.8,1034.0,1075.32,770.26
2018,6,22,12,45,961.5,105.5,3.2,26.8,1026.0,1068.13,766.77
2018,6,22,13,0,959.0,106.0,3.3,26.8,1018.0,1057.55,761.23
2018,6,22,13,15,955.5,105.5,3.4,26.75,1002.5,1041.65,752.47
2018,6,22,13,30,952.0,105.0,3.5,26.7,987.0,1022.5,741.65
2018,6,22,13,45,947.0,104.5,3.6,26.6,965.0,998.81,727.99
2018,6,22,14,0,942.0,104.0,3.7,26.5,943.0,972.15,712.33
2018,6,22,14,15,936.0,102.5,3.7,26.35,914.5,940.75,692.94
2018,6,22,14,30,930.0,101.0,3.7,26.2,886.0,906.73,671.71
2018,6,22,14,45,922.0,99.5,3.75,26.1,851.5,868.59,647.68
2018,6,22,15,0,914.0,98.0,3.8,26.0,817.0,828.33,621.94
2018,6,22,15,15,903.5,96.0,3.8,26.0,777.5,783.72,592.44
2018,6,22,15,30,893.0,94.0,3.8,26.0,738.0,737.6,561.55
2018,6,22,15,45,879.5,92.0,3.9,25.55,694.0,688.16,529.14
2018,6,22,16,0,866.0,90.0,4.0,25.1,650.0,637.92,493.17
2018,6,22,16,15,848.0,88.0,4.0,24.75,602.5,584.51,453.26
2018,6,22,16,30,830.0,86.0,4.0,24.4,555.0,531.16,412.2
2018,6,22,16,45,807.0,83.0,4.0,24.05,505.0,474.61,367.45
2018,6,22,17,0,784.0,80.0,4.0,23.7,455.0,419.24,322.24
2018,6,22,17,15,753.0,76.5,4.0,23.1,404.0,361.81,274.48
2018,6,22,17,30,722.0,73.0,4.0,22.5,353.0,306.94,227.53
2018,6,22,17,45,679.0,68.5,3.95,21.9,302.5,249.43,178.04
2018,6,22,18,0,636.0,64.0,3.9,21.3,252.0,197.35,132.99
2018,6,22,18,15,575.5,58.0,3.9,20.55,204.0,145.58,90.29
2018,6,22,18,30,515.0,52.0,3.9,19.8,156.0,100.48,56.0
2018,6,22,18,45,422.5,44.0,3.85,19.05,114.0,58.63,30.06
2018,6,22,19,0,330.0,36.0,3.8,18.3,72.0,28.3,17.99
2018,6,22,19,15,205.5,24.0,3.8,17.9,43.0,19.39,4.79
2018,6,22,19,30,81.0,12.0,3.8,17.5,14.0,11.8,0.0
2018,6,22,19,45,40.5,6.0,3.8,17.05,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,23,4,45,50.0,6.5,2.9,15.35,7.5,0.0,0.0
2018,6,23,5,0,100.0,13.0,2.9,15.6,15.0,12.78,0.0
2018,6,23,5,15,236.5,23.5,2.85,16.25,45.0,18.87,4.65
2018,6,23,5,30,373.0,34.0,2.8,16.9,75.0,26.32,16.48
2018,6,23,5,45,466.0,41.0,2.7,17.55,118.0,58.14,28.56
2018,6,23,6,0,559.0,48.0,2.6,18.2,161.0,101.5,55.39
2018,6,23,6,15,617.5,53.0,2.55,18.75,209.5,147.76,90.94
2018,6,23,6,30,676.0,58.0,2.5,19.3,258.0,201.7,135.97
2018,6,23,6,45,717.0,61.5,2.45,19.85,308.5,254.26,181.85
2018,6,23,7,0,758.0,65.0,2.4,20.4,359.0,310.94,231.03
2018,6,23,7,15,787.0,68.0,2.35,21.0,410.5,366.44,278.58
2018,6,23,7,30,816.0,71.0,2.3,21.6,462.0,424.25,326.51
2018,6,23,7,45,837.5,73.0,2.25,22.25,511.5,479.91,371.17
2018,6,23,8,0,859.0,75.0,2.2,22.9,561.0,535.88,414.41
2018,6,23,8,15,874.5,78.0,2.1,23.4,608.5,590.06,454.72
2018,6,23,8,30,890.0,81.0,2.0,23.9,656.0,644.11,493.36
2018,6,23,8,45,903.0,82.5,1.95,24.45,700.0,694.54,527.85
2018,6,23,9,0,916.0,84.0,1.9,25.0,744.0,744.09,558.99
2018,6,23,9,15,925.5,85.5,1.9,25.35,783.5,789.84,587.7
2018,6,23,9,30,935.0,87.0,1.9,25.7,823.0,833.95,614.86
2018,6,23,9,45,942.0,89.0,1.85,26.1,857.5,874.61,638.73
2018,6,23,10,0,949.0,91.0,1.8,26.5,892.0,913.02,660.73
2018,6,23,10,15,955.0,92.0,1.85,26.75,920.5,947.07,681.17
2018,6,23,10,30,961.0,93.0,1.9,27.0,949.0,978.44,699.84
2018,6,23,10,45,965.0,94.0,1.9,27.2,971.0,1005.09,715.01
2018,6,23,11,0,969.0,95.0,1.9,27.4,993.0,1028.67,728.26
2018,6,23,11,15,971.5,95.5,1.95,27.55,1007.5,1047.1,739.15
2018,6,23,11,30,974.0,96.0,2.0,27.7,1022.0,1062.21,748.1
2018,6,23,11,45,975.0,96.5,2.05,27.85,1029.5,1072.44,754.15
2018,6,23,12,0,976.0,97.0,2.1,28.0,1037.0,1079.2,758.23
2018,6,23,12,15,975.0,97.0,2.15,28.1,1036.0,1079.96,758.91
2018,6,23,12,30,974.0,97.0,2.2,28.2,1035.0,1077.23,757.6
2018,6,23,12,45,972.0,97.0,2.3,28.25,1027.5,1070.03,754.42
2018,6,23,13,0,970.0,97.0,2.4,28.3,1020.0,1059.38,749.17
2018,6,23,13,15,967.5,96.5,2.45,28.35,1005.5,1044.36,740.69
2018,6,23,13,30,965.0,96.0,2.5,28.4,991.0,1026.02,730.21
2018,6,23,13,45,960.5,95.5,2.55,28.4,969.0,1002.59,716.67
2018,6,23,14,0,956.0,95.0,2.6,28.4,947.0,976.12,701.19
2018,6,23,14,15,950.5,93.5,2.6,28.35,918.5,944.84,682.24
2018,6,23,14,30,945.0,92.0,2.6,28.3,890.0,910.87,661.48
2018,6,23,14,45,937.0,91.0,2.65,28.25,855.5,872.8,638.25
2018,6,23,15,0,929.0,90.0,2.7,28.2,821.0,832.56,613.32
2018,6,23,15,15,919.0,88.5,2.7,28.2,782.0,788.32,584.94
2018,6,23,15,30,909.0,87.0,2.7,28.2,743.0,742.47,555.13
2018,6,23,15,45,895.5,85.5,2.75,27.95,698.5,692.89,523.07
2018,6,23,16,0,882.0,84.0,2.8,27.7,654.0,642.48,487.77
2018,6,23,16,15,863.0,82.5,2.8,27.4,606.0,588.27,448.21
2018,6,23,16,30,844.0,81.0,2.8,27.1,558.0,534.27,407.57
2018,6,23,16,45,819.5,78.5,2.8,26.8,507.5,476.69,363.0
2018,6,23,17,0,795.0,76.0,2.8,26.5,457.0,420.55,318.1
2018,6,23,17,15,761.5,73.5,2.8,25.7,405.5,362.59,271.09
2018,6,23,17,30,728.0,71.0,2.8,24.9,354.0,307.44,224.93
2018,6,23,17,45,680.5,67.5,2.75,24.1,302.5,249.36,175.96
2018,6,23,18,0,633.0,64.0,2.7,23.3,251.0,197.16,131.67
2018,6,23,18,15,569.5,58.0,2.7,22.55,203.0,145.03,89.27
2018,6,23,18,30,506.0,52.0,2.7,21.8,155.0,99.89,55.36
2018,6,23,18,45,412.5,44.0,2.7,21.0,113.0,58.41,29.82
2018,6,23,19,0,319.0,36.0,2.7,20.2,71.0,28.26,17.82
2018,6,23,19,15,200.0,24.0,2.65,19.95,42.5,19.35,4.88
2018,6,23,19,30,81.0,12.0,2.6,19.7,14.0,11.8,0.0
2018,6,23,19,45,40.5,6.0,2.6,19.45,7.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.3,19.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,19.35,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,19.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,24,4,45,37.0,5.5,0.85,16.75,6.5,0.0,0.0
2018,6,24,5,0,74.0,11.0,0.9,16.4,13.0,10.81,0.0
2018,6,24,5,15,181.5,23.5,0.9,16.5,40.5,18.41,4.08
2018,6,24,5,30,289.0,36.0,0.9,16.6,68.0,28.34,18.21
2018,6,24,5,45,373.5,46.5,0.9,16.65,108.5,58.27,31.67
2018,6,24,6,0,458.0,57.0,0.9,16.7,149.0,98.91,57.77
2018,6,24,6,15,517.0,65.0,0.95,17.05,196.0,142.5,91.16
2018,6,24,6,30,576.0,73.0,1.0,17.4,243.0,192.64,132.54
2018,6,24,6,45,619.0,78.5,1.0,17.7,292.0,242.44,175.4
2018,6,24,7,0,662.0,84.0,1.0,18.0,341.0,296.63,221.78
2018,6,24,7,15,693.5,89.0,1.05,18.45,391.0,350.17,267.12
2018,6,24,7,30,725.0,94.0,1.1,18.9,441.0,406.39,313.36
2018,6,24,7,45,748.5,98.5,1.15,19.35,490.0,461.39,357.35
2018,6,24,8,0,772.0,103.0,1.2,19.8,539.0,516.87,400.29
2018,6,24,8,15,791.5,105.5,1.25,20.0,585.5,569.08,439.98
2018,6,24,8,30,811.0,108.0,1.3,20.2,632.0,621.68,478.84
2018,6,24,8,45,826.5,110.0,1.35,20.4,675.5,671.21,514.49
2018,6,24,9,0,842.0,112.0,1.4,20.6,719.0,720.23,548.01
2018,6,24,9,15,851.0,116.0,1.4,20.65,757.5,763.81,576.23
2018,6,24,9,30,860.0,120.0,1.4,20.7,796.0,807.31,604.05
2018,6,24,9,45,866.0,123.0,1.4,20.75,829.0,845.59,628.02
2018,6,24,10,0,872.0,126.0,1.4,20.8,862.0,881.76,650.39
2018,6,24,10,15,880.5,126.5,1.4,20.75,890.5,915.35,671.17
2018,6,24,10,30,889.0,127.0,1.4,20.7,919.0,946.63,690.33
2018,6,24,10,45,895.5,127.5,1.4,20.65,941.5,973.53,706.62
2018,6,24,11,0,902.0,128.0,1.4,20.6,964.0,997.69,721.18
2018,6,24,11,15,906.0,128.5,1.4,20.6,979.0,1016.55,732.29
2018,6,24,11,30,910.0,129.0,1.4,20.6,994.0,1032.35,741.58
2018,6,24,11,45,913.0,128.5,1.35,20.55,1002.0,1043.02,747.04
2018,6,24,12,0,916.0,128.0,1.3,20.5,1010.0,1050.48,750.62
2018,6,24,12,15,906.5,134.0,1.3,20.45,1007.0,1048.66,749.48
2018,6,24,12,30,897.0,140.0,1.3,20.4,1004.0,1043.58,746.54
2018,6,24,12,45,883.5,146.5,1.25,20.4,992.5,1031.86,738.57
2018,6,24,13,0,870.0,153.0,1.2,20.4,981.0,1017.16,728.91
2018,6,24,13,15,871.5,149.5,1.2,20.35,968.0,1004.37,721.62
2018,6,24,13,30,873.0,146.0,1.2,20.3,955.0,988.47,712.41
2018,6,24,13,45,874.0,141.5,1.2,20.3,936.0,968.05,700.28
2018,6,24,14,0,875.0,137.0,1.2,20.3,917.0,944.62,686.3
2018,6,24,14,15,870.0,134.5,1.2,20.15,890.0,914.92,668.67
2018,6,24,14,30,865.0,132.0,1.2,20.0,863.0,882.73,649.37
2018,6,24,14,45,858.5,128.5,1.2,19.85,829.5,845.96,626.89
2018,6,24,15,0,852.0,125.0,1.2,19.7,796.0,807.12,602.83
2018,6,24,15,15,840.5,122.5,1.2,19.7,757.0,765.55,576.3
2018,6,24,15,30,829.0,120.0,1.2,19.7,718.0,720.36,546.94
2018,6,24,15,45,815.0,116.5,1.3,19.45,674.5,671.4,514.8
2018,6,24,16,0,801.0,113.0,1.4,19.2,631.0,621.83,480.39
2018,6,24,16,15,781.5,110.0,1.45,18.95,584.5,569.2,442.07
2018,6,24,16,30,762.0,107.0,1.5,18.7,538.0,516.96,402.73
2018,6,24,16,45,737.0,103.0,1.55,18.45,489.0,461.04,359.26
2018,6,24,17,0,712.0,99.0,1.6,18.2,440.0,407.14,315.84
2018,6,24,17,15,679.5,93.5,1.6,17.75,390.0,350.66,269.24
2018,6,24,17,30,647.0,88.0,1.6,17.3,340.0,296.99,223.64
2018,6,24,17,45,603.5,82.0,1.6,16.9,291.0,242.89,177.16
2018,6,24,18,0,560.0,76.0,1.6,16.5,242.0,193.26,134.3
2018,6,24,18,15,500.0,68.0,1.55,16.05,195.5,143.71,93.26
2018,6,24,18,30,440.0,60.0,1.5,15.6,149.0,100.83,60.24
2018,6,24,18,45,355.0,49.5,1.45,15.2,109.0,61.01,34.38
2018,6,24,19,0,270.0,39.0,1.4,14.8,69.0,30.11,19.88
2018,6,24,19,15,166.5,25.0,1.4,14.5,41.0,19.63,5.45
2018,6,24,19,30,63.0,11.0,1.4,14.2,13.0,10.81,0.0
2018,6,24,19,45,31.5,5.5,1.4,13.9,6.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,25,4,45,4.0,3.0,3.1,11.75,3.0,0.0,0.0
2018,6,25,5,0,8.0,6.0,3.1,11.9,6.0,5.9,0.0
2018,6,25,5,15,10.5,18.0,3.05,12.35,18.5,17.17,3.18
2018,6,25,5,30,13.0,30.0,3.0,12.8,31.0,28.13,18.28
2018,6,25,5,45,10.5,47.5,3.0,13.25,49.0,45.47,32.24
2018,6,25,6,0,8.0,65.0,3.0,13.7,67.0,62.42,46.99
2018,6,25,6,15,36.0,87.0,2.95,14.3,97.5,87.57,67.21
2018,6,25,6,30,64.0,109.0,2.9,14.9,128.0,116.77,90.78
2018,6,25,6,45,243.5,114.0,2.9,15.5,205.5,173.9,133.12
2018,6,25,7,0,423.0,119.0,2.9,16.1,283.0,251.5,194.19
2018,6,25,7,15,575.0,105.0,2.9,16.6,360.5,320.51,250.14
2018,6,25,7,30,727.0,91.0,2.9,17.1,438.0,403.66,317.65
2018,6,25,7,45,764.5,90.5,2.9,17.65,490.0,460.51,364.27
2018,6,25,8,0,802.0,90.0,2.9,18.2,542.0,519.19,411.06
2018,6,25,8,15,820.5,92.5,2.95,18.6,589.0,572.22,452.5
2018,6,25,8,30,839.0,95.0,3.0,19.0,636.0,624.94,492.54
2018,6,25,8,45,853.5,97.0,3.05,19.45,680.0,674.7,529.2
2018,6,25,9,0,868.0,99.0,3.1,19.9,724.0,723.81,562.87
2018,6,25,9,15,878.5,101.0,3.15,20.2,763.0,769.0,593.18
2018,6,25,9,30,889.0,103.0,3.2,20.5,802.0,812.72,622.11
2018,6,25,9,45,897.0,105.0,3.25,20.8,836.0,852.7,648.1
2018,6,25,10,0,905.0,107.0,3.3,21.1,870.0,890.61,672.44
2018,6,25,10,15,913.5,107.0,3.35,21.35,899.0,924.67,694.12
2018,6,25,10,30,922.0,107.0,3.4,21.6,928.0,956.33,714.06
2018,6,25,10,45,929.5,106.5,3.45,21.8,951.0,983.94,731.37
2018,6,25,11,0,937.0,106.0,3.5,22.0,974.0,1008.76,746.82
2018,6,25,11,15,941.5,106.5,3.65,22.1,990.0,1028.71,760.12
2018,6,25,11,30,946.0,107.0,3.8,22.2,1006.0,1045.51,771.43
2018,6,25,11,45,950.0,106.0,3.9,22.3,1015.0,1057.04,779.01
2018,6,25,12,0,954.0,105.0,4.0,22.4,1024.0,1065.24,784.54
2018,6,25,12,15,954.0,105.5,4.1,22.35,1024.5,1067.57,786.79
2018,6,25,12,30,954.0,106.0,4.2,22.3,1025.0,1066.48,786.94
2018,6,25,12,45,953.0,106.0,4.3,22.25,1018.5,1060.48,783.96
2018,6,25,13,0,952.0,106.0,4.4,22.2,1012.0,1051.09,778.84
2018,6,25,13,15,951.5,104.5,4.45,22.05,998.5,1037.31,770.88
2018,6,25,13,30,951.0,103.0,4.5,21.9,985.0,1020.22,760.88
2018,6,25,13,45,950.0,101.0,4.55,21.8,965.0,998.9,748.01
2018,6,25,14,0,949.0,99.0,4.6,21.7,945.0,974.43,733.01
2018,6,25,14,15,944.0,98.0,4.65,21.5,917.5,944.36,714.4
2018,6,25,14,30,939.0,97.0,4.7,21.3,890.0,911.58,693.79
2018,6,25,14,45,932.0,95.0,4.7,21.15,856.0,873.58,668.86
2018,6,25,15,0,925.0,93.0,4.7,21.0,822.0,833.33,642.15
2018,6,25,15,15,915.5,91.5,4.7,21.0,783.0,789.66,612.36
2018,6,25,15,30,906.0,90.0,4.7,21.0,744.0,744.35,581.09
2018,6,25,15,45,893.0,88.0,4.7,20.35,700.0,694.75,547.68
2018,6,25,16,0,880.0,86.0,4.7,19.7,656.0,644.28,510.85
2018,6,25,16,15,863.0,84.5,4.7,19.3,609.0,591.34,470.22
2018,6,25,16,30,846.0,83.0,4.7,18.9,562.0,538.39,428.36
2018,6,25,16,45,823.5,80.0,4.7,18.55,512.0,481.19,381.86
2018,6,25,17,0,801.0,77.0,4.7,18.2,462.0,425.19,334.89
2018,6,25,17,15,770.0,74.0,4.7,17.7,410.5,367.33,285.35
2018,6,25,17,30,739.0,71.0,4.7,17.2,359.0,312.01,236.67
2018,6,25,17,45,696.0,67.0,4.65,16.7,308.0,255.22,186.39
2018,6,25,18,0,653.0,63.0,4.6,16.2,257.0,201.41,138.71
2018,6,25,18,15,591.5,58.0,4.5,15.7,209.0,149.37,94.64
2018,6,25,18,30,530.0,53.0,4.4,15.2,161.0,104.09,59.38
2018,6,25,18,45,435.5,45.0,4.3,14.75,118.0,61.14,32.04
2018,6,25,19,0,341.0,37.0,4.2,14.3,75.0,29.22,19.16
2018,6,25,19,15,212.5,25.0,4.15,13.95,45.0,20.34,5.97
2018,6,25,19,30,84.0,13.0,4.1,13.6,15.0,12.78,0.0
2018,6,25,19,45,42.0,6.5,4.05,13.3,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,26,4,45,31.0,5.5,3.35,11.1,6.0,0.0,0.0
2018,6,26,5,0,62.0,11.0,3.3,11.4,12.0,10.81,0.0
2018,6,26,5,15,169.0,24.5,3.25,11.95,40.0,19.3,3.81
2018,6,26,5,30,276.0,38.0,3.2,12.5,68.0,29.39,19.33
2018,6,26,5,45,363.5,49.0,3.1,13.05,109.0,59.51,33.71
2018,6,26,6,0,451.0,60.0,3.0,13.6,150.0,100.18,60.01
2018,6,26,6,15,513.0,68.0,2.95,14.15,197.0,143.74,93.66
2018,6,26,6,30,575.0,76.0,2.9,14.7,244.0,194.21,135.85
2018,6,26,6,45,618.5,82.0,2.85,15.25,293.5,244.51,179.92
2018,6,26,7,0,662.0,88.0,2.8,15.8,343.0,299.3,227.76
2018,6,26,7,15,695.0,92.5,2.8,16.4,393.5,352.91,274.2
2018,6,26,7,30,728.0,97.0,2.8,17.0,444.0,409.37,321.76
2018,6,26,7,45,752.5,101.0,2.75,17.55,493.5,464.54,366.95
2018,6,26,8,0,777.0,105.0,2.7,18.1,543.0,520.27,411.09
2018,6,26,8,15,797.5,108.0,2.65,18.6,590.5,573.85,452.23
2018,6,26,8,30,818.0,111.0,2.6,19.1,638.0,627.9,492.39
2018,6,26,8,45,834.0,113.5,2.6,19.6,682.5,678.64,529.08
2018,6,26,9,0,850.0,116.0,2.6,20.1,727.0,728.92,563.63
2018,6,26,9,15,862.0,118.0,2.55,20.45,766.5,773.09,592.18
2018,6,26,9,30,874.0,120.0,2.5,20.8,806.0,817.45,620.39
2018,6,26,9,45,883.5,121.5,2.5,21.1,840.5,857.7,645.8
2018,6,26,10,0,893.0,123.0,2.5,21.4,875.0,896.01,669.62
2018,6,26,10,15,900.5,123.5,2.55,21.55,903.5,929.41,690.75
2018,6,26,10,30,908.0,124.0,2.6,21.7,932.0,960.37,710.21
2018,6,26,10,45,914.0,124.5,2.6,21.85,954.5,987.33,726.52
2018,6,26,11,0,920.0,125.0,2.6,22.0,977.0,1011.47,740.97
2018,6,26,11,15,925.0,124.5,2.65,22.05,992.5,1030.67,753.04
2018,6,26,11,30,930.0,124.0,2.7,22.1,1008.0,1046.79,763.22
2018,6,26,11,45,934.0,122.5,2.75,22.15,1016.0,1057.72,770.17
2018,6,26,12,0,938.0,121.0,2.8,22.2,1024.0,1065.39,775.17
2018,6,26,12,15,939.0,120.5,2.85,22.1,1024.5,1067.72,777.34
2018,6,26,12,30,940.0,120.0,2.9,22.0,1025.0,1066.7,777.5
2018,6,26,12,45,939.5,119.5,2.95,21.9,1018.5,1060.81,774.66
2018,6,26,13,0,939.0,119.0,3.0,21.8,1012.0,1051.57,769.78
2018,6,26,13,15,938.5,117.0,3.05,21.7,998.5,1037.51,761.85
2018,6,26,13,30,938.0,115.0,3.1,21.6,985.0,1020.17,751.85
2018,6,26,13,45,937.5,112.0,3.15,21.45,964.5,998.6,739.25
2018,6,26,14,0,937.0,109.0,3.2,21.3,944.0,973.9,724.55
2018,6,26,14,15,932.5,107.0,3.25,21.15,916.5,943.61,706.04
2018,6,26,14,30,928.0,105.0,3.3,21.0,889.0,910.61,685.58
2018,6,26,14,45,922.5,102.0,3.3,20.8,855.5,873.21,661.73
2018,6,26,15,0,917.0,99.0,3.3,20.6,822.0,833.49,636.08
2018,6,26,15,15,906.5,97.5,3.3,20.6,782.5,789.38,606.57
2018,6,26,15,30,896.0,96.0,3.3,20.6,743.0,743.71,575.65
2018,6,26,15,45,884.5,93.5,3.35,20.1,700.0,695.04,543.4
2018,6,26,16,0,873.0,91.0,3.4,19.6,657.0,645.38,507.48
2018,6,26,16,15,857.0,88.5,3.4,19.25,610.0,592.33,467.36
2018,6,26,16,30,841.0,86.0,3.4,18.9,563.0,539.15,425.9
2018,6,26,16,45,818.5,83.5,3.4,18.6,513.0,482.77,380.58
2018,6,26,17,0,796.0,81.0,3.4,18.3,463.0,427.49,334.71
2018,6,26,17,15,765.0,77.5,3.4,17.85,411.5,369.36,285.49
2018,6,26,17,30,734.0,74.0,3.4,17.4,360.0,313.77,237.08
2018,6,26,17,45,691.0,69.5,3.4,16.95,309.0,255.48,186.03
2018,6,26,18,0,648.0,65.0,3.4,16.5,258.0,202.62,139.45
2018,6,26,18,15,587.5,59.5,3.35,16.0,209.5,150.49,95.51
2018,6,26,18,30,527.0,54.0,3.3,15.5,161.0,105.02,60.14
2018,6,26,18,45,434.0,46.0,3.2,15.0,118.5,62.26,32.9
2018,6,26,19,0,341.0,38.0,3.1,14.5,76.0,30.22,20.0
2018,6,26,19,15,213.0,25.5,3.05,14.15,45.5,20.85,6.35
2018,6,26,19,30,85.0,13.0,3.0,13.8,15.0,12.78,0.0
2018,6,26,19,45,42.5,6.5,2.95,13.45,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,27,4,45,30.5,6.0,3.05,11.3,6.5,0.0,0.0
2018,6,27,5,0,61.0,12.0,3.1,11.6,13.0,11.8,0.0
2018,6,27,5,15,175.0,25.0,3.1,12.1,41.0,19.75,3.45
2018,6,27,5,30,289.0,38.0,3.1,12.6,69.0,29.43,19.31
2018,6,27,5,45,383.5,47.5,3.1,13.1,110.5,58.61,32.5
2018,6,27,6,0,478.0,57.0,3.1,13.6,152.0,99.57,58.4
2018,6,27,6,15,525.5,66.0,3.15,14.15,197.0,143.25,92.7
2018,6,27,6,30,573.0,75.0,3.2,14.7,242.0,192.24,134.29
2018,6,27,6,45,632.5,79.0,3.2,15.25,295.5,244.75,179.77
2018,6,27,7,0,692.0,83.0,3.2,15.8,349.0,303.45,230.67
2018,6,27,7,15,723.5,87.0,3.2,16.25,399.5,357.57,278.03
2018,6,27,7,30,755.0,91.0,3.2,16.7,450.0,415.22,327.06
2018,6,27,7,45,778.5,95.0,3.2,17.15,500.0,470.41,372.85
2018,6,27,8,0,802.0,99.0,3.2,17.6,550.0,526.9,418.22
2018,6,27,8,15,820.0,102.0,3.2,17.95,597.0,580.22,459.98
2018,6,27,8,30,838.0,105.0,3.2,18.3,644.0,633.76,500.65
2018,6,27,8,45,852.5,107.0,3.25,18.65,688.0,683.89,537.87
2018,6,27,9,0,867.0,109.0,3.3,19.0,732.0,732.01,571.6
2018,6,27,9,15,877.5,111.0,3.3,19.25,771.0,777.25,601.95
2018,6,27,9,30,888.0,113.0,3.3,19.5,810.0,821.03,630.86
2018,6,27,9,45,896.0,115.0,3.3,19.8,844.0,861.06,656.67
2018,6,27,10,0,904.0,117.0,3.3,20.1,878.0,899.02,680.79
2018,6,27,10,15,911.0,117.5,3.3,20.25,906.0,932.34,701.91
2018,6,27,10,30,918.0,118.0,3.3,20.4,934.0,963.16,721.24
2018,6,27,10,45,923.5,117.5,3.3,20.6,955.5,988.91,736.96
2018,6,27,11,0,929.0,117.0,3.3,20.8,977.0,1011.79,750.77
2018,6,27,11,15,932.5,117.5,3.35,20.85,992.0,1030.73,762.85
2018,6,27,11,30,936.0,118.0,3.4,20.9,1007.0,1046.53,772.94
2018,6,27,11,45,938.0,117.5,3.45,21.0,1014.5,1056.58,779.21
2018,6,27,12,0,940.0,117.0,3.5,21.1,1022.0,1063.31,783.47
2018,6,27,12,15,941.0,116.5,3.55,21.05,1022.5,1065.7,785.46
2018,6,27,12,30,942.0,116.0,3.6,21.0,1023.0,1064.72,785.4
2018,6,27,12,45,942.0,114.5,3.65,20.95,1016.0,1058.34,781.92
2018,6,27,13,0,942.0,113.0,3.7,20.9,1009.0,1048.61,776.36
2018,6,27,13,15,939.0,112.5,3.8,20.7,994.5,1033.62,768.21
2018,6,27,13,30,936.0,112.0,3.9,20.5,980.0,1015.43,757.97
2018,6,27,13,45,931.5,111.0,3.95,20.35,958.5,992.21,743.86
2018,6,27,14,0,927.0,110.0,4.0,20.2,937.0,966.04,727.74
2018,6,27,14,15,920.5,109.5,4.05,20.0,909.0,935.77,708.89
2018,6,27,14,30,914.0,109.0,4.1,19.8,881.0,902.94,688.14
2018,6,27,14,45,905.5,107.5,4.15,19.55,847.0,865.04,663.79
2018,6,27,15,0,897.0,106.0,4.2,19.3,813.0,825.07,637.72
2018,6,27,15,15,886.5,104.0,4.2,19.3,774.0,781.2,607.75
2018,6,27,15,30,876.0,102.0,4.2,19.3,735.0,735.83,576.39
2018,6,27,15,45,862.0,100.0,4.3,18.7,691.5,686.82,543.27
2018,6,27,16,0,848.0,98.0,4.4,18.1,648.0,637.71,507.46
2018,6,27,16,15,829.0,96.0,4.45,17.75,600.5,584.25,466.49
2018,6,27,16,30,810.0,94.0,4.5,17.4,553.0,531.04,424.46
2018,6,27,16,45,785.5,91.0,4.5,17.0,503.5,474.69,378.64
2018,6,27,17,0,761.0,88.0,4.5,16.6,454.0,419.7,332.53
2018,6,27,17,15,729.0,84.0,4.5,16.2,403.0,362.48,283.44
2018,6,27,17,30,697.0,80.0,4.5,15.8,352.0,306.8,234.51
2018,6,27,17,45,653.5,75.5,4.5,15.35,302.0,251.4,185.46
2018,6,27,18,0,610.0,71.0,4.5,14.9,252.0,200.41,140.21
2018,6,27,18,15,548.5,64.0,4.45,14.55,204.0,148.7,96.38
2018,6,27,18,30,487.0,57.0,4.4,14.2,156.0,103.81,61.17
2018,6,27,18,45,395.0,48.0,4.3,13.8,114.5,62.31,34.26
2018,6,27,19,0,303.0,39.0,4.2,13.4,73.0,31.22,20.95
2018,6,27,19,15,185.5,26.0,4.15,13.15,44.0,20.47,6.23
2018,6,27,19,30,68.0,13.0,4.1,12.9,15.0,12.78,0.0
2018,6,27,19,45,34.0,6.5,4.05,12.6,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.0,4.5,11.45,6.5,0.0,0.0
2018,6,28,5,0,66.0,12.0,4.5,11.6,13.0,11.8,0.0
2018,6,28,5,15,187.0,23.5,4.5,12.0,40.5,18.51,2.26
2018,6,28,5,30,308.0,35.0,4.5,12.4,68.0,27.65,17.76
2018,6,28,5,45,404.0,43.0,4.5,12.8,109.0,54.78,28.9
2018,6,28,6,0,500.0,51.0,4.5,13.2,150.0,95.55,54.26
2018,6,28,6,15,561.0,57.0,4.55,13.75,197.0,139.65,88.38
2018,6,28,6,30,622.0,63.0,4.6,14.3,244.0,190.49,131.41
2018,6,28,6,45,664.5,67.5,4.6,14.85,293.5,241.53,176.92
2018,6,28,7,0,707.0,72.0,4.6,15.4,343.0,297.97,227.13
2018,6,28,7,15,735.5,76.0,4.6,15.85,392.5,351.54,274.8
2018,6,28,7,30,764.0,80.0,4.6,16.3,442.0,407.46,323.27
2018,6,28,7,45,785.0,83.5,4.6,16.7,490.5,461.36,368.97
2018,6,28,8,0,806.0,87.0,4.6,17.1,539.0,516.3,414.11
2018,6,28,8,15,823.5,90.0,4.55,17.55,586.0,569.49,456.34
2018,6,28,8,30,841.0,93.0,4.5,18.0,633.0,622.32,497.0
2018,6,28,8,45,854.0,95.0,4.5,18.5,676.0,671.24,533.63
2018,6,28,9,0,867.0,97.0,4.5,19.0,719.0,719.38,567.12
2018,6,28,9,15,877.5,99.0,4.5,19.35,758.0,764.62,597.89
2018,6,28,9,30,888.0,101.0,4.5,19.7,797.0,808.42,627.2
2018,6,28,9,45,896.0,102.5,4.5,20.0,831.0,847.96,653.24
2018,6,28,10,0,904.0,104.0,4.5,20.3,865.0,885.46,677.59
2018,6,28,10,15,910.0,105.0,4.5,20.55,892.5,918.42,698.7
2018,6,28,10,30,916.0,106.0,4.5,20.8,920.0,948.85,717.94
2018,6,28,10,45,920.5,106.5,4.5,21.0,941.5,974.66,734.09
2018,6,28,11,0,925.0,107.0,4.5,21.2,963.0,997.59,748.26
2018,6,28,11,15,928.0,108.0,4.55,21.3,978.0,1016.54,760.54
2018,6,28,11,30,931.0,109.0,4.6,21.4,993.0,1032.34,770.78
2018,6,28,11,45,932.0,109.5,4.65,21.5,1000.5,1042.42,777.29
2018,6,28,12,0,933.0,110.0,4.7,21.6,1008.0,1049.18,781.72
2018,6,28,12,15,936.5,108.0,4.8,21.65,1009.5,1052.58,784.65
2018,6,28,12,30,940.0,106.0,4.9,21.7,1011.0,1052.62,785.45
2018,6,28,12,45,943.0,102.5,4.95,21.7,1005.0,1047.25,782.43
2018,6,28,13,0,946.0,99.0,5.0,21.7,999.0,1038.45,777.25
2018,6,28,13,15,943.0,99.0,5.05,21.7,985.0,1023.96,768.3
2018,6,28,13,30,940.0,99.0,5.1,21.7,971.0,1006.26,757.24
2018,6,28,13,45,936.5,98.5,5.15,21.65,950.5,984.44,743.55
2018,6,28,14,0,933.0,98.0,5.2,21.6,930.0,959.61,727.79
2018,6,28,14,15,927.5,97.0,5.2,21.45,902.5,929.61,708.33
2018,6,28,14,30,922.0,96.0,5.2,21.3,875.0,896.97,686.96
2018,6,28,14,45,914.0,95.0,5.25,21.2,841.5,859.77,662.39
2018,6,28,15,0,906.0,94.0,5.3,21.1,808.0,820.44,636.07
2018,6,28,15,15,896.0,92.5,5.3,21.1,769.5,777.16,606.13
2018,6,28,15,30,886.0,91.0,5.3,21.1,731.0,732.32,574.76
2018,6,28,15,45,874.0,88.5,5.3,20.7,688.0,683.77,541.15
2018,6,28,16,0,862.0,86.0,5.3,20.3,645.0,634.28,504.23
2018,6,28,16,15,846.5,84.0,5.3,19.95,599.0,582.57,464.19
2018,6,28,16,30,831.0,82.0,5.3,19.6,553.0,530.73,422.89
2018,6,28,16,45,810.0,79.0,5.25,19.25,504.0,475.0,377.27
2018,6,28,17,0,789.0,76.0,5.2,18.9,455.0,420.32,331.17
2018,6,28,17,15,759.5,72.5,5.15,18.4,404.5,363.12,282.06
2018,6,28,17,30,730.0,69.0,5.1,17.9,354.0,308.3,233.75
2018,6,28,17,45,689.0,65.0,5.05,17.35,304.0,252.48,184.26
2018,6,28,18,0,648.0,61.0,5.0,16.8,254.0,199.46,137.21
2018,6,28,18,15,588.5,55.5,4.9,16.25,206.0,147.44,93.08
2018,6,28,18,30,529.0,50.0,4.8,15.7,158.0,101.95,57.48
2018,6,28,18,45,438.0,42.5,4.7,15.1,116.0,59.53,30.39
2018,6,28,19,0,347.0,35.0,4.6,14.5,74.0,27.29,17.52
2018,6,28,19,15,218.5,24.0,4.55,14.2,44.5,19.28,5.51
2018,6,28,19,30,90.0,13.0,4.5,13.9,15.0,12.78,0.0
2018,6,28,19,45,45.0,6.5,4.4,13.55,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,29,4,45,53.0,5.5,2.85,12.9,6.5,0.0,0.0
2018,6,29,5,0,106.0,11.0,2.8,13.2,13.0,10.81,0.0
2018,6,29,5,15,245.0,21.0,2.8,13.9,42.0,16.72,0.79
2018,6,29,5,30,384.0,31.0,2.8,14.6,71.0,23.81,14.32
2018,6,29,5,45,475.5,38.0,2.75,15.3,113.5,52.84,25.2
2018,6,29,6,0,567.0,45.0,2.7,16.0,156.0,96.04,51.3
2018,6,29,6,15,624.5,49.5,2.6,16.55,204.0,143.16,87.41
2018,6,29,6,30,682.0,54.0,2.5,17.1,252.0,195.06,130.98
2018,6,29,6,45,721.5,58.0,2.4,17.7,302.5,247.87,177.47
2018,6,29,7,0,761.0,62.0,2.3,18.3,353.0,304.66,227.19
2018,6,29,7,15,788.5,65.0,2.25,18.95,403.5,359.7,274.88
2018,6,29,7,30,816.0,68.0,2.2,19.6,454.0,417.61,323.35
2018,6,29,7,45,837.0,70.0,2.2,20.25,503.5,472.4,367.98
2018,6,29,8,0,858.0,72.0,2.2,20.9,553.0,528.13,411.72
2018,6,29,8,15,873.0,74.5,2.15,21.4,600.0,581.58,452.24
2018,6,29,8,30,888.0,77.0,2.1,21.9,647.0,634.87,491.16
2018,6,29,8,45,899.5,79.0,2.1,22.4,690.5,684.87,526.37
2018,6,29,9,0,911.0,81.0,2.1,22.9,734.0,733.89,558.13
2018,6,29,9,15,918.5,83.5,2.1,23.25,772.5,779.17,587.04
2018,6,29,9,30,926.0,86.0,2.1,23.6,811.0,822.68,614.3
2018,6,29,9,45,931.0,88.0,2.1,23.9,844.0,861.62,638.24
2018,6,29,10,0,936.0,90.0,2.1,24.2,877.0,898.22,660.37
2018,6,29,10,15,941.5,91.0,2.15,24.35,905.0,931.72,681.16
2018,6,29,10,30,947.0,92.0,2.2,24.5,933.0,962.56,700.16
2018,6,29,10,45,951.0,92.5,2.25,24.7,954.5,988.67,715.93
2018,6,29,11,0,955.0,93.0,2.3,24.9,976.0,1011.77,729.81
2018,6,29,11,15,957.5,94.0,2.4,24.9,991.0,1030.78,742.26
2018,6,29,11,30,960.0,95.0,2.5,24.9,1006.0,1046.53,752.75
2018,6,29,11,45,961.5,94.5,2.55,24.95,1013.5,1056.4,758.95
2018,6,29,12,0,963.0,94.0,2.6,25.0,1021.0,1062.86,763.15
2018,6,29,12,15,962.0,94.5,2.7,25.0,1020.5,1064.4,765.04
2018,6,29,12,30,961.0,95.0,2.8,25.0,1020.0,1062.49,764.86
2018,6,29,12,45,958.0,96.0,2.9,25.0,1012.5,1055.65,761.65
2018,6,29,13,0,955.0,97.0,3.0,25.0,1005.0,1045.44,756.37
2018,6,29,13,15,952.5,96.5,3.15,24.95,991.0,1030.85,748.9
2018,6,29,13,30,950.0,96.0,3.3,24.9,977.0,1013.0,739.28
2018,6,29,13,45,946.0,95.0,3.4,24.9,955.5,990.04,725.75
2018,6,29,14,0,942.0,94.0,3.5,24.9,934.0,964.06,710.18
2018,6,29,14,15,936.5,93.0,3.6,24.8,906.5,933.85,691.96
2018,6,29,14,30,931.0,92.0,3.7,24.7,879.0,900.98,671.79
2018,6,29,14,45,923.5,91.0,3.8,24.6,845.5,863.94,648.55
2018,6,29,15,0,916.0,90.0,3.9,24.5,812.0,824.7,623.52
2018,6,29,15,15,906.0,88.5,3.9,24.5,773.0,781.06,594.43
2018,6,29,15,30,896.0,87.0,3.9,24.5,734.0,735.84,563.92
2018,6,29,15,45,883.0,85.5,4.05,24.15,691.0,687.21,531.79
2018,6,29,16,0,870.0,84.0,4.2,23.8,648.0,637.72,496.41
2018,6,29,16,15,853.0,81.5,4.25,23.45,600.5,584.25,456.31
2018,6,29,16,30,836.0,79.0,4.3,23.1,553.0,530.8,414.97
2018,6,29,16,45,814.5,76.5,4.3,22.8,504.0,475.06,370.41
2018,6,29,17,0,793.0,74.0,4.3,22.5,455.0,420.44,325.39
2018,6,29,17,15,764.5,70.5,4.3,21.95,404.5,363.4,277.53
2018,6,29,17,30,736.0,67.0,4.3,21.4,354.0,308.64,230.22
2018,6,29,17,45,696.5,62.5,4.25,20.85,304.0,252.39,181.18
2018,6,29,18,0,657.0,58.0,4.2,20.3,254.0,200.1,135.38
2018,6,29,18,15,601.0,53.0,4.15,19.6,206.5,147.37,91.21
2018,6,29,18,30,545.0,48.0,4.1,18.9,159.0,102.03,56.09
2018,6,29,18,45,458.0,41.0,4.05,18.15,117.0,59.37,29.19
2018,6,29,19,0,371.0,34.0,4.0,17.4,75.0,26.45,16.57
2018,6,29,19,15,237.5,23.0,3.95,17.0,45.0,18.27,4.79
2018,6,29,19,30,104.0,12.0,3.9,16.6,15.0,11.8,0.0
2018,6,29,19,45,52.0,6.0,3.9,16.2,7.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,30,4,45,52.0,5.0,1.75,15.85,6.0,0.0,0.0
2018,6,30,5,0,104.0,10.0,1.7,16.1,12.0,9.83,0.0
2018,6,30,5,15,258.0,20.0,1.7,16.9,42.0,15.8,0.0
2018,6,30,5,30,412.0,30.0,1.7,17.7,72.0,22.94,13.34
2018,6,30,5,45,500.0,35.5,1.7,18.45,114.0,52.76,24.35
2018,6,30,6,0,588.0,41.0,1.7,19.2,156.0,95.17,49.1
2018,6,30,6,15,644.0,46.0,1.65,19.8,204.5,142.06,84.41
2018,6,30,6,30,700.0,51.0,1.6,20.4,253.0,195.15,128.31
2018,6,30,6,45,738.0,54.5,1.55,21.0,303.5,248.03,174.18
2018,6,30,7,0,776.0,58.0,1.5,21.6,354.0,304.7,223.01
2018,6,30,7,15,803.0,60.5,1.5,22.1,404.5,360.76,270.8
2018,6,30,7,30,830.0,63.0,1.5,22.6,455.0,417.8,317.95
2018,6,30,7,45,850.0,65.5,1.5,23.15,504.5,473.33,362.33
2018,6,30,8,0,870.0,68.0,1.5,23.7,554.0,529.68,405.67
2018,6,30,8,15,885.0,69.5,1.45,24.2,601.0,582.71,444.83
2018,6,30,8,30,900.0,71.0,1.4,24.7,648.0,635.55,482.34
2018,6,30,8,45,911.0,73.0,1.4,25.15,691.5,685.78,516.59
2018,6,30,9,0,922.0,75.0,1.4,25.6,735.0,734.96,547.57
2018,6,30,9,15,929.5,77.5,1.4,26.05,774.0,780.72,575.64
2018,6,30,9,30,937.0,80.0,1.4,26.5,813.0,824.68,602.03
2018,6,30,9,45,942.0,82.0,1.4,26.9,846.5,864.06,625.14
2018,6,30,10,0,947.0,84.0,1.4,27.3,880.0,901.06,646.45
2018,6,30,10,15,951.5,85.0,1.45,27.55,907.5,934.04,666.05
2018,6,30,10,30,956.0,86.0,1.5,27.8,935.0,964.28,683.87
2018,6,30,10,45,959.0,87.5,1.55,28.1,956.5,990.74,699.16
2018,6,30,11,0,962.0,89.0,1.6,28.4,978.0,1014.12,712.57
2018,6,30,11,15,964.0,89.5,1.7,28.5,992.5,1032.3,724.12
2018,6,30,11,30,966.0,90.0,1.8,28.6,1007.0,1047.18,733.75
2018,6,30,11,45,966.5,91.0,1.9,28.7,1014.5,1057.7,740.82
2018,6,30,12,0,967.0,92.0,2.0,28.8,1022.0,1064.78,745.9
2018,6,30,12,15,964.5,93.0,2.1,28.75,1021.0,1065.38,747.57
2018,6,30,12,30,962.0,94.0,2.2,28.7,1020.0,1062.52,747.23
2018,6,30,12,45,958.0,96.0,2.3,28.7,1012.5,1055.75,744.41
2018,6,30,13,0,954.0,98.0,2.4,28.7,1005.0,1045.61,739.57
2018,6,30,13,15,951.0,97.5,2.45,28.65,990.5,1030.58,731.33
2018,6,30,13,30,948.0,97.0,2.5,28.6,976.0,1012.31,721.12
2018,6,30,13,45,944.0,96.5,2.55,28.5,955.0,989.93,708.46
2018,6,30,14,0,940.0,96.0,2.6,28.4,934.0,964.54,693.86
2018,6,30,14,15,934.5,95.0,2.65,28.35,906.5,934.41,675.99
2018,6,30,14,30,929.0,94.0,2.7,28.3,879.0,901.61,656.26
2018,6,30,14,45,921.0,93.0,2.7,28.2,845.5,864.24,633.1
2018,6,30,15,0,913.0,92.0,2.7,28.1,812.0,824.7,608.31
2018,6,30,15,15,903.5,90.0,2.7,28.1,773.0,781.06,580.24
2018,6,30,15,30,894.0,88.0,2.7,28.1,734.0,735.79,550.74
2018,6,30,15,45,880.5,86.5,2.7,27.8,690.5,686.91,518.95
2018,6,30,16,0,867.0,85.0,2.7,27.5,647.0,637.21,484.11
2018,6,30,16,15,849.0,83.0,2.7,27.2,600.0,583.79,445.18
2018,6,30,16,30,831.0,81.0,2.7,26.9,553.0,530.48,405.12
2018,6,30,16,45,807.5,79.0,2.7,26.55,503.5,474.53,361.87
2018,6,30,17,0,784.0,77.0,2.7,26.2,454.0,419.86,318.19
2018,6,30,17,15,753.0,74.0,2.7,25.4,403.5,362.8,271.92
2018,6,30,17,30,722.0,71.0,2.7,24.6,353.0,308.27,226.27
2018,6,30,17,45,679.5,66.5,2.7,23.75,302.5,251.91,178.58
2018,6,30,18,0,637.0,62.0,2.7,22.9,252.0,198.52,133.11
2018,6,30,18,15,578.5,56.5,2.65,21.95,204.5,147.19,90.98
2018,6,30,18,30,520.0,51.0,2.6,21.0,157.0,102.29,56.79
2018,6,30,18,45,430.0,43.5,2.6,20.05,115.5,60.34,30.54
2018,6,30,19,0,340.0,36.0,2.6,19.1,74.0,28.49,18.14
2018,6,30,19,15,214.0,24.5,2.55,18.75,44.5,19.81,5.55
2018,6,30,19,30,88.0,13.0,2.5,18.4,15.0,12.78,0.0
2018,6,30,19,45,44.0,6.5,2.45,18.05,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,1,4,45,35.0,4.5,0.6,15.35,5.0,0.0,0.0
2018,7,1,5,0,70.0,9.0,0.6,15.2,10.0,8.85,0.0
2018,7,1,5,15,199.5,21.0,0.55,15.45,38.5,16.87,0.0
2018,7,1,5,30,329.0,33.0,0.5,15.7,67.0,25.93,15.95
2018,7,1,5,45,421.0,41.5,0.45,15.95,108.0,52.66,26.9
2018,7,1,6,0,513.0,50.0,0.4,16.2,149.0,94.15,51.94
2018,7,1,6,15,573.5,56.0,0.4,16.6,196.5,138.72,85.35
2018,7,1,6,30,634.0,62.0,0.4,17.0,244.0,189.99,127.34
2018,7,1,6,45,675.5,66.5,0.35,17.35,294.0,241.35,171.34
2018,7,1,7,0,717.0,71.0,0.3,17.7,344.0,297.99,219.36
2018,7,1,7,15,748.0,74.5,0.3,18.1,394.5,352.52,265.11
2018,7,1,7,30,779.0,78.0,0.3,18.5,445.0,409.66,311.47
2018,7,1,7,45,802.0,81.0,0.35,18.95,494.5,464.81,355.15
2018,7,1,8,0,825.0,84.0,0.4,19.4,544.0,521.2,398.23
2018,7,1,8,15,842.5,86.5,0.45,19.75,591.5,574.68,437.97
2018,7,1,8,30,860.0,89.0,0.5,20.1,639.0,628.19,476.49
2018,7,1,8,45,873.5,90.5,0.55,20.5,682.5,677.87,511.15
2018,7,1,9,0,887.0,92.0,0.6,20.9,726.0,726.79,542.67
2018,7,1,9,15,894.5,95.0,0.65,21.15,764.5,771.71,571.08
2018,7,1,9,30,902.0,98.0,0.7,21.4,803.0,814.91,598.04
2018,7,1,9,45,906.0,102.0,0.8,21.65,836.5,854.32,623.1
2018,7,1,10,0,910.0,106.0,0.9,21.9,870.0,891.38,646.53
2018,7,1,10,15,914.5,108.5,0.95,22.0,898.0,924.86,667.09
2018,7,1,10,30,919.0,111.0,1.0,22.1,926.0,955.7,685.94
2018,7,1,10,45,921.5,113.0,1.05,22.2,947.0,981.38,701.54
2018,7,1,11,0,924.0,115.0,1.1,22.3,968.0,1004.08,715.37
2018,7,1,11,15,926.5,115.5,1.15,22.3,982.5,1022.17,726.69
2018,7,1,11,30,929.0,116.0,1.2,22.3,997.0,1037.09,736.19
2018,7,1,11,45,929.5,117.0,1.3,22.3,1004.5,1047.29,743.82
2018,7,1,12,0,930.0,118.0,1.4,22.3,1012.0,1054.18,749.52
2018,7,1,12,15,923.5,122.5,1.4,22.3,1010.5,1054.25,749.41
2018,7,1,12,30,917.0,127.0,1.4,22.3,1009.0,1050.99,747.43
2018,7,1,12,45,906.5,132.0,1.45,22.3,999.0,1040.99,742.27
2018,7,1,13,0,896.0,137.0,1.5,22.3,989.0,1027.87,735.3
2018,7,1,13,15,894.5,135.5,1.5,22.3,975.5,1014.07,727.19
2018,7,1,13,30,893.0,134.0,1.5,22.3,962.0,997.16,717.19
2018,7,1,13,45,890.0,132.0,1.55,22.3,941.5,975.3,704.86
2018,7,1,14,0,887.0,130.0,1.6,22.3,921.0,950.56,690.66
2018,7,1,14,15,882.0,127.5,1.65,22.25,893.5,920.74,673.23
2018,7,1,14,30,877.0,125.0,1.7,22.2,866.0,888.38,654.0
2018,7,1,14,45,870.5,121.5,1.7,22.15,832.5,851.38,630.95
2018,7,1,15,0,864.0,118.0,1.7,22.1,799.0,812.26,606.28
2018,7,1,15,15,852.0,116.0,1.7,22.1,760.0,768.52,578.09
2018,7,1,15,30,840.0,114.0,1.7,22.1,721.0,724.98,549.7
2018,7,1,15,45,828.5,110.0,1.75,21.95,678.5,676.8,517.61
2018,7,1,16,0,817.0,106.0,1.8,21.8,636.0,627.76,482.9
2018,7,1,16,15,802.5,101.0,1.85,21.65,589.5,575.31,444.6
2018,7,1,16,30,788.0,96.0,1.9,21.5,543.0,522.74,404.94
2018,7,1,16,45,766.0,92.0,1.9,21.35,494.5,467.65,361.83
2018,7,1,17,0,744.0,88.0,1.9,21.2,446.0,413.69,318.22
2018,7,1,17,15,713.0,84.0,1.9,20.85,396.0,356.69,271.28
2018,7,1,17,30,682.0,80.0,1.9,20.5,346.0,303.1,225.77
2018,7,1,17,45,639.5,74.5,1.9,20.15,296.5,247.71,178.35
2018,7,1,18,0,597.0,69.0,1.9,19.8,247.0,196.63,134.36
2018,7,1,18,15,534.5,63.0,1.9,19.25,200.0,146.3,92.95
2018,7,1,18,30,472.0,57.0,1.9,18.7,153.0,102.88,59.77
2018,7,1,18,45,380.5,48.0,1.85,18.1,112.0,62.06,33.71
2018,7,1,19,0,289.0,39.0,1.8,17.5,71.0,30.43,19.91
2018,7,1,19,15,176.5,25.5,1.8,17.1,42.5,20.05,5.69
2018,7,1,19,30,64.0,12.0,1.8,16.7,14.0,11.8,0.0
2018,7,1,19,45,32.0,6.0,1.8,16.35,7.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
