Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,22,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,7,2,4,45,0.0,2.0,0.3,14.6,2.0,0.0,0.0
2018,7,2,5,0,0.0,4.0,0.3,14.7,4.0,3.93,0.0
2018,7,2,5,15,8.5,16.0,0.3,15.2,17.0,15.31,0.0
2018,7,2,5,30,17.0,28.0,0.3,15.7,30.0,26.3,16.2
2018,7,2,5,45,89.5,44.0,0.35,16.2,60.5,42.06,26.94
2018,7,2,6,0,162.0,60.0,0.4,16.7,91.0,69.81,46.17
2018,7,2,6,15,115.0,78.5,0.4,17.2,103.5,90.83,65.52
2018,7,2,6,30,68.0,97.0,0.4,17.7,116.0,106.1,80.43
2018,7,2,6,45,85.0,118.0,0.45,18.2,147.0,134.55,103.44
2018,7,2,7,0,102.0,139.0,0.5,18.7,178.0,165.46,128.22
2018,7,2,7,15,279.0,142.0,0.55,19.35,268.5,240.85,185.7
2018,7,2,7,30,456.0,145.0,0.6,20.0,359.0,335.74,258.37
2018,7,2,7,45,621.5,120.5,0.65,20.6,446.5,416.82,320.26
2018,7,2,8,0,787.0,96.0,0.7,21.2,534.0,512.55,392.06
2018,7,2,8,15,807.0,98.5,0.75,21.9,581.5,565.88,430.8
2018,7,2,8,30,827.0,101.0,0.8,22.6,629.0,619.65,468.94
2018,7,2,8,45,843.0,103.0,0.85,23.3,673.5,670.41,503.77
2018,7,2,9,0,859.0,105.0,0.9,24.0,718.0,719.42,535.36
2018,7,2,9,15,855.5,114.5,1.0,24.3,753.5,761.53,562.43
2018,7,2,9,30,852.0,124.0,1.1,24.6,789.0,801.14,587.64
2018,7,2,9,45,842.0,136.5,1.2,24.9,818.0,838.66,611.3
2018,7,2,10,0,832.0,149.0,1.3,25.2,847.0,870.76,631.3
2018,7,2,10,15,842.5,149.5,1.4,25.2,876.5,905.69,653.84
2018,7,2,10,30,853.0,150.0,1.5,25.2,906.0,938.52,674.94
2018,7,2,10,45,862.0,149.5,1.65,25.2,929.5,962.02,690.79
2018,7,2,11,0,871.0,149.0,1.8,25.2,953.0,987.29,707.87
2018,7,2,11,15,878.5,147.5,1.85,25.1,969.5,1007.43,720.72
2018,7,2,11,30,886.0,146.0,1.9,25.0,986.0,1024.71,731.9
2018,7,2,11,45,892.0,144.0,1.95,24.9,995.5,1037.02,740.08
2018,7,2,12,0,898.0,142.0,2.0,24.8,1005.0,1046.23,746.47
2018,7,2,12,15,901.5,140.5,2.05,24.65,1007.0,1050.26,749.91
2018,7,2,12,30,905.0,139.0,2.1,24.5,1009.0,1051.06,751.48
2018,7,2,12,45,908.0,135.5,2.1,24.4,1003.5,1046.09,748.79
2018,7,2,13,0,911.0,132.0,2.1,24.3,998.0,1037.82,744.19
2018,7,2,13,15,911.5,129.0,2.1,24.1,984.5,1024.3,736.69
2018,7,2,13,30,912.0,126.0,2.1,23.9,971.0,1007.57,727.25
2018,7,2,13,45,912.0,122.5,2.1,23.75,951.5,986.68,715.07
2018,7,2,14,0,912.0,119.0,2.1,23.6,932.0,962.7,700.95
2018,7,2,14,15,909.5,116.0,2.15,23.35,905.5,933.99,684.51
2018,7,2,14,30,907.0,113.0,2.2,23.1,879.0,902.51,666.11
2018,7,2,14,45,904.0,108.5,2.2,22.9,846.5,866.47,643.91
2018,7,2,15,0,901.0,104.0,2.2,22.7,814.0,827.98,619.85
2018,7,2,15,15,890.5,102.0,2.2,22.7,775.0,784.02,591.32
2018,7,2,15,30,880.0,100.0,2.2,22.7,736.0,738.54,561.4
2018,7,2,15,45,871.0,96.0,2.25,22.25,693.5,690.76,530.67
2018,7,2,16,0,862.0,92.0,2.3,21.8,651.0,641.78,496.24
2018,7,2,16,15,851.0,87.5,2.35,21.5,605.5,590.15,458.39
2018,7,2,16,30,840.0,83.0,2.4,21.2,560.0,537.97,418.79
2018,7,2,16,45,821.5,79.5,2.45,20.95,511.0,482.49,375.18
2018,7,2,17,0,803.0,76.0,2.5,20.7,462.0,427.74,330.61
2018,7,2,17,15,773.5,73.0,2.5,20.3,411.0,370.22,282.61
2018,7,2,17,30,744.0,70.0,2.5,19.9,360.0,315.05,235.17
2018,7,2,17,45,703.5,65.5,2.55,19.5,309.0,257.99,185.69
2018,7,2,18,0,663.0,61.0,2.6,19.1,258.0,203.69,138.35
2018,7,2,18,15,601.0,56.0,2.6,18.5,209.5,150.77,94.22
2018,7,2,18,30,539.0,51.0,2.6,17.9,161.0,104.66,58.64
2018,7,2,18,45,444.0,44.0,2.6,17.3,118.5,61.79,31.62
2018,7,2,19,0,349.0,37.0,2.6,16.7,76.0,29.66,19.32
2018,7,2,19,15,219.0,25.0,2.6,16.3,45.5,20.36,5.78
2018,7,2,19,30,89.0,13.0,2.6,15.9,15.0,12.78,0.0
2018,7,2,19,45,44.5,6.5,2.6,15.45,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,3,4,45,28.5,4.0,2.65,12.9,4.5,0.0,0.0
2018,7,3,5,0,57.0,8.0,2.6,13.2,9.0,7.86,0.0
2018,7,3,5,15,176.0,21.0,2.5,13.9,36.0,17.05,0.0
2018,7,3,5,30,295.0,34.0,2.4,14.6,63.0,27.15,16.82
2018,7,3,5,45,386.5,43.5,2.35,15.3,103.5,52.14,27.78
2018,7,3,6,0,478.0,53.0,2.3,16.0,144.0,92.42,52.19
2018,7,3,6,15,539.5,59.5,2.2,16.5,190.5,135.57,84.6
2018,7,3,6,30,601.0,66.0,2.1,17.0,237.0,185.57,125.86
2018,7,3,6,45,643.5,71.5,1.95,17.55,286.5,236.32,169.9
2018,7,3,7,0,686.0,77.0,1.8,18.1,336.0,291.44,217.53
2018,7,3,7,15,717.0,81.5,1.75,18.6,386.5,345.47,263.9
2018,7,3,7,30,748.0,86.0,1.7,19.1,437.0,402.99,311.69
2018,7,3,7,45,770.5,90.0,1.6,19.6,486.0,457.37,355.44
2018,7,3,8,0,793.0,94.0,1.5,20.1,535.0,512.99,398.41
2018,7,3,8,15,809.0,98.0,1.5,20.5,581.5,565.85,438.36
2018,7,3,8,30,825.0,102.0,1.5,20.9,628.0,618.78,477.03
2018,7,3,8,45,836.5,105.5,1.5,21.3,671.0,668.01,511.84
2018,7,3,9,0,848.0,109.0,1.5,21.7,714.0,715.04,543.29
2018,7,3,9,15,845.5,117.5,1.5,22.0,749.0,758.33,570.8
2018,7,3,9,30,843.0,126.0,1.5,22.3,784.0,797.89,595.39
2018,7,3,9,45,834.0,138.5,1.5,22.6,813.0,833.68,617.16
2018,7,3,10,0,825.0,151.0,1.5,22.9,842.0,866.42,636.71
2018,7,3,10,15,831.0,153.5,1.6,23.05,869.5,899.24,657.76
2018,7,3,10,30,837.0,156.0,1.7,23.2,897.0,929.74,677.23
2018,7,3,10,45,841.5,158.0,1.8,23.4,918.5,955.87,693.73
2018,7,3,11,0,846.0,160.0,1.9,23.6,940.0,979.33,708.56
2018,7,3,11,15,848.5,161.5,2.0,23.65,954.5,997.55,720.52
2018,7,3,11,30,851.0,163.0,2.1,23.7,969.0,1012.83,730.71
2018,7,3,11,45,851.5,163.5,2.2,23.7,976.0,1022.07,737.32
2018,7,3,12,0,852.0,164.0,2.3,23.7,983.0,1028.22,742.1
2018,7,3,12,15,852.0,164.5,2.4,23.65,983.5,1030.73,744.82
2018,7,3,12,30,852.0,165.0,2.5,23.6,984.0,1030.11,745.65
2018,7,3,12,45,851.0,163.5,2.6,23.5,977.0,1023.31,742.75
2018,7,3,13,0,850.0,162.0,2.7,23.4,970.0,1013.4,737.95
2018,7,3,13,15,848.0,160.5,2.7,23.3,956.5,999.46,729.66
2018,7,3,13,30,846.0,159.0,2.7,23.2,943.0,982.55,719.53
2018,7,3,13,45,842.5,156.5,2.75,23.05,922.5,960.3,706.52
2018,7,3,14,0,839.0,154.0,2.8,22.9,902.0,935.31,691.69
2018,7,3,14,15,834.5,151.0,2.8,22.75,875.5,906.3,673.72
2018,7,3,14,30,830.0,148.0,2.8,22.6,849.0,874.84,654.04
2018,7,3,14,45,824.5,143.5,2.8,22.45,817.0,838.74,631.05
2018,7,3,15,0,819.0,139.0,2.8,22.3,785.0,800.58,606.46
2018,7,3,15,15,806.5,136.0,2.8,22.3,746.0,756.71,577.28
2018,7,3,15,30,794.0,133.0,2.8,22.3,707.0,711.68,546.97
2018,7,3,15,45,783.0,128.0,2.85,21.8,665.5,664.73,514.58
2018,7,3,16,0,772.0,123.0,2.9,21.3,624.0,616.96,480.51
2018,7,3,16,15,759.0,117.5,2.85,20.95,579.5,566.91,443.09
2018,7,3,16,30,746.0,112.0,2.8,20.6,535.0,516.22,404.11
2018,7,3,16,45,725.0,106.0,2.8,20.25,487.0,461.45,360.95
2018,7,3,17,0,704.0,100.0,2.8,19.9,439.0,407.79,317.3
2018,7,3,17,15,674.0,94.5,2.75,19.4,389.5,352.5,271.27
2018,7,3,17,30,644.0,89.0,2.7,18.9,340.0,299.74,226.13
2018,7,3,17,45,603.5,82.0,2.6,18.45,291.0,245.41,179.2
2018,7,3,18,0,563.0,75.0,2.5,18.0,242.0,195.21,135.65
2018,7,3,18,15,504.0,66.5,2.45,17.45,195.5,144.86,93.82
2018,7,3,18,30,445.0,58.0,2.4,16.9,149.0,101.06,59.87
2018,7,3,18,45,360.0,47.5,2.35,16.4,108.5,60.57,33.34
2018,7,3,19,0,275.0,37.0,2.3,15.9,68.0,28.83,18.68
2018,7,3,19,15,168.5,24.5,2.25,15.5,40.5,19.22,5.02
2018,7,3,19,30,62.0,12.0,2.2,15.1,13.0,11.8,0.0
2018,7,3,19,45,31.0,6.0,2.2,14.75,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,7,4,4,45,12.5,3.0,1.55,11.25,3.0,0.0,0.0
2018,7,4,5,0,25.0,6.0,1.5,11.4,6.0,5.9,0.0
2018,7,4,5,15,125.5,18.5,1.5,11.85,29.5,14.46,0.0
2018,7,4,5,30,226.0,31.0,1.5,12.3,53.0,23.86,14.2
2018,7,4,5,45,230.5,35.0,1.5,12.7,68.5,37.79,20.25
2018,7,4,6,0,235.0,39.0,1.5,13.1,84.0,56.18,32.38
2018,7,4,6,15,138.0,43.0,1.4,13.5,71.5,60.76,40.18
2018,7,4,6,30,41.0,47.0,1.3,13.9,59.0,53.62,38.64
2018,7,4,6,45,20.5,58.5,1.25,14.25,64.5,61.96,46.63
2018,7,4,7,0,0.0,70.0,1.2,14.6,70.0,67.67,51.89
2018,7,4,7,15,0.0,86.5,1.2,14.95,86.5,83.58,64.96
2018,7,4,7,30,0.0,103.0,1.2,15.3,103.0,99.51,77.83
2018,7,4,7,45,0.0,119.5,1.2,15.65,119.5,115.5,90.54
2018,7,4,8,0,0.0,136.0,1.2,16.0,136.0,131.54,103.1
2018,7,4,8,15,0.5,145.5,1.25,16.3,146.0,141.12,110.37
2018,7,4,8,30,1.0,155.0,1.3,16.6,156.0,150.77,117.64
2018,7,4,8,45,2.5,164.0,1.35,16.85,166.0,160.66,125.12
2018,7,4,9,0,4.0,173.0,1.4,17.1,176.0,170.69,132.67
2018,7,4,9,15,6.5,189.0,1.45,17.35,194.0,188.43,146.29
2018,7,4,9,30,9.0,205.0,1.5,17.6,212.0,206.39,159.95
2018,7,4,9,45,11.5,227.5,1.5,17.8,237.0,230.93,178.58
2018,7,4,10,0,14.0,250.0,1.5,18.0,262.0,255.67,197.15
2018,7,4,10,15,25.0,302.5,1.55,18.1,324.5,321.92,247.32
2018,7,4,10,30,36.0,355.0,1.6,18.2,387.0,385.81,294.55
2018,7,4,10,45,42.0,380.0,1.6,18.35,418.0,417.94,317.47
2018,7,4,11,0,48.0,405.0,1.6,18.5,449.0,450.26,340.47
2018,7,4,11,15,69.0,429.0,1.6,18.6,493.5,496.27,373.75
2018,7,4,11,30,90.0,453.0,1.6,18.7,538.0,542.69,406.78
2018,7,4,11,45,179.0,450.0,1.6,18.75,621.0,635.62,474.63
2018,7,4,12,0,268.0,447.0,1.6,18.8,704.0,728.98,540.56
2018,7,4,12,15,428.0,373.5,1.6,18.8,784.5,820.81,607.25
2018,7,4,12,30,588.0,300.0,1.6,18.8,865.0,906.35,668.18
2018,7,4,12,45,710.5,234.0,1.6,18.85,912.0,958.94,703.81
2018,7,4,13,0,833.0,168.0,1.6,18.9,959.0,1002.86,731.59
2018,7,4,13,15,872.0,144.0,1.6,18.85,961.5,1001.06,730.4
2018,7,4,13,30,911.0,120.0,1.6,18.8,964.0,1000.92,730.94
2018,7,4,13,45,908.5,118.0,1.6,18.75,943.5,979.25,717.72
2018,7,4,14,0,906.0,116.0,1.6,18.7,923.0,954.61,702.82
2018,7,4,14,15,900.5,114.0,1.6,18.6,895.5,924.42,684.41
2018,7,4,14,30,895.0,112.0,1.6,18.5,868.0,891.65,664.24
2018,7,4,14,45,887.5,109.5,1.6,18.4,834.5,854.29,640.84
2018,7,4,15,0,880.0,107.0,1.6,18.3,801.0,814.82,615.81
2018,7,4,15,15,869.0,105.5,1.6,18.3,762.5,771.77,587.8
2018,7,4,15,30,858.0,104.0,1.6,18.3,724.0,727.29,558.45
2018,7,4,15,45,846.5,100.5,1.6,17.95,681.0,679.24,526.64
2018,7,4,16,0,835.0,97.0,1.6,17.6,638.0,630.93,492.07
2018,7,4,16,15,821.0,92.5,1.6,17.35,592.0,578.44,453.2
2018,7,4,16,30,807.0,88.0,1.6,17.1,546.0,525.74,412.92
2018,7,4,16,45,787.0,84.0,1.6,16.85,497.5,470.67,369.44
2018,7,4,17,0,767.0,80.0,1.6,16.6,449.0,416.48,325.17
2018,7,4,17,15,739.0,76.0,1.6,16.25,399.0,360.37,278.13
2018,7,4,17,30,711.0,72.0,1.6,15.9,349.0,306.49,231.55
2018,7,4,17,45,673.5,66.5,1.65,15.5,299.5,251.01,183.1
2018,7,4,18,0,636.0,61.0,1.7,15.1,250.0,197.99,136.46
2018,7,4,18,15,580.5,55.0,1.65,14.75,203.0,146.63,92.87
2018,7,4,18,30,525.0,49.0,1.6,14.4,156.0,101.37,57.25
2018,7,4,18,45,441.5,41.0,1.6,14.0,114.5,58.9,29.72
2018,7,4,19,0,358.0,33.0,1.6,13.6,73.0,25.78,16.29
2018,7,4,19,15,228.5,22.5,1.55,13.35,43.5,17.86,4.18
2018,7,4,19,30,99.0,12.0,1.5,13.1,14.0,11.8,0.0
2018,7,4,19,45,49.5,6.0,1.45,12.8,7.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,5,4,45,43.5,4.5,0.75,10.75,5.0,0.0,0.0
2018,7,5,5,0,87.0,9.0,0.8,11.0,10.0,8.85,0.0
2018,7,5,5,15,232.5,19.0,0.85,11.5,37.5,15.2,0.0
2018,7,5,5,30,378.0,29.0,0.9,12.0,65.0,22.4,12.94
2018,7,5,5,45,470.0,35.0,0.95,12.45,106.0,46.27,21.62
2018,7,5,6,0,562.0,41.0,1.0,12.9,147.0,89.18,46.8
2018,7,5,6,15,620.0,46.0,1.0,13.35,194.5,134.68,81.15
2018,7,5,6,30,678.0,51.0,1.0,13.8,242.0,186.63,124.67
2018,7,5,6,45,717.5,54.5,1.0,14.25,292.0,238.61,170.61
2018,7,5,7,0,757.0,58.0,1.0,14.7,342.0,294.57,219.92
2018,7,5,7,15,785.5,60.5,1.0,15.15,392.5,349.27,267.61
2018,7,5,7,30,814.0,63.0,1.0,15.6,443.0,406.96,316.24
2018,7,5,7,45,835.0,65.5,1.0,16.05,492.5,462.23,361.41
2018,7,5,8,0,856.0,68.0,1.0,16.5,542.0,518.47,405.65
2018,7,5,8,15,872.0,70.0,1.0,16.9,589.0,572.04,446.39
2018,7,5,8,30,888.0,72.0,1.0,17.3,636.0,625.57,485.65
2018,7,5,8,45,900.5,73.5,1.05,17.7,680.0,675.94,521.58
2018,7,5,9,0,913.0,75.0,1.1,18.1,724.0,725.42,554.08
2018,7,5,9,15,923.5,75.5,1.1,18.4,763.5,771.24,583.15
2018,7,5,9,30,934.0,76.0,1.1,18.7,803.0,815.51,610.71
2018,7,5,9,45,942.0,77.0,1.1,19.0,837.5,856.46,635.63
2018,7,5,10,0,950.0,78.0,1.1,19.3,872.0,895.24,658.82
2018,7,5,10,15,955.5,78.5,1.15,19.55,900.5,928.93,679.39
2018,7,5,10,30,961.0,79.0,1.2,19.8,929.0,959.93,698.19
2018,7,5,10,45,965.0,79.5,1.2,20.05,951.0,986.67,713.38
2018,7,5,11,0,969.0,80.0,1.2,20.3,973.0,1010.35,726.63
2018,7,5,11,15,971.5,80.5,1.25,20.5,988.0,1029.39,738.05
2018,7,5,11,30,974.0,81.0,1.3,20.7,1003.0,1045.11,747.5
2018,7,5,11,45,975.5,81.0,1.3,20.9,1011.0,1055.92,753.13
2018,7,5,12,0,977.0,81.0,1.3,21.1,1019.0,1063.26,756.75
2018,7,5,12,15,973.5,84.0,1.35,21.15,1019.0,1065.17,758.53
2018,7,5,12,30,970.0,87.0,1.4,21.2,1019.0,1063.57,758.3
2018,7,5,12,45,964.0,91.0,1.45,21.3,1011.5,1057.02,755.0
2018,7,5,13,0,958.0,95.0,1.5,21.4,1004.0,1047.09,749.71
2018,7,5,13,15,957.0,93.5,1.5,21.4,990.5,1033.11,741.47
2018,7,5,13,30,956.0,92.0,1.5,21.4,977.0,1015.79,731.24
2018,7,5,13,45,954.0,90.5,1.5,21.4,957.0,994.25,718.43
2018,7,5,14,0,952.0,89.0,1.5,21.4,937.0,969.57,703.66
2018,7,5,14,15,948.0,87.5,1.5,21.4,910.0,940.06,685.79
2018,7,5,14,30,944.0,86.0,1.5,21.4,883.0,907.74,666.07
2018,7,5,14,45,939.5,83.0,1.55,21.35,850.0,870.82,643.92
2018,7,5,15,0,935.0,80.0,1.6,21.3,817.0,831.45,619.86
2018,7,5,15,15,925.5,79.5,1.6,21.3,778.5,788.56,592.45
2018,7,5,15,30,916.0,79.0,1.6,21.3,740.0,743.98,563.54
2018,7,5,15,45,906.0,76.0,1.6,21.2,697.0,695.02,531.36
2018,7,5,16,0,896.0,73.0,1.6,21.1,654.0,644.88,496.45
2018,7,5,16,15,883.0,70.5,1.6,20.9,607.5,592.53,458.06
2018,7,5,16,30,870.0,68.0,1.6,20.7,561.0,539.76,418.06
2018,7,5,16,45,851.0,65.5,1.65,20.55,512.0,483.86,374.47
2018,7,5,17,0,832.0,63.0,1.7,20.4,463.0,428.64,329.78
2018,7,5,17,15,806.0,60.0,1.7,20.1,412.0,371.16,281.9
2018,7,5,17,30,780.0,57.0,1.7,19.8,361.0,314.57,233.32
2018,7,5,17,45,744.5,53.5,1.7,19.45,310.5,257.91,183.94
2018,7,5,18,0,709.0,50.0,1.7,19.1,260.0,204.72,137.17
2018,7,5,18,15,656.5,46.0,1.7,18.3,212.0,151.93,92.74
2018,7,5,18,30,604.0,42.0,1.7,17.5,164.0,104.92,56.13
2018,7,5,18,45,521.0,36.0,1.75,16.75,121.0,60.25,28.0
2018,7,5,19,0,438.0,30.0,1.8,16.0,78.0,23.01,13.75
2018,7,5,19,15,290.5,21.0,1.85,15.7,46.5,16.42,3.09
2018,7,5,19,30,143.0,12.0,1.9,15.4,15.0,11.8,0.0
2018,7,5,19,45,71.5,6.0,2.0,15.15,7.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.5,1.7,15.25,2.5,0.0,0.0
2018,7,6,5,0,19.0,5.0,1.7,15.5,5.0,4.91,0.0
2018,7,6,5,15,20.0,18.0,1.75,15.85,19.0,16.11,0.0
2018,7,6,5,30,21.0,31.0,1.8,16.2,33.0,28.51,17.46
2018,7,6,5,45,49.5,49.0,1.8,16.5,57.5,45.51,30.71
2018,7,6,6,0,78.0,67.0,1.8,16.8,82.0,68.37,48.36
2018,7,6,6,15,98.5,86.0,1.85,17.15,110.0,94.34,69.22
2018,7,6,6,30,119.0,105.0,1.9,17.5,138.0,122.8,92.5
2018,7,6,6,45,128.0,123.0,1.95,17.85,165.0,149.77,115.11
2018,7,6,7,0,137.0,141.0,2.0,18.2,192.0,177.77,138.4
2018,7,6,7,15,106.5,157.5,2.0,18.45,200.5,190.86,149.95
2018,7,6,7,30,76.0,174.0,2.0,18.7,209.0,199.79,157.41
2018,7,6,7,45,60.0,192.0,2.05,18.95,221.5,214.25,168.69
2018,7,6,8,0,44.0,210.0,2.1,19.2,234.0,227.05,178.23
2018,7,6,8,15,77.0,244.5,2.15,19.45,291.5,282.31,221.25
2018,7,6,8,30,110.0,279.0,2.2,19.7,349.0,340.88,266.01
2018,7,6,8,45,84.5,283.0,2.25,19.95,339.0,333.6,259.16
2018,7,6,9,0,59.0,287.0,2.3,20.2,329.0,323.79,250.5
2018,7,6,9,15,35.5,258.5,2.35,20.45,284.0,280.89,216.73
2018,7,6,9,30,12.0,230.0,2.4,20.7,239.0,233.24,179.09
2018,7,6,9,45,9.0,200.0,2.45,20.95,207.0,201.92,154.56
2018,7,6,10,0,6.0,170.0,2.5,21.2,175.0,170.37,129.73
2018,7,6,10,15,27.0,266.5,2.45,21.5,290.0,287.67,220.04
2018,7,6,10,30,48.0,363.0,2.4,21.8,405.0,404.86,306.68
2018,7,6,10,45,90.5,405.0,2.4,22.1,487.0,488.67,367.7
2018,7,6,11,0,133.0,447.0,2.4,22.4,569.0,579.97,432.53
2018,7,6,11,15,141.5,456.0,2.45,22.5,588.0,600.3,446.2
2018,7,6,11,30,150.0,465.0,2.5,22.6,607.0,620.3,460.05
2018,7,6,11,45,271.0,444.5,2.5,22.7,703.5,727.58,537.83
2018,7,6,12,0,392.0,424.0,2.5,22.8,800.0,829.7,609.44
2018,7,6,12,15,445.5,408.5,2.55,22.8,836.0,873.69,639.71
2018,7,6,12,30,499.0,393.0,2.6,22.8,872.0,911.14,666.05
2018,7,6,12,45,463.5,401.0,2.65,22.8,843.5,881.03,645.31
2018,7,6,13,0,428.0,409.0,2.7,22.8,815.0,849.45,624.02
2018,7,6,13,15,528.0,346.5,2.75,22.8,840.0,878.52,648.05
2018,7,6,13,30,628.0,284.0,2.8,22.8,865.0,903.2,668.51
2018,7,6,13,45,622.0,277.0,2.85,22.75,842.0,877.86,652.21
2018,7,6,14,0,616.0,270.0,2.9,22.7,819.0,850.55,634.86
2018,7,6,14,15,452.0,317.5,2.95,22.65,713.5,733.79,551.35
2018,7,6,14,30,288.0,365.0,3.0,22.6,608.0,620.83,468.68
2018,7,6,14,45,201.0,356.5,3.05,22.5,523.0,525.19,399.24
2018,7,6,15,0,114.0,348.0,3.1,22.4,438.0,439.24,335.0
2018,7,6,15,15,146.0,339.0,3.1,22.4,448.0,449.35,344.22
2018,7,6,15,30,178.0,330.0,3.1,22.4,458.0,456.56,350.74
2018,7,6,15,45,200.0,304.5,3.2,22.15,440.5,437.59,338.14
2018,7,6,16,0,222.0,279.0,3.3,21.9,423.0,416.38,323.59
2018,7,6,16,15,179.5,259.5,3.3,21.7,370.5,360.78,281.27
2018,7,6,16,30,137.0,240.0,3.3,21.5,318.0,308.98,241.46
2018,7,6,16,45,113.0,213.0,3.35,21.3,273.5,263.04,205.99
2018,7,6,17,0,89.0,186.0,3.4,21.1,229.0,218.6,171.21
2018,7,6,17,15,246.5,147.0,3.35,20.75,247.0,237.53,185.04
2018,7,6,17,30,404.0,108.0,3.3,20.4,265.0,238.25,181.36
2018,7,6,17,45,452.0,92.5,3.3,20.05,245.0,213.22,156.98
2018,7,6,18,0,500.0,77.0,3.3,19.7,225.0,183.43,127.78
2018,7,6,18,15,442.0,66.5,3.25,19.25,179.5,134.73,87.58
2018,7,6,18,30,384.0,56.0,3.2,18.8,134.0,92.48,54.94
2018,7,6,18,45,380.0,43.5,3.15,18.35,103.0,57.84,30.21
2018,7,6,19,0,376.0,31.0,3.1,17.9,72.0,23.82,14.26
2018,7,6,19,15,238.0,21.5,3.1,17.6,43.0,16.94,3.03
2018,7,6,19,30,100.0,12.0,3.1,17.3,14.0,11.8,0.0
2018,7,6,19,45,50.0,6.0,3.05,16.95,7.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,7,4,45,13.5,3.0,3.45,13.05,3.0,0.0,0.0
2018,7,7,5,0,27.0,6.0,3.5,13.4,6.0,5.9,0.0
2018,7,7,5,15,29.5,18.5,3.5,13.9,20.0,16.47,0.0
2018,7,7,5,30,32.0,31.0,3.5,14.4,34.0,27.23,16.4
2018,7,7,5,45,122.0,45.5,3.5,14.95,66.5,43.6,27.66
2018,7,7,6,0,212.0,60.0,3.5,15.5,99.0,73.12,47.19
2018,7,7,6,15,255.0,75.5,3.45,16.05,136.5,105.83,72.34
2018,7,7,6,30,298.0,91.0,3.4,16.6,174.0,144.76,104.15
2018,7,7,6,45,391.5,96.5,3.35,17.15,228.5,192.0,142.11
2018,7,7,7,0,485.0,102.0,3.3,17.7,283.0,249.24,189.27
2018,7,7,7,15,562.5,102.5,3.3,18.3,341.5,306.59,237.15
2018,7,7,7,30,640.0,103.0,3.3,18.9,400.0,370.72,290.06
2018,7,7,7,45,603.0,123.5,3.35,19.55,428.0,408.13,321.49
2018,7,7,8,0,566.0,144.0,3.4,20.2,456.0,440.99,347.94
2018,7,7,8,15,596.0,153.5,3.4,20.65,507.5,496.68,391.2
2018,7,7,8,30,626.0,163.0,3.4,21.1,559.0,554.22,434.63
2018,7,7,8,45,623.0,178.0,3.45,21.55,595.5,596.88,465.69
2018,7,7,9,0,620.0,193.0,3.5,22.0,632.0,637.93,494.84
2018,7,7,9,15,755.5,148.0,3.55,22.25,713.5,719.79,556.17
2018,7,7,9,30,891.0,103.0,3.6,22.5,795.0,808.25,616.92
2018,7,7,9,45,922.0,93.5,3.65,22.75,837.0,856.01,648.08
2018,7,7,10,0,953.0,84.0,3.7,23.0,879.0,903.12,678.7
2018,7,7,10,15,964.5,81.0,3.75,23.1,909.0,938.7,701.6
2018,7,7,10,30,976.0,78.0,3.8,23.2,939.0,971.88,722.84
2018,7,7,10,45,973.0,82.0,3.8,23.35,958.5,996.16,737.62
2018,7,7,11,0,970.0,86.0,3.8,23.5,978.0,1017.03,750.2
2018,7,7,11,15,893.0,137.5,3.8,23.55,969.0,1010.8,745.23
2018,7,7,11,30,816.0,189.0,3.8,23.6,960.0,1004.39,740.48
2018,7,7,11,45,630.0,279.5,3.8,23.6,878.0,923.23,684.96
2018,7,7,12,0,444.0,370.0,3.8,23.6,796.0,832.32,617.64
2018,7,7,12,15,338.5,393.5,3.8,23.6,718.5,746.0,555.84
2018,7,7,12,30,233.0,417.0,3.8,23.6,641.0,663.91,495.58
2018,7,7,12,45,238.5,419.5,3.85,23.55,647.0,670.58,501.14
2018,7,7,13,0,244.0,422.0,3.9,23.5,653.0,676.12,505.47
2018,7,7,13,15,377.0,367.0,3.95,23.4,718.5,751.83,563.68
2018,7,7,13,30,510.0,312.0,4.0,23.3,784.0,817.5,613.78
2018,7,7,13,45,568.5,283.5,4.05,23.15,798.5,834.07,627.53
2018,7,7,14,0,627.0,255.0,4.1,23.0,813.0,845.94,638.35
2018,7,7,14,15,750.5,188.0,4.15,22.75,836.0,871.76,658.89
2018,7,7,14,30,874.0,121.0,4.2,22.5,859.0,883.21,668.4
2018,7,7,14,45,820.0,141.5,4.25,22.2,812.0,833.91,635.93
2018,7,7,15,0,766.0,162.0,4.3,21.9,765.0,782.34,601.74
2018,7,7,15,15,702.0,177.5,4.3,21.9,709.0,720.85,558.15
2018,7,7,15,30,638.0,193.0,4.3,21.9,653.0,660.86,513.64
2018,7,7,15,45,644.0,174.0,4.35,21.35,614.5,617.67,483.64
2018,7,7,16,0,650.0,155.0,4.4,20.8,576.0,572.51,451.23
2018,7,7,16,15,731.0,117.5,4.4,20.55,558.0,551.03,435.89
2018,7,7,16,30,812.0,80.0,4.4,20.3,540.0,520.9,412.54
2018,7,7,16,45,685.5,102.0,4.4,20.05,466.0,438.86,346.73
2018,7,7,17,0,559.0,124.0,4.4,19.8,392.0,368.62,289.62
2018,7,7,17,15,557.5,107.0,4.35,19.45,349.0,320.49,248.96
2018,7,7,17,30,556.0,90.0,4.3,19.1,306.0,272.06,206.79
2018,7,7,17,45,625.0,70.5,4.3,18.7,281.0,240.52,175.36
2018,7,7,18,0,694.0,51.0,4.3,18.3,256.0,202.39,137.14
2018,7,7,18,15,640.5,47.0,4.25,17.85,208.5,150.21,92.55
2018,7,7,18,30,587.0,43.0,4.2,17.4,161.0,103.93,56.18
2018,7,7,18,45,503.0,36.5,4.15,16.9,118.5,58.0,26.74
2018,7,7,19,0,419.0,30.0,4.1,16.4,76.0,22.85,13.53
2018,7,7,19,15,275.5,21.0,4.05,16.05,45.5,16.49,2.56
2018,7,7,19,30,132.0,12.0,4.0,15.7,15.0,11.8,0.0
2018,7,7,19,45,66.0,6.0,4.0,15.4,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,4,45,43.5,4.0,3.65,12.55,4.5,0.0,0.0
2018,7,8,5,0,87.0,8.0,3.7,12.7,9.0,7.86,0.0
2018,7,8,5,15,234.5,18.0,3.7,13.15,36.0,14.48,0.0
2018,7,8,5,30,382.0,28.0,3.7,13.6,63.0,21.74,11.88
2018,7,8,5,45,474.0,35.0,3.65,14.05,104.5,44.45,20.68
2018,7,8,6,0,566.0,42.0,3.6,14.5,146.0,88.29,45.92
2018,7,8,6,15,624.5,47.0,3.65,15.1,193.5,133.9,79.94
2018,7,8,6,30,683.0,52.0,3.7,15.7,241.0,186.08,123.59
2018,7,8,6,45,722.0,56.0,3.7,16.3,291.5,238.65,170.37
2018,7,8,7,0,761.0,60.0,3.7,16.9,342.0,295.19,220.76
2018,7,8,7,15,789.5,63.0,3.7,17.55,393.0,350.64,269.84
2018,7,8,7,30,818.0,66.0,3.7,18.2,444.0,409.07,320.01
2018,7,8,7,45,839.0,68.0,3.75,18.8,493.5,464.14,366.27
2018,7,8,8,0,860.0,70.0,3.8,19.4,543.0,520.18,411.76
2018,7,8,8,15,876.0,72.5,3.8,19.9,591.0,574.58,454.57
2018,7,8,8,30,892.0,75.0,3.8,20.4,639.0,628.93,495.95
2018,7,8,8,45,904.5,76.5,3.8,20.85,683.0,679.62,533.43
2018,7,8,9,0,917.0,78.0,3.8,21.3,727.0,729.42,567.12
2018,7,8,9,15,925.5,80.0,3.8,21.65,766.5,775.59,597.87
2018,7,8,9,30,934.0,82.0,3.8,22.0,806.0,820.06,626.99
2018,7,8,9,45,941.0,83.5,3.85,22.4,840.5,860.87,653.29
2018,7,8,10,0,948.0,85.0,3.9,22.8,875.0,899.44,677.79
2018,7,8,10,15,954.5,85.5,3.9,22.9,904.0,934.12,699.96
2018,7,8,10,30,961.0,86.0,3.9,23.0,933.0,966.15,720.23
2018,7,8,10,45,966.5,85.0,3.95,23.15,955.0,992.9,737.05
2018,7,8,11,0,972.0,84.0,4.0,23.3,977.0,1016.64,751.9
2018,7,8,11,15,975.0,84.0,4.0,23.35,992.5,1035.85,763.75
2018,7,8,11,30,978.0,84.0,4.0,23.4,1008.0,1051.73,773.49
2018,7,8,11,45,979.0,84.5,4.0,23.45,1016.0,1062.73,780.13
2018,7,8,12,0,980.0,85.0,4.0,23.5,1024.0,1070.24,784.61
2018,7,8,12,15,978.5,86.0,4.0,23.5,1024.0,1072.22,785.76
2018,7,8,12,30,977.0,87.0,4.0,23.5,1024.0,1070.67,784.76
2018,7,8,12,45,973.5,88.0,4.05,23.5,1016.5,1063.6,780.65
2018,7,8,13,0,970.0,89.0,4.1,23.5,1009.0,1053.07,774.39
2018,7,8,13,15,968.5,88.5,4.1,23.45,995.5,1039.56,766.1
2018,7,8,13,30,967.0,88.0,4.1,23.4,982.0,1022.67,755.66
2018,7,8,13,45,964.0,86.5,4.1,23.35,961.0,1000.04,741.47
2018,7,8,14,0,961.0,85.0,4.1,23.3,940.0,974.26,725.22
2018,7,8,14,15,956.0,84.0,4.1,23.2,912.5,944.18,706.19
2018,7,8,14,30,951.0,83.0,4.1,23.1,885.0,911.31,685.2
2018,7,8,14,45,944.5,81.0,4.1,23.0,851.0,873.54,660.71
2018,7,8,15,0,938.0,79.0,4.1,22.9,817.0,833.43,634.4
2018,7,8,15,15,928.5,78.0,4.1,22.9,778.5,789.91,605.21
2018,7,8,15,30,919.0,77.0,4.1,22.9,740.0,744.68,574.5
2018,7,8,15,45,907.5,75.0,4.1,22.4,696.5,695.57,541.66
2018,7,8,16,0,896.0,73.0,4.1,21.9,653.0,645.4,506.08
2018,7,8,16,15,881.5,71.0,4.1,21.55,606.0,592.63,466.15
2018,7,8,16,30,867.0,69.0,4.1,21.2,559.0,539.56,424.75
2018,7,8,16,45,847.5,66.0,4.1,20.85,509.5,482.99,379.34
2018,7,8,17,0,828.0,63.0,4.1,20.5,460.0,427.15,333.03
2018,7,8,17,15,801.0,61.0,4.05,19.95,409.5,370.41,284.81
2018,7,8,17,30,774.0,59.0,4.0,19.4,359.0,314.69,236.12
2018,7,8,17,45,737.0,55.5,4.0,18.9,308.5,257.84,185.88
2018,7,8,18,0,700.0,52.0,4.0,18.4,258.0,204.64,138.57
2018,7,8,18,15,645.5,47.0,3.9,17.8,209.5,150.95,92.91
2018,7,8,18,30,591.0,42.0,3.8,17.2,161.0,103.3,55.52
2018,7,8,18,45,505.5,36.5,3.7,16.6,118.5,59.66,28.11
2018,7,8,19,0,420.0,31.0,3.6,16.0,76.0,23.69,14.24
2018,7,8,19,15,276.0,21.5,3.6,15.6,45.5,17.04,2.48
2018,7,8,19,30,132.0,12.0,3.6,15.2,15.0,11.8,0.0
2018,7,8,19,45,66.0,6.0,3.55,14.8,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,9,4,45,36.5,3.5,3.35,12.4,3.5,0.0,0.0
2018,7,9,5,0,73.0,7.0,3.4,12.5,7.0,6.88,0.0
2018,7,9,5,15,229.0,17.0,3.4,13.0,34.0,13.57,0.0
2018,7,9,5,30,385.0,27.0,3.4,13.5,61.0,20.87,11.05
2018,7,9,5,45,477.0,33.5,3.4,14.0,102.0,42.48,19.3
2018,7,9,6,0,569.0,40.0,3.4,14.5,143.0,85.82,43.84
2018,7,9,6,15,626.5,44.0,3.4,15.15,190.0,130.45,76.91
2018,7,9,6,30,684.0,48.0,3.4,15.8,237.0,181.51,119.59
2018,7,9,6,45,722.0,52.0,3.4,16.5,287.0,233.85,166.12
2018,7,9,7,0,760.0,56.0,3.4,17.2,337.0,290.04,216.15
2018,7,9,7,15,787.5,59.0,3.4,17.95,387.0,345.94,265.43
2018,7,9,7,30,815.0,62.0,3.4,18.7,437.0,402.97,314.31
2018,7,9,7,45,835.5,64.5,3.4,19.5,486.5,458.14,360.19
2018,7,9,8,0,856.0,67.0,3.4,20.3,536.0,514.26,405.15
2018,7,9,8,15,871.0,68.5,3.4,20.95,582.5,566.9,446.16
2018,7,9,8,30,886.0,70.0,3.4,21.6,629.0,619.39,485.68
2018,7,9,8,45,898.0,71.5,3.4,22.25,672.5,669.51,521.97
2018,7,9,9,0,910.0,73.0,3.4,22.9,716.0,718.7,554.54
2018,7,9,9,15,917.0,76.0,3.45,23.35,755.0,764.55,584.78
2018,7,9,9,30,924.0,79.0,3.5,23.8,794.0,808.59,613.35
2018,7,9,9,45,929.0,81.0,3.5,24.25,827.5,847.96,638.08
2018,7,9,10,0,934.0,83.0,3.5,24.7,861.0,885.0,660.93
2018,7,9,10,15,940.5,84.0,3.55,24.95,890.0,919.82,682.88
2018,7,9,10,30,947.0,85.0,3.6,25.2,919.0,952.04,702.97
2018,7,9,10,45,952.5,84.5,3.6,25.45,941.5,979.03,719.18
2018,7,9,11,0,958.0,84.0,3.6,25.7,964.0,1003.05,733.43
2018,7,9,11,15,961.0,84.5,3.65,25.75,979.5,1022.59,745.69
2018,7,9,11,30,964.0,85.0,3.7,25.8,995.0,1038.84,755.91
2018,7,9,11,45,966.0,85.0,3.7,25.9,1003.5,1050.23,762.56
2018,7,9,12,0,968.0,85.0,3.7,26.0,1012.0,1058.18,767.11
2018,7,9,12,15,968.0,85.0,3.75,26.0,1012.5,1060.64,768.93
2018,7,9,12,30,968.0,85.0,3.8,26.0,1013.0,1059.6,768.64
2018,7,9,12,45,966.0,86.0,3.8,26.0,1006.5,1054.1,765.23
2018,7,9,13,0,964.0,87.0,3.8,26.0,1000.0,1045.15,759.73
2018,7,9,13,15,962.0,86.0,3.8,25.9,986.0,1030.73,751.08
2018,7,9,13,30,960.0,85.0,3.8,25.8,972.0,1012.96,740.36
2018,7,9,13,45,957.0,84.0,3.85,25.7,951.5,990.99,727.25
2018,7,9,14,0,954.0,83.0,3.9,25.6,931.0,965.89,712.06
2018,7,9,14,15,949.0,81.5,3.9,25.45,903.5,935.48,693.13
2018,7,9,14,30,944.0,80.0,3.9,25.3,876.0,902.31,672.27
2018,7,9,14,45,937.0,78.5,3.95,25.1,842.0,864.86,648.72
2018,7,9,15,0,930.0,77.0,4.0,24.9,808.0,825.12,623.35
2018,7,9,15,15,921.0,75.5,4.0,24.9,769.5,781.76,594.47
2018,7,9,15,30,912.0,74.0,4.0,24.9,731.0,736.67,564.06
2018,7,9,15,45,899.5,72.5,4.0,24.3,687.5,687.69,531.74
2018,7,9,16,0,887.0,71.0,4.0,23.7,644.0,637.74,496.8
2018,7,9,16,15,871.5,68.0,4.0,23.3,596.5,583.77,456.35
2018,7,9,16,30,856.0,65.0,4.0,22.9,549.0,529.62,414.49
2018,7,9,16,45,836.0,62.5,4.0,22.55,499.5,473.86,369.95
2018,7,9,17,0,816.0,60.0,4.0,22.2,450.0,418.9,324.58
2018,7,9,17,15,790.0,57.0,4.0,21.75,400.0,362.17,276.61
2018,7,9,17,30,764.0,54.0,4.0,21.3,350.0,307.39,228.9
2018,7,9,17,45,728.5,50.5,3.95,20.85,300.5,250.5,178.87
2018,7,9,18,0,693.0,47.0,3.9,20.4,251.0,198.11,132.46
2018,7,9,18,15,641.0,43.0,3.9,19.9,204.0,146.2,88.45
2018,7,9,18,30,589.0,39.0,3.9,19.4,157.0,100.02,52.43
2018,7,9,18,45,509.0,33.5,3.85,18.9,115.5,56.75,25.38
2018,7,9,19,0,429.0,28.0,3.8,18.4,74.0,22.72,13.23
2018,7,9,19,15,285.5,19.5,3.75,18.1,44.0,15.13,1.1
2018,7,9,19,30,142.0,11.0,3.7,17.8,14.0,10.81,0.0
2018,7,9,19,45,71.0,5.5,3.7,17.45,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,16.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.55,16.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.0,2.9,13.45,3.0,0.0,0.0
2018,7,10,5,0,66.0,6.0,2.9,13.6,6.0,5.9,0.0
2018,7,10,5,15,225.5,16.0,2.95,14.1,33.0,15.73,0.0
2018,7,10,5,30,385.0,26.0,3.0,14.6,60.0,20.01,10.14
2018,7,10,5,45,478.0,33.0,3.0,15.15,101.5,43.08,20.0
2018,7,10,6,0,571.0,40.0,3.0,15.7,143.0,85.2,43.14
2018,7,10,6,15,629.5,45.0,3.05,16.35,190.5,131.0,76.82
2018,7,10,6,30,688.0,50.0,3.1,17.0,238.0,183.36,120.24
2018,7,10,6,45,727.0,53.5,3.1,17.65,288.5,235.68,166.48
2018,7,10,7,0,766.0,57.0,3.1,18.3,339.0,291.97,216.33
2018,7,10,7,15,794.5,60.0,3.2,19.05,390.0,347.69,265.3
2018,7,10,7,30,823.0,63.0,3.3,19.8,441.0,406.41,315.37
2018,7,10,7,45,843.5,65.0,3.35,20.6,490.5,461.54,361.08
2018,7,10,8,0,864.0,67.0,3.4,21.4,540.0,517.59,405.89
2018,7,10,8,15,879.0,69.5,3.5,21.9,587.5,571.68,448.29
2018,7,10,8,30,894.0,72.0,3.6,22.4,635.0,625.63,489.28
2018,7,10,8,45,906.0,74.0,3.65,22.9,679.0,676.68,526.73
2018,7,10,9,0,918.0,76.0,3.7,23.4,723.0,726.79,560.4
2018,7,10,9,15,926.0,78.0,3.8,23.65,762.5,772.73,591.35
2018,7,10,9,30,934.0,80.0,3.9,23.9,802.0,816.93,620.75
2018,7,10,9,45,939.5,82.5,3.95,24.2,836.5,857.64,647.09
2018,7,10,10,0,945.0,85.0,4.0,24.5,871.0,896.02,671.59
2018,7,10,10,15,951.0,85.5,4.05,24.65,899.5,930.26,693.51
2018,7,10,10,30,957.0,86.0,4.1,24.8,928.0,961.85,713.56
2018,7,10,10,45,961.5,86.5,4.2,24.95,950.5,989.22,731.02
2018,7,10,11,0,966.0,87.0,4.3,25.1,973.0,1013.55,746.5
2018,7,10,11,15,969.0,87.0,4.35,25.2,988.5,1032.75,758.48
2018,7,10,11,30,972.0,87.0,4.4,25.3,1004.0,1048.64,768.38
2018,7,10,11,45,974.0,87.5,4.45,25.35,1013.0,1060.67,775.99
2018,7,10,12,0,976.0,88.0,4.5,25.4,1022.0,1069.22,781.46
2018,7,10,12,15,975.0,88.5,4.55,25.35,1022.0,1071.25,783.11
2018,7,10,12,30,974.0,89.0,4.6,25.3,1022.0,1069.75,782.71
2018,7,10,12,45,971.5,90.0,4.65,25.25,1015.5,1063.75,779.58
2018,7,10,13,0,969.0,91.0,4.7,25.2,1009.0,1054.28,774.28
2018,7,10,13,15,966.5,91.0,4.7,25.05,995.0,1040.37,766.01
2018,7,10,13,30,964.0,91.0,4.7,24.9,981.0,1023.1,755.6
2018,7,10,13,45,960.0,90.0,4.75,24.8,960.0,1000.13,741.71
2018,7,10,14,0,956.0,89.0,4.8,24.7,939.0,974.05,725.73
2018,7,10,14,15,950.5,88.5,4.75,24.5,911.5,944.18,706.64
2018,7,10,14,30,945.0,88.0,4.7,24.3,884.0,911.56,685.63
2018,7,10,14,45,937.5,87.0,4.7,24.1,850.5,874.17,661.57
2018,7,10,15,0,930.0,86.0,4.7,23.9,817.0,834.52,635.72
2018,7,10,15,15,920.5,84.5,4.7,23.9,778.0,790.75,606.22
2018,7,10,15,30,911.0,83.0,4.7,23.9,739.0,745.29,575.22
2018,7,10,15,45,898.5,81.5,4.65,23.3,695.5,696.31,542.36
2018,7,10,16,0,886.0,80.0,4.6,22.7,652.0,646.35,506.61
2018,7,10,16,15,870.5,77.5,4.55,22.35,605.0,592.89,465.95
2018,7,10,16,30,855.0,75.0,4.5,22.0,558.0,539.23,423.98
2018,7,10,16,45,834.5,72.0,4.5,21.65,508.0,482.69,378.63
2018,7,10,17,0,814.0,69.0,4.5,21.3,458.0,426.45,332.09
2018,7,10,17,15,786.0,66.0,4.4,20.8,407.0,368.76,283.1
2018,7,10,17,30,758.0,63.0,4.3,20.3,356.0,313.24,234.64
2018,7,10,17,45,718.5,59.5,4.25,19.8,305.5,256.49,184.74
2018,7,10,18,0,679.0,56.0,4.2,19.3,255.0,203.68,138.07
2018,7,10,18,15,622.0,51.0,4.1,18.7,206.5,150.69,93.34
2018,7,10,18,30,565.0,46.0,4.0,18.1,158.0,102.5,55.77
2018,7,10,18,45,475.0,39.0,3.9,17.5,115.5,58.38,27.97
2018,7,10,19,0,385.0,32.0,3.8,16.9,73.0,24.66,14.91
2018,7,10,19,15,246.5,22.0,3.7,16.45,43.5,17.66,1.76
2018,7,10,19,30,108.0,12.0,3.6,16.0,14.0,11.8,0.0
2018,7,10,19,45,54.0,6.0,3.55,15.55,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,11,4,45,23.5,3.0,0.75,13.5,3.0,0.0,0.0
2018,7,11,5,0,47.0,6.0,0.7,13.7,6.0,5.9,0.0
2018,7,11,5,15,186.5,17.5,0.65,14.45,31.5,17.2,0.0
2018,7,11,5,30,326.0,29.0,0.6,15.2,57.0,23.08,12.36
2018,7,11,5,45,426.5,37.0,0.55,16.0,98.0,42.86,21.14
2018,7,11,6,0,527.0,45.0,0.5,16.8,139.0,83.86,43.63
2018,7,11,6,15,591.0,51.0,0.45,17.35,187.0,129.13,76.23
2018,7,11,6,30,655.0,57.0,0.4,17.9,235.0,182.85,119.43
2018,7,11,6,45,698.5,60.5,0.35,18.5,285.5,234.5,163.36
2018,7,11,7,0,742.0,64.0,0.3,19.1,336.0,290.64,210.9
2018,7,11,7,15,772.5,67.5,0.3,19.7,387.5,346.34,257.6
2018,7,11,7,30,803.0,71.0,0.3,20.3,439.0,404.61,304.76
2018,7,11,7,45,826.5,73.5,0.25,20.9,489.5,460.9,348.4
2018,7,11,8,0,850.0,76.0,0.2,21.5,540.0,518.61,391.17
2018,7,11,8,15,867.5,78.5,0.25,22.1,588.5,573.52,431.13
2018,7,11,8,30,885.0,81.0,0.3,22.7,637.0,628.53,469.79
2018,7,11,8,45,899.0,82.5,0.35,23.3,682.0,680.05,504.82
2018,7,11,9,0,913.0,84.0,0.4,23.9,727.0,730.82,536.53
2018,7,11,9,15,918.0,88.5,0.45,24.2,766.0,776.95,564.99
2018,7,11,9,30,923.0,93.0,0.5,24.5,805.0,821.12,591.86
2018,7,11,9,45,924.5,98.0,0.6,24.85,838.5,860.77,616.35
2018,7,11,10,0,926.0,103.0,0.7,25.2,872.0,897.84,639.12
2018,7,11,10,15,931.5,104.5,0.75,25.35,901.0,932.17,659.63
2018,7,11,10,30,937.0,106.0,0.8,25.5,930.0,963.86,678.46
2018,7,11,10,45,941.0,107.0,0.9,25.6,952.0,990.85,695.51
2018,7,11,11,0,945.0,108.0,1.0,25.7,974.0,1014.85,710.82
2018,7,11,11,15,947.0,109.0,1.05,25.75,989.0,1033.79,722.29
2018,7,11,11,30,949.0,110.0,1.1,25.8,1004.0,1049.46,731.93
2018,7,11,11,45,950.0,110.5,1.1,25.85,1012.0,1060.3,737.79
2018,7,11,12,0,951.0,111.0,1.1,25.9,1020.0,1067.73,741.77
2018,7,11,12,15,953.0,109.5,1.15,25.85,1021.0,1070.69,744.5
2018,7,11,12,30,955.0,108.0,1.2,25.8,1022.0,1070.21,745.31
2018,7,11,12,45,957.5,105.0,1.25,25.75,1016.5,1065.22,743.54
2018,7,11,13,0,960.0,102.0,1.3,25.7,1011.0,1056.73,739.79
2018,7,11,13,15,957.0,101.5,1.3,25.55,996.5,1041.94,731.69
2018,7,11,13,30,954.0,101.0,1.3,25.4,982.0,1023.85,721.71
2018,7,11,13,45,950.5,100.0,1.35,25.25,961.0,1001.55,710.01
2018,7,11,14,0,947.0,99.0,1.4,25.1,940.0,976.16,696.34
2018,7,11,14,15,941.5,98.0,1.4,24.9,912.5,946.0,678.96
2018,7,11,14,30,936.0,97.0,1.4,24.7,885.0,913.12,659.78
2018,7,11,14,45,928.5,95.5,1.4,24.5,851.0,875.49,637.37
2018,7,11,15,0,921.0,94.0,1.4,24.3,817.0,835.61,613.27
2018,7,11,15,15,911.5,92.0,1.4,24.3,778.0,791.65,585.7
2018,7,11,15,30,902.0,90.0,1.4,24.3,739.0,746.01,556.64
2018,7,11,15,45,889.5,88.0,1.4,23.8,695.5,696.87,525.76
2018,7,11,16,0,877.0,86.0,1.4,23.3,652.0,646.76,491.75
2018,7,11,16,15,861.5,83.0,1.4,23.05,604.5,593.16,453.18
2018,7,11,16,30,846.0,80.0,1.4,22.8,557.0,539.39,413.19
2018,7,11,16,45,825.0,77.0,1.4,22.5,507.5,482.76,369.75
2018,7,11,17,0,804.0,74.0,1.4,22.2,458.0,427.03,325.43
2018,7,11,17,15,775.0,71.0,1.4,21.75,407.0,369.42,278.38
2018,7,11,17,30,746.0,68.0,1.4,21.3,356.0,314.1,231.69
2018,7,11,17,45,707.0,63.5,1.35,20.9,305.0,257.1,182.84
2018,7,11,18,0,668.0,59.0,1.3,20.5,254.0,204.02,136.96
2018,7,11,18,15,609.5,53.5,1.3,19.8,205.5,149.49,91.97
2018,7,11,18,30,551.0,48.0,1.3,19.1,157.0,102.66,56.1
2018,7,11,18,45,460.5,40.5,1.25,18.4,114.5,58.81,28.71
2018,7,11,19,0,370.0,33.0,1.2,17.7,72.0,25.71,15.71
2018,7,11,19,15,227.5,21.5,1.15,17.2,41.5,17.22,0.95
2018,7,11,19,30,85.0,10.0,1.1,16.7,11.0,9.83,0.0
