Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,19,45,42.5,5.0,1.1,16.25,5.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.4,13.55,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,7,12,4,45,18.0,2.5,0.45,14.05,2.5,0.0,0.0
2018,7,12,5,0,36.0,5.0,0.5,14.2,5.0,4.91,0.0
2018,7,12,5,15,157.5,17.5,0.55,14.65,29.0,17.2,0.0
2018,7,12,5,30,279.0,30.0,0.6,15.1,53.0,24.24,13.0
2018,7,12,5,45,379.0,38.5,0.65,15.6,92.0,42.33,21.95
2018,7,12,6,0,479.0,47.0,0.7,16.1,131.0,81.01,43.38
2018,7,12,6,15,544.5,53.5,0.75,16.6,178.0,124.25,74.52
2018,7,12,6,30,610.0,60.0,0.8,17.1,225.0,174.81,115.33
2018,7,12,6,45,655.0,65.0,0.8,17.6,275.0,225.98,159.22
2018,7,12,7,0,700.0,70.0,0.8,18.1,325.0,282.88,207.97
2018,7,12,7,15,732.0,74.0,0.85,18.5,375.5,337.38,254.66
2018,7,12,7,30,764.0,78.0,0.9,18.9,426.0,394.65,302.35
2018,7,12,7,45,787.5,81.5,0.95,19.35,476.0,449.99,347.15
2018,7,12,8,0,811.0,85.0,1.0,19.8,526.0,506.66,391.45
2018,7,12,8,15,829.0,87.5,1.0,20.25,573.5,560.27,431.7
2018,7,12,8,30,847.0,90.0,1.0,20.7,621.0,613.59,470.34
2018,7,12,8,45,861.0,92.0,1.0,21.15,665.0,663.96,505.59
2018,7,12,9,0,875.0,94.0,1.0,21.6,709.0,713.66,538.03
2018,7,12,9,15,883.5,97.5,1.05,21.95,748.5,759.87,567.49
2018,7,12,9,30,892.0,101.0,1.1,22.3,788.0,804.48,595.49
2018,7,12,9,45,897.0,104.0,1.1,22.65,821.5,843.9,619.03
2018,7,12,10,0,902.0,107.0,1.1,23.0,855.0,881.06,640.84
2018,7,12,10,15,908.0,108.0,1.15,23.3,883.5,914.64,661.02
2018,7,12,10,30,914.0,109.0,1.2,23.6,912.0,945.7,679.51
2018,7,12,10,45,917.5,111.0,1.25,23.9,934.0,972.74,695.43
2018,7,12,11,0,921.0,113.0,1.3,24.2,956.0,996.85,709.52
2018,7,12,11,15,923.0,114.0,1.3,24.25,971.0,1015.43,720.09
2018,7,12,11,30,925.0,115.0,1.3,24.3,986.0,1030.81,728.79
2018,7,12,11,45,925.0,116.5,1.35,24.35,994.0,1041.47,735.56
2018,7,12,12,0,925.0,118.0,1.4,24.4,1002.0,1048.79,740.44
2018,7,12,12,15,913.0,124.0,1.45,24.25,997.0,1045.28,739.38
2018,7,12,12,30,901.0,130.0,1.5,24.1,992.0,1038.43,736.47
2018,7,12,12,45,601.0,279.5,1.55,24.0,853.0,896.69,646.75
2018,7,12,13,0,301.0,429.0,1.6,23.9,714.0,740.3,536.73
2018,7,12,13,15,301.5,432.0,1.6,23.7,714.0,739.66,538.31
2018,7,12,13,30,302.0,435.0,1.6,23.5,714.0,737.77,537.64
2018,7,12,13,45,350.5,400.0,1.65,23.3,716.5,741.27,543.09
2018,7,12,14,0,399.0,365.0,1.7,23.1,719.0,746.33,549.41
2018,7,12,14,15,481.0,313.0,1.65,22.85,727.0,756.22,559.43
2018,7,12,14,30,563.0,261.0,1.6,22.6,735.0,761.07,565.84
2018,7,12,14,45,626.5,223.0,1.55,22.35,731.0,757.22,565.58
2018,7,12,15,0,690.0,185.0,1.5,22.1,727.0,746.95,560.85
2018,7,12,15,15,582.0,205.0,1.5,22.1,646.5,657.67,497.54
2018,7,12,15,30,474.0,225.0,1.5,22.1,566.0,573.31,436.89
2018,7,12,15,45,390.5,230.0,1.25,21.45,499.5,499.94,383.08
2018,7,12,16,0,307.0,235.0,1.0,20.8,433.0,429.93,330.81
2018,7,12,16,15,247.0,232.5,0.9,20.5,384.0,376.57,290.78
2018,7,12,16,30,187.0,230.0,0.8,20.2,335.0,326.57,252.76
2018,7,12,16,45,299.0,186.0,0.75,19.85,336.5,329.43,255.86
2018,7,12,17,0,411.0,142.0,0.7,19.5,338.0,320.29,247.78
2018,7,12,17,15,432.5,119.0,0.65,19.2,304.5,283.0,216.82
2018,7,12,17,30,454.0,96.0,0.6,18.9,271.0,243.17,182.75
2018,7,12,17,45,484.5,84.5,0.55,18.55,247.0,215.05,156.43
2018,7,12,18,0,515.0,73.0,0.5,18.2,223.0,182.46,125.71
2018,7,12,18,15,476.5,63.5,0.5,17.95,181.5,137.02,87.7
2018,7,12,18,30,438.0,54.0,0.5,17.7,140.0,95.9,55.5
2018,7,12,18,45,347.5,44.0,0.5,17.4,100.5,55.95,29.96
2018,7,12,19,0,257.0,34.0,0.5,17.1,61.0,26.17,16.11
2018,7,12,19,15,150.0,21.0,0.5,17.0,35.0,16.44,0.0
2018,7,12,19,30,43.0,8.0,0.5,16.9,9.0,7.86,0.0
2018,7,12,19,45,21.5,4.0,0.5,16.75,4.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,13,4,45,1.0,0.5,0.5,15.0,0.5,0.0,0.0
2018,7,13,5,0,2.0,1.0,0.5,15.1,1.0,0.98,0.0
2018,7,13,5,15,4.0,6.0,0.5,15.45,6.0,5.9,0.0
2018,7,13,5,30,6.0,11.0,0.5,15.8,11.0,10.69,2.44
2018,7,13,5,45,15.0,18.0,0.45,16.2,20.0,17.91,8.83
2018,7,13,6,0,24.0,25.0,0.4,16.6,29.0,25.79,15.11
2018,7,13,6,15,19.5,28.0,0.45,17.0,32.0,29.92,18.84
2018,7,13,6,30,15.0,31.0,0.5,17.4,35.0,33.06,21.81
2018,7,13,6,45,7.5,35.0,0.5,17.8,37.0,35.94,24.56
2018,7,13,7,0,0.0,39.0,0.5,18.2,39.0,37.66,26.15
2018,7,13,7,15,1.0,69.5,0.6,18.55,70.0,67.54,50.87
2018,7,13,7,30,2.0,100.0,0.7,18.9,101.0,97.45,75.08
2018,7,13,7,45,2.0,105.5,0.75,19.25,106.5,102.93,79.1
2018,7,13,8,0,2.0,111.0,0.8,19.6,112.0,108.41,83.14
2018,7,13,8,15,1.0,84.5,0.8,20.0,85.0,82.32,61.72
2018,7,13,8,30,0.0,58.0,0.8,20.4,58.0,56.09,40.26
2018,7,13,8,45,0.5,93.5,0.85,20.75,94.0,90.84,68.08
2018,7,13,9,0,1.0,129.0,0.9,21.1,130.0,125.73,95.4
2018,7,13,9,15,1.5,127.0,0.95,21.35,128.5,124.24,93.84
2018,7,13,9,30,2.0,125.0,1.0,21.6,127.0,122.79,92.45
2018,7,13,9,45,4.5,144.5,1.0,21.85,148.5,143.96,108.79
2018,7,13,10,0,7.0,164.0,1.0,22.1,170.0,165.35,125.06
2018,7,13,10,15,9.5,190.0,1.0,22.25,198.5,193.31,146.22
2018,7,13,10,30,12.0,216.0,1.0,22.4,227.0,221.45,167.25
2018,7,13,10,45,12.5,215.5,1.05,22.55,227.0,221.8,167.21
2018,7,13,11,0,13.0,215.0,1.1,22.7,227.0,222.12,167.3
2018,7,13,11,15,56.0,327.0,1.1,22.8,379.5,380.46,285.31
2018,7,13,11,30,99.0,439.0,1.1,22.9,532.0,537.74,395.81
2018,7,13,11,45,107.5,445.5,1.15,23.05,547.5,560.6,410.33
2018,7,13,12,0,116.0,452.0,1.2,23.2,563.0,576.73,421.43
2018,7,13,12,15,143.5,461.0,1.2,23.25,598.0,613.96,447.4
2018,7,13,12,30,171.0,470.0,1.2,23.3,633.0,650.54,472.49
2018,7,13,12,45,167.0,464.5,1.25,23.35,623.0,639.91,465.31
2018,7,13,13,0,163.0,459.0,1.3,23.4,613.0,628.58,458.1
2018,7,13,13,15,163.5,431.5,1.3,23.35,584.0,598.53,438.43
2018,7,13,13,30,164.0,404.0,1.3,23.3,555.0,567.88,418.33
2018,7,13,13,45,264.0,335.5,1.35,23.25,572.5,594.11,441.48
2018,7,13,14,0,364.0,267.0,1.4,23.2,590.0,615.47,460.6
2018,7,13,14,15,478.5,249.0,1.45,23.15,660.0,689.36,514.76
2018,7,13,14,30,593.0,231.0,1.5,23.1,730.0,757.36,563.37
2018,7,13,14,45,634.5,203.0,1.5,23.0,717.5,743.92,555.48
2018,7,13,15,0,676.0,175.0,1.5,22.9,705.0,725.71,544.96
2018,7,13,15,15,668.0,173.0,1.5,22.9,675.0,691.2,521.42
2018,7,13,15,30,660.0,171.0,1.5,22.9,645.0,655.49,496.77
2018,7,13,15,45,680.0,151.0,1.6,22.7,613.5,619.71,473.34
2018,7,13,16,0,700.0,131.0,1.7,22.5,582.0,580.65,446.62
2018,7,13,16,15,724.0,112.0,1.75,22.35,548.0,541.93,418.71
2018,7,13,16,30,748.0,93.0,1.8,22.2,514.0,499.61,386.92
2018,7,13,16,45,726.0,89.0,1.8,22.0,467.0,446.28,345.16
2018,7,13,17,0,704.0,85.0,1.8,21.8,420.0,394.12,303.04
2018,7,13,17,15,674.0,81.0,1.85,21.5,372.0,339.42,257.98
2018,7,13,17,30,644.0,77.0,1.9,21.2,324.0,287.99,214.27
2018,7,13,17,45,603.0,71.0,1.9,20.85,276.0,234.33,168.32
2018,7,13,18,0,562.0,65.0,1.9,20.5,228.0,184.86,125.74
2018,7,13,18,15,503.0,58.0,1.9,20.05,183.0,135.88,85.41
2018,7,13,18,30,444.0,51.0,1.9,19.6,138.0,93.46,53.01
2018,7,13,18,45,358.5,42.0,1.9,19.1,99.5,54.41,28.23
2018,7,13,19,0,273.0,33.0,1.9,18.6,61.0,25.85,15.63
2018,7,13,19,15,163.5,20.5,1.85,18.25,35.0,16.06,0.0
2018,7,13,19,30,54.0,8.0,1.8,17.9,9.0,7.86,0.0
2018,7,13,19,45,27.0,4.0,1.8,17.6,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.0,1.45,15.0,2.0,0.0,0.0
2018,7,14,5,0,30.0,4.0,1.5,15.1,4.0,3.93,0.0
2018,7,14,5,15,138.0,15.5,1.5,15.45,25.5,15.24,0.0
2018,7,14,5,30,246.0,27.0,1.5,15.8,47.0,21.45,10.2
2018,7,14,5,45,342.0,36.0,1.5,16.2,84.0,37.86,19.4
2018,7,14,6,0,438.0,45.0,1.5,16.6,121.0,74.43,39.65
2018,7,14,6,15,352.5,60.5,1.55,17.15,134.0,102.89,65.12
2018,7,14,6,30,267.0,76.0,1.6,17.7,147.0,122.15,85.77
2018,7,14,6,45,264.5,97.0,1.6,18.2,180.0,157.83,116.9
2018,7,14,7,0,262.0,118.0,1.6,18.7,213.0,192.77,147.07
2018,7,14,7,15,407.5,115.0,1.6,19.15,287.5,258.0,198.51
2018,7,14,7,30,553.0,112.0,1.6,19.6,362.0,339.2,262.9
2018,7,14,7,45,646.0,102.5,1.6,20.0,427.5,403.18,314.0
2018,7,14,8,0,739.0,93.0,1.6,20.4,493.0,476.18,371.07
2018,7,14,8,15,773.5,91.5,1.65,20.75,543.5,531.6,413.8
2018,7,14,8,30,808.0,90.0,1.7,21.1,594.0,588.91,456.84
2018,7,14,8,45,822.5,92.0,1.7,21.45,637.0,637.36,491.86
2018,7,14,9,0,837.0,94.0,1.7,21.8,680.0,685.81,524.93
2018,7,14,9,15,848.5,95.5,1.75,22.05,719.0,730.75,554.55
2018,7,14,9,30,860.0,97.0,1.8,22.3,758.0,774.4,582.93
2018,7,14,9,45,869.0,98.5,1.85,22.55,792.0,814.5,608.57
2018,7,14,10,0,878.0,100.0,1.9,22.8,826.0,852.71,632.71
2018,7,14,10,15,885.0,101.0,1.95,22.9,855.0,886.54,654.15
2018,7,14,10,30,892.0,102.0,2.0,23.0,884.0,917.96,673.93
2018,7,14,10,45,897.0,103.0,2.05,23.1,906.0,944.96,690.78
2018,7,14,11,0,902.0,104.0,2.1,23.2,928.0,969.14,705.84
2018,7,14,11,15,905.5,104.5,2.1,23.15,943.5,988.43,717.64
2018,7,14,11,30,909.0,105.0,2.1,23.1,959.0,1004.62,727.55
2018,7,14,11,45,911.5,104.5,2.15,23.1,967.5,1015.64,734.7
2018,7,14,12,0,914.0,104.0,2.2,23.1,976.0,1023.4,739.93
2018,7,14,12,15,913.5,105.0,2.2,23.0,977.0,1026.41,741.96
2018,7,14,12,30,913.0,106.0,2.2,22.9,978.0,1026.08,742.04
2018,7,14,12,45,911.5,106.5,2.2,22.85,972.0,1020.94,739.04
2018,7,14,13,0,910.0,107.0,2.2,22.8,966.0,1012.51,734.1
2018,7,14,13,15,907.5,106.0,2.2,22.7,952.5,998.34,725.73
2018,7,14,13,30,905.0,105.0,2.2,22.6,939.0,981.0,715.43
2018,7,14,13,45,901.5,104.0,2.25,22.5,919.0,959.65,703.11
2018,7,14,14,0,898.0,103.0,2.3,22.4,899.0,935.35,688.84
2018,7,14,14,15,892.5,101.5,2.3,22.3,872.0,905.93,670.66
2018,7,14,14,30,887.0,100.0,2.3,22.2,845.0,873.92,650.69
2018,7,14,14,45,879.5,98.5,2.35,22.05,812.5,837.83,628.34
2018,7,14,15,0,872.0,97.0,2.4,21.9,780.0,799.61,604.28
2018,7,14,15,15,861.5,95.0,2.4,21.9,742.0,756.67,575.95
2018,7,14,15,30,851.0,93.0,2.4,21.9,704.0,712.25,546.27
2018,7,14,15,45,838.5,91.0,2.45,21.45,662.0,665.2,515.45
2018,7,14,16,0,826.0,89.0,2.5,21.0,620.0,617.3,481.29
2018,7,14,16,15,810.0,86.0,2.5,20.75,574.5,566.08,442.9
2018,7,14,16,30,794.0,83.0,2.5,20.5,529.0,514.16,402.82
2018,7,14,16,45,772.5,79.5,2.5,20.25,480.5,459.28,359.22
2018,7,14,17,0,751.0,76.0,2.5,20.0,432.0,405.45,315.04
2018,7,14,17,15,721.5,72.5,2.5,19.65,383.0,349.86,268.34
2018,7,14,17,30,692.0,69.0,2.5,19.3,334.0,296.68,222.35
2018,7,14,17,45,652.0,64.5,2.5,18.95,285.5,241.21,174.04
2018,7,14,18,0,612.0,60.0,2.5,18.6,237.0,190.73,129.79
2018,7,14,18,15,553.0,54.0,2.45,18.25,190.5,139.96,87.31
2018,7,14,18,30,494.0,48.0,2.4,17.9,144.0,95.72,53.18
2018,7,14,18,45,405.0,40.0,2.4,17.55,104.0,54.7,27.35
2018,7,14,19,0,316.0,32.0,2.4,17.2,64.0,24.96,14.94
2018,7,14,19,15,191.0,20.5,2.35,16.9,37.0,16.44,0.0
2018,7,14,19,30,66.0,9.0,2.3,16.6,10.0,8.85,0.0
2018,7,14,19,45,33.0,4.5,2.3,16.35,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,15,4,45,7.0,1.5,1.45,13.45,1.5,0.0,0.0
2018,7,15,5,0,14.0,3.0,1.5,13.6,3.0,0.0,0.0
2018,7,15,5,15,7.0,9.5,1.5,14.0,9.5,9.34,0.0
2018,7,15,5,30,0.0,16.0,1.5,14.4,16.0,15.44,5.56
2018,7,15,5,45,0.0,29.5,1.5,14.85,29.5,28.49,17.77
2018,7,15,6,0,0.0,43.0,1.5,15.3,43.0,41.33,29.06
2018,7,15,6,15,10.5,56.0,1.5,15.75,59.0,55.21,40.6
2018,7,15,6,30,21.0,69.0,1.5,16.2,75.0,70.14,52.87
2018,7,15,6,45,14.5,90.5,1.55,16.6,95.0,90.47,70.18
2018,7,15,7,0,8.0,112.0,1.6,17.0,115.0,110.03,86.41
2018,7,15,7,15,61.5,142.5,1.6,17.45,170.0,159.1,125.43
2018,7,15,7,30,115.0,173.0,1.6,17.9,225.0,215.08,169.84
2018,7,15,7,45,259.5,175.0,1.65,18.3,310.0,292.05,230.58
2018,7,15,8,0,404.0,177.0,1.7,18.7,395.0,384.68,303.05
2018,7,15,8,15,604.5,139.0,1.7,19.05,498.5,483.15,379.58
2018,7,15,8,30,805.0,101.0,1.7,19.4,602.0,597.63,466.23
2018,7,15,8,45,847.0,93.5,1.75,19.8,654.5,654.36,507.5
2018,7,15,9,0,889.0,86.0,1.8,20.2,707.0,713.54,548.38
2018,7,15,9,15,896.0,89.5,1.8,20.35,746.5,759.36,578.29
2018,7,15,9,30,903.0,93.0,1.8,20.5,786.0,803.42,606.67
2018,7,15,9,45,907.0,97.0,1.8,20.65,820.0,843.6,632.03
2018,7,15,10,0,911.0,101.0,1.8,20.8,854.0,881.42,655.55
2018,7,15,10,15,919.0,102.0,1.85,20.9,884.0,917.17,678.19
2018,7,15,10,30,927.0,103.0,1.9,21.0,914.0,950.48,699.11
2018,7,15,10,45,932.5,103.5,1.9,21.05,937.0,978.3,715.95
2018,7,15,11,0,938.0,104.0,1.9,21.1,960.0,1003.22,730.92
2018,7,15,11,15,943.0,104.0,1.9,21.05,977.0,1024.11,743.6
2018,7,15,11,30,948.0,104.0,1.9,21.0,994.0,1041.81,754.35
2018,7,15,11,45,951.0,103.5,1.9,20.95,1003.0,1053.75,761.53
2018,7,15,12,0,954.0,103.0,1.9,20.9,1012.0,1062.3,766.74
2018,7,15,12,15,952.0,104.5,1.95,20.9,1012.5,1064.44,768.61
2018,7,15,12,30,950.0,106.0,2.0,20.9,1013.0,1063.12,768.46
2018,7,15,12,45,947.0,107.0,2.0,20.85,1006.0,1056.84,764.79
2018,7,15,13,0,944.0,108.0,2.0,20.8,999.0,1047.17,759.12
2018,7,15,13,15,942.0,108.0,2.05,20.8,986.0,1034.11,751.93
2018,7,15,13,30,940.0,108.0,2.1,20.8,973.0,1017.75,742.69
2018,7,15,13,45,937.0,106.5,2.1,20.75,952.5,995.7,729.37
2018,7,15,14,0,934.0,105.0,2.1,20.7,932.0,970.56,714.09
2018,7,15,14,15,928.5,103.5,2.15,20.7,904.5,940.21,695.78
2018,7,15,14,30,923.0,102.0,2.2,20.7,877.0,907.16,675.55
2018,7,15,14,45,916.0,100.0,2.25,20.65,843.0,869.81,652.37
2018,7,15,15,0,909.0,98.0,2.3,20.6,809.0,830.19,627.38
2018,7,15,15,15,899.0,96.0,2.3,20.6,770.0,786.23,598.57
2018,7,15,15,30,889.0,94.0,2.3,20.6,731.0,740.63,568.28
2018,7,15,15,45,876.5,91.5,2.35,20.5,687.5,691.43,535.5
2018,7,15,16,0,864.0,89.0,2.4,20.4,644.0,641.28,499.41
2018,7,15,16,15,848.5,86.0,2.45,20.3,597.0,588.17,459.75
2018,7,15,16,30,833.0,83.0,2.5,20.2,550.0,534.99,418.75
2018,7,15,16,45,811.5,79.5,2.55,20.05,500.0,478.11,373.67
2018,7,15,17,0,790.0,76.0,2.6,19.9,450.0,422.22,327.85
2018,7,15,17,15,761.0,72.0,2.6,19.65,399.0,364.22,279.05
2018,7,15,17,30,732.0,68.0,2.6,19.4,348.0,308.54,230.83
2018,7,15,17,45,691.0,64.0,2.65,19.15,297.5,252.16,181.57
2018,7,15,18,0,650.0,60.0,2.7,18.9,247.0,198.69,134.7
2018,7,15,18,15,589.0,54.0,2.65,18.35,198.5,145.47,90.27
2018,7,15,18,30,528.0,48.0,2.6,17.8,150.0,99.02,54.53
2018,7,15,18,45,433.5,40.0,2.6,17.3,108.0,55.88,27.6
2018,7,15,19,0,339.0,32.0,2.6,16.8,66.0,25.07,14.98
2018,7,15,19,15,204.0,20.5,2.6,16.45,38.0,16.53,0.0
2018,7,15,19,30,69.0,9.0,2.6,16.1,10.0,8.85,0.0
2018,7,15,19,45,34.5,4.5,2.55,15.7,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,16,4,45,9.5,1.5,1.9,13.0,1.5,0.0,0.0
2018,7,16,5,0,19.0,3.0,1.9,13.2,3.0,0.0,0.0
2018,7,16,5,15,72.5,14.0,1.9,13.8,19.0,13.76,0.0
2018,7,16,5,30,126.0,25.0,1.9,14.4,35.0,19.4,8.03
2018,7,16,5,45,246.0,37.0,1.9,14.95,73.0,35.33,19.45
2018,7,16,6,0,366.0,49.0,1.9,15.5,111.0,71.43,40.26
2018,7,16,6,15,305.0,66.5,1.9,16.05,129.5,101.05,65.93
2018,7,16,6,30,244.0,84.0,1.9,16.6,148.0,125.04,89.41
2018,7,16,6,45,194.5,112.5,1.9,17.15,170.5,154.51,116.91
2018,7,16,7,0,145.0,141.0,1.9,17.7,193.0,178.54,138.89
2018,7,16,7,15,286.0,143.0,1.9,18.15,265.0,240.13,186.95
2018,7,16,7,30,427.0,145.0,1.9,18.6,337.0,317.46,248.14
2018,7,16,7,45,582.5,124.5,1.9,19.05,419.0,394.42,309.06
2018,7,16,8,0,738.0,104.0,1.9,19.5,501.0,484.83,379.64
2018,7,16,8,15,808.0,92.0,1.9,19.9,563.0,550.17,429.91
2018,7,16,8,30,878.0,80.0,1.9,20.3,625.0,619.64,482.03
2018,7,16,8,45,892.5,81.0,1.9,20.7,670.0,670.88,518.96
2018,7,16,9,0,907.0,82.0,1.9,21.1,715.0,721.44,552.68
2018,7,16,9,15,916.0,84.5,1.9,21.45,755.0,768.51,582.98
2018,7,16,9,30,925.0,87.0,1.9,21.8,795.0,813.94,611.67
2018,7,16,9,45,931.5,89.0,1.9,22.1,830.0,854.95,637.06
2018,7,16,10,0,938.0,91.0,1.9,22.4,865.0,893.71,660.66
2018,7,16,10,15,944.0,92.5,1.9,22.75,894.5,929.08,681.64
2018,7,16,10,30,950.0,94.0,1.9,23.1,924.0,961.81,700.72
2018,7,16,10,45,955.0,94.0,1.9,23.4,946.5,989.25,716.41
2018,7,16,11,0,960.0,94.0,1.9,23.7,969.0,1013.68,730.17
2018,7,16,11,15,963.0,94.5,1.95,23.9,985.0,1033.55,741.99
2018,7,16,11,30,966.0,95.0,2.0,24.1,1001.0,1050.12,751.83
2018,7,16,11,45,967.5,95.0,2.0,24.3,1009.5,1061.29,757.73
2018,7,16,12,0,969.0,95.0,2.0,24.5,1018.0,1068.99,761.61
2018,7,16,12,15,966.5,97.5,2.0,24.6,1018.5,1071.74,762.85
2018,7,16,12,30,964.0,100.0,2.0,24.7,1019.0,1070.95,762.06
2018,7,16,12,45,959.5,102.0,2.05,24.8,1011.5,1064.16,758.35
2018,7,16,13,0,955.0,104.0,2.1,24.9,1004.0,1053.94,752.65
2018,7,16,13,15,952.5,103.0,2.1,24.85,990.0,1039.25,744.05
2018,7,16,13,30,950.0,102.0,2.1,24.8,976.0,1021.23,733.46
2018,7,16,13,45,946.0,101.5,2.15,24.8,955.0,999.07,720.74
2018,7,16,14,0,942.0,101.0,2.2,24.8,934.0,973.82,706.04
2018,7,16,14,15,936.5,99.5,2.2,24.65,906.5,943.26,687.73
2018,7,16,14,30,931.0,98.0,2.2,24.5,879.0,909.97,667.56
2018,7,16,14,45,924.0,96.0,2.2,24.3,845.0,872.35,644.51
2018,7,16,15,0,917.0,94.0,2.2,24.1,811.0,832.44,619.7
2018,7,16,15,15,907.0,92.5,2.2,24.1,772.0,788.66,591.5
2018,7,16,15,30,897.0,91.0,2.2,24.1,733.0,743.24,561.84
2018,7,16,15,45,885.0,88.5,2.2,23.75,689.5,694.01,529.82
2018,7,16,16,0,873.0,86.0,2.2,23.4,646.0,643.78,494.62
2018,7,16,16,15,857.5,83.5,2.15,23.1,599.0,590.73,455.52
2018,7,16,16,30,842.0,81.0,2.1,22.8,552.0,537.49,415.08
2018,7,16,16,45,821.5,77.5,2.1,22.55,502.0,480.7,370.79
2018,7,16,17,0,801.0,74.0,2.1,22.3,452.0,424.71,325.59
2018,7,16,17,15,772.5,70.5,2.1,21.85,401.0,366.79,277.73
2018,7,16,17,30,744.0,67.0,2.1,21.4,350.0,311.13,230.25
2018,7,16,17,45,704.0,62.5,2.1,20.95,299.0,253.85,180.85
2018,7,16,18,0,664.0,58.0,2.1,20.5,248.0,200.61,134.62
2018,7,16,18,15,604.5,52.0,2.05,19.85,199.5,145.68,89.11
2018,7,16,18,30,545.0,46.0,2.0,19.2,151.0,98.54,53.1
2018,7,16,18,45,451.0,39.0,2.0,18.55,109.0,55.47,26.71
2018,7,16,19,0,357.0,32.0,2.0,17.9,67.0,25.19,14.91
2018,7,16,19,15,216.5,20.5,2.0,17.55,38.5,16.64,0.0
2018,7,16,19,30,76.0,9.0,2.0,17.2,10.0,8.85,0.0
2018,7,16,19,45,38.0,4.5,2.0,16.8,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.1,14.4,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.1,14.5,2.0,0.0,0.0
2018,7,17,5,15,143.5,14.5,2.1,15.0,24.5,14.25,0.0
2018,7,17,5,30,269.0,27.0,2.1,15.5,47.0,21.91,9.22
2018,7,17,5,45,376.0,36.0,2.1,16.05,86.0,37.04,19.01
2018,7,17,6,0,483.0,45.0,2.1,16.6,125.0,75.94,39.56
2018,7,17,6,15,526.0,53.5,2.1,17.15,168.0,118.03,70.11
2018,7,17,6,30,569.0,62.0,2.1,17.7,211.0,164.99,108.72
2018,7,17,6,45,642.5,64.5,2.05,18.2,266.0,218.32,153.5
2018,7,17,7,0,716.0,67.0,2.0,18.7,321.0,280.49,206.32
2018,7,17,7,15,749.0,70.5,2.0,19.4,372.5,335.76,254.13
2018,7,17,7,30,782.0,74.0,2.0,20.1,424.0,393.91,302.99
2018,7,17,7,45,807.5,76.0,2.0,20.75,474.5,449.71,348.66
2018,7,17,8,0,833.0,78.0,2.0,21.4,525.0,507.04,393.86
2018,7,17,8,15,851.5,80.5,2.0,21.95,573.5,561.98,435.83
2018,7,17,8,30,870.0,83.0,2.0,22.5,622.0,617.1,476.46
2018,7,17,8,45,885.0,84.5,2.0,23.05,667.0,668.88,513.35
2018,7,17,9,0,900.0,86.0,2.0,23.6,712.0,720.03,547.16
2018,7,17,9,15,909.0,88.5,1.95,24.15,752.5,766.86,576.26
2018,7,17,9,30,918.0,91.0,1.9,24.7,793.0,812.08,603.65
2018,7,17,9,45,924.5,93.5,1.9,25.3,828.0,853.4,628.24
2018,7,17,10,0,931.0,96.0,1.9,25.9,863.0,892.5,650.99
2018,7,17,10,15,937.5,97.0,1.95,26.25,892.5,927.63,672.06
2018,7,17,10,30,944.0,98.0,2.0,26.6,922.0,960.16,691.35
2018,7,17,10,45,949.5,98.0,2.0,27.0,945.0,987.97,706.83
2018,7,17,11,0,955.0,98.0,2.0,27.4,968.0,1012.81,720.39
2018,7,17,11,15,958.5,98.5,2.05,27.5,984.0,1033.12,732.6
2018,7,17,11,30,962.0,99.0,2.1,27.6,1000.0,1050.15,742.88
2018,7,17,11,45,963.5,99.0,2.1,27.75,1008.5,1061.31,748.85
2018,7,17,12,0,965.0,99.0,2.1,27.9,1017.0,1069.01,752.83
2018,7,17,12,15,961.5,101.5,2.15,27.95,1017.0,1070.77,754.23
2018,7,17,12,30,958.0,104.0,2.2,28.0,1017.0,1069.0,753.62
2018,7,17,12,45,952.5,107.0,2.25,28.0,1009.5,1062.27,750.22
2018,7,17,13,0,947.0,110.0,2.3,28.0,1002.0,1052.15,744.84
2018,7,17,13,15,944.5,109.0,2.35,27.95,988.0,1037.56,736.91
2018,7,17,13,30,942.0,108.0,2.4,27.9,974.0,1019.67,726.98
2018,7,17,13,45,937.5,107.5,2.45,27.8,953.0,997.18,714.3
2018,7,17,14,0,933.0,107.0,2.5,27.7,932.0,971.66,699.67
2018,7,17,14,15,927.0,106.0,2.5,27.55,904.0,941.38,681.59
2018,7,17,14,30,921.0,105.0,2.5,27.4,876.0,908.42,661.7
2018,7,17,14,45,913.0,103.0,2.55,27.2,842.0,870.26,638.74
2018,7,17,15,0,905.0,101.0,2.6,27.0,808.0,829.9,614.03
2018,7,17,15,15,868.0,108.5,2.6,27.0,759.0,775.11,578.34
2018,7,17,15,30,831.0,116.0,2.6,27.0,710.0,722.49,543.7
2018,7,17,15,45,805.5,115.5,2.7,26.5,662.0,668.5,508.03
2018,7,17,16,0,780.0,115.0,2.8,26.0,614.0,614.84,470.47
2018,7,17,16,15,801.5,100.0,2.85,25.7,579.5,574.79,441.62
2018,7,17,16,30,823.0,85.0,2.9,25.4,545.0,531.15,408.79
2018,7,17,16,45,802.5,82.5,2.9,25.05,496.5,476.19,365.87
2018,7,17,17,0,782.0,80.0,2.9,24.7,448.0,422.12,322.24
2018,7,17,17,15,752.0,75.5,2.95,24.2,396.5,363.57,274.15
2018,7,17,17,30,722.0,71.0,3.0,23.7,345.0,307.48,226.63
2018,7,17,17,45,680.5,66.5,3.0,23.2,294.5,249.87,177.29
2018,7,17,18,0,639.0,62.0,3.0,22.7,244.0,197.41,132.05
2018,7,17,18,15,577.5,55.5,2.95,22.0,195.5,144.23,88.41
2018,7,17,18,30,516.0,49.0,2.9,21.3,147.0,97.91,53.39
2018,7,17,18,45,420.5,41.0,2.85,20.6,105.5,55.49,27.48
2018,7,17,19,0,325.0,33.0,2.8,19.9,64.0,26.31,15.55
2018,7,17,19,15,194.0,20.5,2.75,19.5,36.5,16.75,0.0
2018,7,17,19,30,63.0,8.0,2.7,19.1,9.0,7.86,0.0
2018,7,17,19,45,31.5,4.0,2.7,18.7,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,16.65,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,16.8,2.0,0.0,0.0
2018,7,18,5,15,131.5,14.5,1.8,17.5,23.5,14.25,0.0
2018,7,18,5,30,247.0,27.0,1.8,18.2,45.0,22.08,8.56
2018,7,18,5,45,354.0,36.0,1.75,18.9,83.0,36.05,18.56
2018,7,18,6,0,461.0,45.0,1.7,19.6,121.0,73.59,38.07
2018,7,18,6,15,531.0,51.5,1.7,20.1,167.5,116.02,67.39
2018,7,18,6,30,601.0,58.0,1.7,20.6,214.0,166.34,107.13
2018,7,18,6,45,648.5,63.0,1.7,21.15,264.0,217.5,150.6
2018,7,18,7,0,696.0,68.0,1.7,21.7,314.0,274.67,199.45
2018,7,18,7,15,729.5,72.0,1.65,22.35,365.0,329.53,246.16
2018,7,18,7,30,763.0,76.0,1.6,23.0,416.0,387.36,293.9
2018,7,18,7,45,787.5,79.5,1.55,23.7,466.5,443.26,338.59
2018,7,18,8,0,812.0,83.0,1.5,24.4,517.0,500.62,382.63
2018,7,18,8,15,830.5,85.0,1.45,24.9,564.5,554.28,422.6
2018,7,18,8,30,849.0,87.0,1.4,25.4,612.0,607.68,460.88
2018,7,18,8,45,863.5,89.5,1.35,25.9,657.0,659.24,496.41
2018,7,18,9,0,878.0,92.0,1.3,26.4,702.0,710.17,529.12
2018,7,18,9,15,885.5,95.0,1.3,26.65,741.0,755.56,557.44
2018,7,18,9,30,893.0,98.0,1.3,26.9,780.0,799.26,584.22
2018,7,18,9,45,897.0,102.5,1.25,27.15,814.0,839.73,607.88
2018,7,18,10,0,901.0,107.0,1.2,27.4,848.0,877.88,629.64
2018,7,18,10,15,907.5,108.5,1.25,27.5,877.5,912.67,650.78
2018,7,18,10,30,914.0,110.0,1.3,27.6,907.0,944.94,670.27
2018,7,18,10,45,852.5,146.5,1.35,27.65,905.0,946.59,670.78
2018,7,18,11,0,791.0,183.0,1.4,27.7,903.0,947.89,671.56
2018,7,18,11,15,564.5,307.0,1.45,27.65,825.0,870.85,620.1
2018,7,18,11,30,338.0,431.0,1.5,27.6,747.0,777.45,553.63
2018,7,18,11,45,408.5,405.0,1.6,27.55,790.5,829.94,591.57
2018,7,18,12,0,479.0,379.0,1.7,27.5,834.0,877.31,624.61
2018,7,18,12,15,657.0,274.5,1.75,27.4,899.5,951.83,678.34
2018,7,18,12,30,835.0,170.0,1.8,27.3,965.0,1018.82,720.84
2018,7,18,12,45,838.0,169.0,1.9,27.2,962.0,1016.94,720.63
2018,7,18,13,0,841.0,168.0,2.0,27.1,959.0,1011.9,719.28
2018,7,18,13,15,808.5,182.5,2.05,27.0,934.0,984.81,703.5
2018,7,18,13,30,776.0,197.0,2.1,26.9,909.0,955.46,686.4
2018,7,18,13,45,799.0,181.5,2.2,26.8,900.5,946.53,682.84
2018,7,18,14,0,822.0,166.0,2.3,26.7,892.0,933.78,676.61
2018,7,18,14,15,861.5,138.5,2.3,26.6,878.5,915.62,665.97
2018,7,18,14,30,901.0,111.0,2.3,26.5,865.0,897.14,655.2
2018,7,18,14,45,883.0,113.5,2.35,26.4,828.0,855.82,629.72
2018,7,18,15,0,865.0,116.0,2.4,26.3,791.0,813.03,603.09
2018,7,18,15,15,840.5,119.0,2.4,26.3,747.5,766.74,573.12
2018,7,18,15,30,816.0,122.0,2.4,26.3,704.0,717.64,540.82
2018,7,18,15,45,798.5,116.5,2.35,26.05,657.0,664.59,504.48
2018,7,18,16,0,781.0,111.0,2.3,25.8,610.0,611.23,466.4
2018,7,18,16,15,773.0,102.5,2.25,25.5,565.0,560.36,429.28
2018,7,18,16,30,765.0,94.0,2.2,25.2,520.0,508.79,390.46
2018,7,18,16,45,734.5,90.0,2.2,24.9,468.5,450.31,345.3
2018,7,18,17,0,704.0,86.0,2.2,24.6,417.0,393.86,300.32
2018,7,18,17,15,668.5,82.5,2.2,24.05,367.5,337.45,254.38
2018,7,18,17,30,633.0,79.0,2.2,23.5,318.0,284.87,210.27
2018,7,18,17,45,616.5,72.0,2.25,22.9,276.5,237.39,169.01
2018,7,18,18,0,600.0,65.0,2.3,22.3,235.0,191.42,128.61
2018,7,18,18,15,523.5,57.5,2.3,21.55,184.5,137.06,84.89
2018,7,18,18,30,447.0,50.0,2.3,20.8,134.0,91.26,50.92
2018,7,18,18,45,350.5,40.5,2.3,20.1,94.5,51.24,26.2
2018,7,18,19,0,254.0,31.0,2.3,19.4,55.0,24.39,13.93
2018,7,18,19,15,151.0,19.5,2.3,18.95,31.5,15.38,0.0
2018,7,18,19,30,48.0,8.0,2.3,18.5,8.0,7.86,0.0
2018,7,18,19,45,24.0,4.0,2.25,18.1,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,19,4,45,7.5,1.0,2.0,15.7,1.0,0.0,0.0
2018,7,19,5,0,15.0,2.0,1.9,15.9,2.0,0.0,0.0
2018,7,19,5,15,127.5,14.0,1.8,16.25,22.5,13.76,0.0
2018,7,19,5,30,240.0,26.0,1.7,16.6,43.0,21.19,7.37
2018,7,19,5,45,345.5,36.5,1.6,16.95,81.5,35.87,18.98
2018,7,19,6,0,451.0,47.0,1.5,17.3,120.0,74.12,39.37
2018,7,19,6,15,402.0,60.0,1.5,17.55,142.0,106.84,66.05
2018,7,19,6,30,353.0,73.0,1.5,17.8,164.0,133.48,91.31
2018,7,19,6,45,315.5,97.5,1.5,18.05,192.0,168.85,123.93
2018,7,19,7,0,278.0,122.0,1.5,18.3,220.0,199.78,152.24
2018,7,19,7,15,356.0,132.5,1.4,18.6,278.0,254.56,196.41
2018,7,19,7,30,434.0,143.0,1.3,18.9,336.0,317.09,246.38
2018,7,19,7,45,590.5,124.0,1.25,19.15,419.5,395.94,308.28
2018,7,19,8,0,747.0,105.0,1.2,19.4,503.0,488.42,379.53
2018,7,19,8,15,793.0,101.5,1.1,19.75,559.0,549.32,424.91
2018,7,19,8,30,839.0,98.0,1.0,20.1,615.0,612.73,470.6
2018,7,19,8,45,853.5,100.5,0.9,20.45,660.0,664.23,505.81
2018,7,19,9,0,868.0,103.0,0.8,20.8,705.0,713.77,537.69
2018,7,19,9,15,881.5,104.5,0.8,21.2,746.5,761.73,567.43
2018,7,19,9,30,895.0,106.0,0.8,21.6,788.0,808.48,595.8
2018,7,19,9,45,907.0,106.0,0.75,22.0,824.5,851.02,620.07
2018,7,19,10,0,919.0,106.0,0.7,22.4,861.0,891.75,642.69
2018,7,19,10,15,925.5,107.5,0.7,22.7,890.5,927.13,662.72
2018,7,19,10,30,932.0,109.0,0.7,23.0,920.0,959.95,681.01
2018,7,19,10,45,937.0,110.0,0.75,23.35,943.5,988.11,697.23
2018,7,19,11,0,942.0,111.0,0.8,23.7,967.0,1013.32,711.67
2018,7,19,11,15,945.5,112.0,0.9,23.9,983.5,1033.99,724.88
2018,7,19,11,30,949.0,113.0,1.0,24.1,1000.0,1051.41,736.23
2018,7,19,11,45,950.5,113.0,1.1,24.35,1008.5,1062.5,743.68
2018,7,19,12,0,952.0,113.0,1.2,24.6,1017.0,1070.16,749.2
2018,7,19,12,15,953.5,112.5,1.3,24.7,1018.5,1073.85,752.84
2018,7,19,12,30,955.0,112.0,1.4,24.8,1020.0,1074.05,754.45
2018,7,19,12,45,955.0,111.0,1.45,24.95,1014.0,1068.75,751.79
2018,7,19,13,0,955.0,110.0,1.5,25.1,1008.0,1059.96,747.14
2018,7,19,13,15,952.0,109.5,1.55,25.1,993.5,1045.3,739.41
2018,7,19,13,30,949.0,109.0,1.6,25.1,979.0,1027.32,729.71
2018,7,19,13,45,945.0,108.0,1.65,25.05,958.0,1004.65,717.24
2018,7,19,14,0,941.0,107.0,1.7,25.0,937.0,978.89,702.8
2018,7,19,14,15,934.5,106.0,1.75,24.85,909.0,947.92,685.21
2018,7,19,14,30,928.0,105.0,1.8,24.7,881.0,914.28,665.74
2018,7,19,14,45,919.5,103.5,1.85,24.55,846.5,875.94,642.97
2018,7,19,15,0,911.0,102.0,1.9,24.4,812.0,835.42,618.43
2018,7,19,15,15,900.5,100.5,1.9,24.4,772.5,791.39,590.37
2018,7,19,15,30,890.0,99.0,1.9,24.4,733.0,745.75,560.86
2018,7,19,15,45,876.0,97.0,2.05,23.95,689.0,695.86,529.89
2018,7,19,16,0,862.0,95.0,2.2,23.5,645.0,645.14,495.11
2018,7,19,16,15,844.0,92.5,2.2,23.2,597.0,591.52,455.86
2018,7,19,16,30,826.0,90.0,2.2,22.9,549.0,537.16,414.81
2018,7,19,16,45,803.0,86.5,2.25,22.65,498.5,479.72,370.19
2018,7,19,17,0,780.0,83.0,2.3,22.4,448.0,423.44,324.89
2018,7,19,17,15,747.5,79.0,2.3,21.95,396.0,364.48,276.28
2018,7,19,17,30,715.0,75.0,2.3,21.5,344.0,307.25,227.73
2018,7,19,17,45,670.5,70.0,2.3,21.05,293.0,249.62,178.29
2018,7,19,18,0,626.0,65.0,2.3,20.6,242.0,196.53,132.54
2018,7,19,18,15,562.0,58.0,2.25,19.9,193.0,143.21,88.78
2018,7,19,18,30,498.0,51.0,2.2,19.2,144.0,97.06,53.92
2018,7,19,18,45,400.5,42.0,2.1,18.45,102.5,54.73,27.95
2018,7,19,19,0,303.0,33.0,2.0,17.7,61.0,26.59,15.68
2018,7,19,19,15,179.5,20.5,1.95,17.25,34.5,17.0,0.0
2018,7,19,19,30,56.0,8.0,1.9,16.8,8.0,7.86,0.0
2018,7,19,19,45,28.0,4.0,1.85,16.35,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,0.55,12.55,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,0.6,12.6,2.0,0.0,0.0
2018,7,20,5,15,92.5,14.5,0.7,13.05,20.5,14.25,0.0
2018,7,20,5,30,176.0,27.0,0.8,13.5,39.0,21.32,6.77
2018,7,20,5,45,278.5,39.5,0.9,13.95,76.0,36.26,20.67
2018,7,20,6,0,381.0,52.0,1.0,14.4,113.0,73.38,41.9
2018,7,20,6,15,406.5,63.5,1.05,14.85,149.0,109.48,68.71
2018,7,20,6,30,432.0,75.0,1.1,15.3,185.0,149.36,101.92
2018,7,20,6,45,486.0,84.5,1.15,15.75,234.0,197.83,142.67
2018,7,20,7,0,540.0,94.0,1.2,16.2,283.0,251.36,188.15
2018,7,20,7,15,587.5,100.0,1.2,16.6,335.0,304.87,233.54
2018,7,20,7,30,635.0,106.0,1.2,17.0,387.0,363.03,281.79
2018,7,20,7,45,677.0,109.0,1.2,17.4,440.5,420.07,328.06
2018,7,20,8,0,719.0,112.0,1.2,17.8,494.0,480.54,375.59
2018,7,20,8,15,515.5,147.5,1.2,18.2,434.5,439.49,344.72
2018,7,20,8,30,312.0,183.0,1.2,18.6,375.0,375.8,295.11
2018,7,20,8,45,291.5,211.5,1.2,19.0,401.0,403.19,315.33
2018,7,20,9,0,271.0,240.0,1.2,19.4,427.0,431.25,334.8
2018,7,20,9,15,482.5,206.0,1.2,19.7,563.5,569.83,439.33
2018,7,20,9,30,694.0,172.0,1.2,20.0,700.0,722.14,548.09
2018,7,20,9,45,613.5,208.0,1.15,20.25,690.5,719.37,541.26
2018,7,20,10,0,533.0,244.0,1.1,20.5,681.0,707.28,529.6
2018,7,20,10,15,430.0,305.5,1.1,20.75,666.0,696.44,518.08
2018,7,20,10,30,327.0,367.0,1.1,21.0,651.0,673.2,498.02
2018,7,20,10,45,330.5,375.0,1.1,21.2,668.5,693.47,511.22
2018,7,20,11,0,334.0,383.0,1.1,21.4,686.0,712.7,523.19
2018,7,20,11,15,301.5,410.5,1.1,21.55,687.5,715.95,523.18
2018,7,20,11,30,269.0,438.0,1.1,21.7,689.0,717.05,521.93
2018,7,20,11,45,327.5,425.0,1.1,21.8,733.5,765.05,555.18
2018,7,20,12,0,386.0,412.0,1.1,21.9,778.0,812.61,587.16
2018,7,20,12,15,560.5,318.5,1.1,22.0,850.5,899.12,648.01
2018,7,20,12,30,735.0,225.0,1.1,22.1,923.0,978.97,700.48
2018,7,20,12,45,758.5,210.0,1.15,22.15,926.0,983.42,703.05
2018,7,20,13,0,782.0,195.0,1.2,22.2,929.0,981.01,702.44
2018,7,20,13,15,732.0,218.0,1.25,22.2,897.5,949.99,684.07
2018,7,20,13,30,682.0,241.0,1.3,22.2,866.0,913.64,662.45
2018,7,20,13,45,755.0,197.0,1.3,22.2,874.0,923.85,670.0
2018,7,20,14,0,828.0,153.0,1.3,22.2,882.0,925.96,671.9
2018,7,20,14,15,833.5,143.5,1.4,22.05,858.0,899.49,657.35
2018,7,20,14,30,839.0,134.0,1.5,21.9,834.0,869.99,640.88
2018,7,20,14,45,828.5,132.0,1.55,21.8,800.0,831.88,617.72
2018,7,20,15,0,818.0,130.0,1.6,21.7,766.0,791.98,593.08
2018,7,20,15,15,806.0,127.5,1.6,21.7,728.0,748.83,565.14
2018,7,20,15,30,794.0,125.0,1.6,21.7,690.0,704.44,536.0
2018,7,20,15,45,775.5,122.0,1.7,21.3,645.5,654.12,502.34
2018,7,20,16,0,757.0,119.0,1.8,20.9,601.0,603.59,467.02
2018,7,20,16,15,733.0,116.0,1.8,20.65,553.5,549.78,427.27
2018,7,20,16,30,709.0,113.0,1.8,20.4,506.0,496.82,386.98
2018,7,20,16,45,680.0,109.0,1.85,20.15,457.5,441.58,343.9
2018,7,20,17,0,651.0,105.0,1.9,19.9,409.0,388.29,300.98
2018,7,20,17,15,614.0,99.5,1.9,19.55,359.5,332.71,255.15
2018,7,20,17,30,577.0,94.0,1.9,19.2,310.0,280.49,210.96
2018,7,20,17,45,528.0,87.0,1.85,18.85,262.0,227.19,165.61
2018,7,20,18,0,479.0,80.0,1.8,18.5,214.0,179.07,124.65
2018,7,20,18,15,415.0,70.0,1.8,18.1,169.5,130.26,84.93
2018,7,20,18,30,351.0,60.0,1.8,17.7,125.0,89.4,54.03
2018,7,20,18,45,267.0,46.5,1.75,17.3,87.5,51.63,29.37
2018,7,20,19,0,183.0,33.0,1.7,16.9,50.0,25.68,14.85
2018,7,20,19,15,103.5,19.5,1.7,16.65,28.0,15.45,0.0
2018,7,20,19,30,24.0,6.0,1.7,16.4,6.0,5.9,0.0
2018,7,20,19,45,12.0,3.0,1.65,16.15,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.6,13.85,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,13.9,1.0,0.0,0.0
2018,7,21,5,15,70.0,13.0,0.6,14.3,17.5,12.78,0.0
2018,7,21,5,30,134.0,25.0,0.6,14.7,34.0,19.67,4.82
2018,7,21,5,45,221.5,38.5,0.65,15.05,67.5,34.08,19.65
2018,7,21,6,0,309.0,52.0,0.7,15.4,101.0,66.85,39.02
2018,7,21,6,15,377.5,62.5,0.7,15.8,143.5,104.33,65.4
2018,7,21,6,30,446.0,73.0,0.7,16.2,186.0,150.22,101.48
2018,7,21,6,45,496.5,81.0,0.7,16.6,232.5,196.33,140.17
2018,7,21,7,0,547.0,89.0,0.7,17.0,279.0,247.92,183.86
2018,7,21,7,15,584.0,94.5,0.7,17.4,326.5,297.62,226.07
2018,7,21,7,30,621.0,100.0,0.7,17.8,374.0,350.83,270.13
2018,7,21,7,45,649.0,105.0,0.75,18.2,421.5,402.69,312.27
2018,7,21,8,0,677.0,110.0,0.8,18.6,469.0,456.6,354.7
2018,7,21,8,15,699.0,114.0,0.85,19.0,514.5,507.92,393.97
2018,7,21,8,30,721.0,118.0,0.9,19.4,560.0,560.12,432.72
2018,7,21,8,45,738.0,121.5,0.9,19.75,603.0,609.04,467.66
2018,7,21,9,0,755.0,125.0,0.9,20.1,646.0,657.8,501.45
2018,7,21,9,15,765.5,129.0,0.95,20.45,684.0,701.88,530.98
2018,7,21,9,30,776.0,133.0,1.0,20.8,722.0,744.83,558.56
2018,7,21,9,45,782.5,137.0,1.05,21.1,754.5,783.15,582.8
2018,7,21,10,0,789.0,141.0,1.1,21.4,787.0,819.64,605.63
2018,7,21,10,15,768.5,162.0,1.15,21.65,809.5,847.73,622.9
2018,7,21,10,30,748.0,183.0,1.2,21.9,832.0,872.01,637.72
2018,7,21,10,45,639.0,257.0,1.2,22.1,821.5,867.44,632.34
2018,7,21,11,0,530.0,331.0,1.2,22.3,811.0,851.8,617.51
2018,7,21,11,15,475.0,358.5,1.25,22.4,794.5,836.49,606.11
2018,7,21,11,30,420.0,386.0,1.3,22.5,778.0,817.59,592.28
2018,7,21,11,45,565.5,302.0,1.35,22.6,834.5,881.43,639.38
2018,7,21,12,0,711.0,218.0,1.4,22.7,891.0,946.2,683.25
2018,7,21,12,15,780.0,177.0,1.45,22.7,916.5,971.52,699.19
2018,7,21,12,30,849.0,136.0,1.5,22.7,942.0,992.19,712.71
2018,7,21,12,45,749.5,195.5,1.5,22.7,903.5,955.68,689.44
2018,7,21,13,0,650.0,255.0,1.5,22.7,865.0,915.88,664.56
2018,7,21,13,15,742.5,196.0,1.55,22.6,883.0,933.98,677.97
2018,7,21,13,30,835.0,137.0,1.6,22.5,901.0,946.04,686.89
2018,7,21,13,45,846.5,126.0,1.6,22.45,885.5,929.99,677.09
2018,7,21,14,0,858.0,115.0,1.6,22.4,870.0,910.48,665.42
