Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,9,0,408.0,280.0,2.7,21.5,555.0,565.05,436.31
2018,7,31,9,15,476.5,268.5,2.7,22.3,608.5,626.14,480.11
2018,7,31,9,30,545.0,257.0,2.7,23.1,662.0,687.96,523.42
2018,7,31,9,45,629.0,226.5,2.75,23.95,715.5,748.33,565.57
2018,7,31,10,0,713.0,196.0,2.8,24.8,769.0,810.93,607.86
2018,7,31,10,15,724.0,198.0,2.85,25.15,798.5,845.67,629.56
2018,7,31,10,30,735.0,200.0,2.9,25.5,828.0,878.66,650.12
2018,7,31,10,45,743.0,202.0,2.95,25.85,851.5,906.92,667.41
2018,7,31,11,0,751.0,204.0,3.0,26.2,875.0,932.9,683.17
2018,7,31,11,15,755.5,206.0,3.05,26.3,891.0,953.09,695.79
2018,7,31,11,30,760.0,208.0,3.1,26.4,907.0,970.6,706.75
2018,7,31,11,45,762.0,209.5,3.2,26.45,916.0,982.33,714.56
2018,7,31,12,0,764.0,211.0,3.3,26.5,925.0,991.17,720.62
2018,7,31,12,15,781.0,200.0,3.35,26.55,930.5,994.93,723.14
2018,7,31,12,30,798.0,189.0,3.4,26.6,936.0,1000.06,726.69
2018,7,31,12,45,818.0,175.0,3.45,26.65,936.0,1001.88,728.19
2018,7,31,13,0,838.0,161.0,3.5,26.7,936.0,1000.22,727.57
2018,7,31,13,15,828.5,163.5,3.6,26.65,920.0,983.32,717.72
2018,7,31,13,30,819.0,166.0,3.7,26.6,904.0,963.59,706.13
2018,7,31,13,45,805.5,169.0,3.75,26.5,881.0,937.95,690.43
2018,7,31,14,0,792.0,172.0,3.8,26.4,858.0,909.97,673.14
2018,7,31,14,15,782.5,171.5,3.85,26.2,831.0,879.87,654.59
2018,7,31,14,30,773.0,171.0,3.9,26.0,804.0,847.66,634.47
2018,7,31,14,45,760.5,168.5,3.95,25.8,769.5,810.91,611.03
2018,7,31,15,0,748.0,166.0,4.0,25.6,735.0,770.56,584.83
2018,7,31,15,15,733.5,162.0,4.0,25.6,696.0,725.88,554.29
2018,7,31,15,30,719.0,158.0,4.0,25.6,657.0,680.33,521.85
2018,7,31,15,45,700.0,153.0,4.05,25.0,613.0,630.13,486.65
2018,7,31,16,0,681.0,148.0,4.1,24.4,569.0,579.95,450.49
2018,7,31,16,15,653.5,143.5,4.1,23.9,521.5,525.68,409.88
2018,7,31,16,30,626.0,139.0,4.1,23.4,474.0,472.8,369.23
2018,7,31,16,45,591.5,133.0,4.1,22.9,424.5,416.79,325.09
2018,7,31,17,0,557.0,127.0,4.1,22.4,375.0,363.5,281.94
2018,7,31,17,15,514.0,118.5,4.05,21.8,325.5,306.33,234.96
2018,7,31,17,30,471.0,110.0,4.0,21.2,276.0,254.76,191.67
2018,7,31,17,45,416.5,98.0,3.95,20.55,227.5,201.3,146.95
2018,7,31,18,0,362.0,86.0,3.9,19.9,179.0,153.79,107.47
2018,7,31,18,15,301.0,71.5,3.8,19.35,137.0,109.11,71.78
2018,7,31,18,30,240.0,57.0,3.7,18.8,95.0,71.41,43.81
2018,7,31,18,45,169.0,39.5,3.65,18.25,61.5,37.73,21.32
2018,7,31,19,0,98.0,22.0,3.6,17.7,28.0,17.14,3.3
2018,7,31,19,15,51.0,11.5,3.6,17.4,14.5,11.3,0.0
2018,7,31,19,30,4.0,1.0,3.6,17.1,1.0,0.0,0.0
2018,7,31,19,45,2.0,0.5,3.55,16.75,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,1,5,15,27.5,6.5,3.4,13.8,7.5,6.39,0.0
2018,8,1,5,30,55.0,13.0,3.4,14.1,15.0,12.78,0.0
2018,8,1,5,45,123.5,31.0,3.35,14.45,44.5,25.71,14.26
2018,8,1,6,0,192.0,49.0,3.3,14.8,74.0,52.69,32.0
2018,8,1,6,15,255.0,65.5,3.25,15.3,114.5,87.77,57.04
2018,8,1,6,30,318.0,82.0,3.2,15.8,155.0,130.11,90.15
2018,8,1,6,45,369.5,96.5,3.15,16.3,201.5,175.2,127.64
2018,8,1,7,0,421.0,111.0,3.1,16.8,248.0,226.03,170.63
2018,8,1,7,15,460.0,123.5,3.05,17.4,296.5,276.3,213.42
2018,8,1,7,30,499.0,136.0,3.0,18.0,345.0,330.52,258.74
2018,8,1,7,45,529.5,145.5,2.95,18.65,392.5,381.73,300.74
2018,8,1,8,0,560.0,155.0,2.9,19.3,440.0,435.46,343.55
2018,8,1,8,15,582.5,164.0,2.95,20.0,486.0,486.58,383.24
2018,8,1,8,30,605.0,173.0,3.0,20.7,532.0,540.64,423.95
2018,8,1,8,45,621.5,181.0,3.05,21.45,575.0,589.14,459.35
2018,8,1,9,0,638.0,189.0,3.1,22.2,618.0,637.77,493.88
2018,8,1,9,15,687.0,178.5,3.15,22.7,666.0,691.43,532.53
2018,8,1,9,30,736.0,168.0,3.2,23.2,714.0,747.02,571.74
2018,8,1,9,45,790.5,149.0,3.3,23.75,761.0,798.32,605.48
2018,8,1,10,0,845.0,130.0,3.4,24.3,808.0,852.28,640.54
2018,8,1,10,15,847.0,134.5,3.5,24.6,835.5,885.42,661.57
2018,8,1,10,30,849.0,139.0,3.6,24.9,863.0,911.65,678.0
2018,8,1,10,45,847.0,145.0,3.7,25.25,883.5,941.51,696.74
2018,8,1,11,0,845.0,151.0,3.8,25.6,904.0,964.05,710.53
2018,8,1,11,15,840.5,157.0,3.9,25.65,917.5,981.07,721.58
2018,8,1,11,30,836.0,163.0,4.0,25.7,931.0,994.87,730.62
2018,8,1,11,45,827.0,170.5,4.1,25.75,936.0,1002.52,735.71
2018,8,1,12,0,818.0,178.0,4.2,25.8,941.0,1006.86,738.78
2018,8,1,12,15,830.5,170.5,4.25,25.8,946.0,1014.05,743.7
2018,8,1,12,30,843.0,163.0,4.3,25.8,951.0,1018.05,746.6
2018,8,1,12,45,857.5,153.0,4.35,25.75,949.5,1012.09,743.22
2018,8,1,13,0,872.0,143.0,4.4,25.7,948.0,1009.15,742.01
2018,8,1,13,15,859.0,148.0,4.4,25.6,931.0,991.1,730.71
2018,8,1,13,30,846.0,153.0,4.4,25.5,914.0,975.68,721.32
2018,8,1,13,45,827.0,159.5,4.4,25.35,889.0,948.0,703.85
2018,8,1,14,0,808.0,166.0,4.4,25.2,864.0,918.1,684.91
2018,8,1,14,15,792.5,167.5,4.4,24.95,834.0,884.27,663.47
2018,8,1,14,30,777.0,169.0,4.4,24.7,804.0,848.61,640.62
2018,8,1,14,45,756.0,171.0,4.4,24.45,767.5,809.29,615.01
2018,8,1,15,0,735.0,173.0,4.4,24.2,731.0,766.92,587.0
2018,8,1,15,15,720.5,169.0,4.4,24.2,692.0,722.67,556.03
2018,8,1,15,30,706.0,165.0,4.4,24.2,653.0,677.58,523.54
2018,8,1,15,45,682.0,162.0,4.35,23.4,608.5,626.54,487.42
2018,8,1,16,0,658.0,159.0,4.3,22.6,564.0,575.99,450.69
2018,8,1,16,15,628.5,154.0,4.3,22.05,516.0,521.09,409.33
2018,8,1,16,30,599.0,149.0,4.3,21.5,468.0,467.82,368.17
2018,8,1,16,45,567.5,142.0,4.3,21.0,420.0,412.04,323.94
2018,8,1,17,0,536.0,135.0,4.3,20.5,372.0,360.37,281.77
2018,8,1,17,15,502.0,123.5,4.25,19.85,324.0,306.08,236.71
2018,8,1,17,30,468.0,112.0,4.2,19.2,276.0,255.05,193.42
2018,8,1,17,45,424.0,99.5,4.2,18.6,229.5,203.97,149.94
2018,8,1,18,0,380.0,87.0,4.2,18.0,183.0,157.66,110.68
2018,8,1,18,15,324.0,71.5,4.1,17.45,140.5,111.79,73.5
2018,8,1,18,30,268.0,56.0,4.0,16.9,98.0,72.35,43.89
2018,8,1,18,45,193.5,39.5,3.95,16.35,64.0,37.99,21.35
2018,8,1,19,0,119.0,23.0,3.9,15.8,30.0,18.05,2.47
2018,8,1,19,15,60.0,11.5,3.85,15.55,15.0,11.3,0.0
2018,8,1,19,30,1.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,1,19,45,0.5,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,2,5,15,19.5,7.0,3.5,13.45,7.5,0.0,0.0
2018,8,2,5,30,39.0,14.0,3.5,13.7,15.0,13.76,0.0
2018,8,2,5,45,113.5,31.0,3.5,14.0,43.5,25.69,13.87
2018,8,2,6,0,188.0,48.0,3.5,14.3,72.0,51.3,31.08
2018,8,2,6,15,243.0,65.0,3.5,14.7,110.5,85.68,55.93
2018,8,2,6,30,298.0,82.0,3.5,15.1,149.0,126.42,88.13
2018,8,2,6,45,347.0,96.5,3.55,15.55,194.0,169.79,124.34
2018,8,2,7,0,396.0,111.0,3.6,16.0,239.0,218.63,165.89
2018,8,2,7,15,445.5,125.0,3.65,16.6,292.0,272.46,211.51
2018,8,2,7,30,495.0,139.0,3.7,17.2,345.0,331.44,260.8
2018,8,2,7,45,525.0,149.5,3.75,17.8,393.5,383.24,303.72
2018,8,2,8,0,555.0,160.0,3.8,18.4,442.0,437.51,347.53
2018,8,2,8,15,578.5,168.5,3.8,18.9,488.0,488.48,387.76
2018,8,2,8,30,602.0,177.0,3.8,19.4,534.0,542.44,429.13
2018,8,2,8,45,619.0,185.5,3.8,19.85,577.0,591.67,465.93
2018,8,2,9,0,636.0,194.0,3.8,20.3,620.0,641.06,501.95
2018,8,2,9,15,677.0,188.0,3.85,20.75,667.0,693.4,540.1
2018,8,2,9,30,718.0,182.0,3.9,21.2,714.0,747.13,578.48
2018,8,2,9,45,763.0,169.0,3.95,21.65,758.5,797.84,613.09
2018,8,2,10,0,808.0,156.0,4.0,22.1,803.0,847.51,645.77
2018,8,2,10,15,809.0,163.0,4.05,22.3,831.0,881.24,667.62
2018,8,2,10,30,810.0,170.0,4.1,22.5,859.0,912.37,687.68
2018,8,2,10,45,806.5,177.5,4.15,22.7,879.5,937.14,703.34
2018,8,2,11,0,803.0,185.0,4.2,22.9,900.0,958.92,717.01
2018,8,2,11,15,798.0,192.5,4.25,22.9,913.5,976.2,728.25
2018,8,2,11,30,793.0,200.0,4.3,22.9,927.0,990.36,737.5
2018,8,2,11,45,782.5,209.0,4.35,22.9,932.0,997.47,742.14
2018,8,2,12,0,772.0,218.0,4.4,22.9,937.0,1006.11,747.96
2018,8,2,12,15,784.5,211.0,4.4,22.9,942.0,1009.13,749.83
2018,8,2,12,30,797.0,204.0,4.4,22.9,947.0,1013.83,752.99
2018,8,2,12,45,811.5,193.5,4.45,22.85,945.5,1013.81,753.52
2018,8,2,13,0,826.0,183.0,4.5,22.8,944.0,1010.44,751.99
2018,8,2,13,15,809.0,190.5,4.45,22.75,926.5,991.35,739.38
2018,8,2,13,30,792.0,198.0,4.4,22.7,909.0,969.63,725.21
2018,8,2,13,45,768.5,207.0,4.35,22.65,883.5,944.71,708.91
2018,8,2,14,0,745.0,216.0,4.3,22.6,858.0,914.25,688.84
2018,8,2,14,15,727.5,216.5,4.25,22.45,827.0,878.86,665.61
2018,8,2,14,30,710.0,217.0,4.2,22.3,796.0,841.93,641.19
2018,8,2,14,45,687.0,218.0,4.2,22.15,759.0,799.69,612.16
2018,8,2,15,0,664.0,219.0,4.2,22.0,722.0,756.8,582.21
2018,8,2,15,15,648.0,213.5,4.2,22.0,683.0,712.39,550.63
2018,8,2,15,30,632.0,208.0,4.2,22.0,644.0,667.44,518.15
2018,8,2,15,45,605.5,203.5,4.15,21.45,599.0,614.57,480.03
2018,8,2,16,0,579.0,199.0,4.1,20.9,554.0,564.37,443.02
2018,8,2,16,15,548.0,191.5,4.15,20.4,506.0,509.8,401.93
2018,8,2,16,30,517.0,184.0,4.2,19.9,458.0,457.18,361.3
2018,8,2,16,45,485.0,172.5,4.25,19.45,409.5,402.42,317.99
2018,8,2,17,0,453.0,161.0,4.3,19.0,361.0,350.3,275.75
2018,8,2,17,15,419.5,146.5,4.25,18.45,313.5,297.63,232.2
2018,8,2,17,30,386.0,132.0,4.2,17.9,266.0,248.27,190.6
2018,8,2,17,45,344.0,115.0,4.15,17.35,220.0,197.88,148.07
2018,8,2,18,0,302.0,98.0,4.1,16.8,174.0,151.99,109.49
2018,8,2,18,15,255.0,78.5,4.0,16.35,132.5,108.39,73.94
2018,8,2,18,30,208.0,59.0,3.9,15.9,91.0,70.32,44.73
2018,8,2,18,45,147.5,40.5,3.8,15.45,59.0,38.43,22.62
2018,8,2,19,0,87.0,22.0,3.7,15.0,27.0,18.47,0.87
2018,8,2,19,15,43.5,11.0,3.7,14.8,13.5,10.81,0.0
2018,8,2,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,3,5,15,10.5,3.5,3.1,13.4,4.0,0.0,0.0
2018,8,3,5,30,21.0,7.0,3.1,13.8,8.0,6.88,0.0
2018,8,3,5,45,54.5,22.0,3.1,14.15,28.0,18.57,8.11
2018,8,3,6,0,88.0,37.0,3.1,14.5,48.0,37.52,22.7
2018,8,3,6,15,126.5,60.5,3.05,15.1,84.5,69.39,47.21
2018,8,3,6,30,165.0,84.0,3.0,15.7,121.0,106.24,76.74
2018,8,3,6,45,201.0,108.5,2.9,16.3,165.0,148.18,111.33
2018,8,3,7,0,237.0,133.0,2.8,16.9,209.0,194.41,149.67
2018,8,3,7,15,272.0,154.5,2.75,17.45,256.0,241.54,188.63
2018,8,3,7,30,307.0,176.0,2.7,18.0,303.0,292.45,230.11
2018,8,3,7,45,339.0,194.0,2.6,18.55,351.0,342.2,269.91
2018,8,3,8,0,371.0,212.0,2.5,19.1,399.0,394.95,311.12
2018,8,3,8,15,396.5,227.0,2.5,19.8,445.0,443.98,348.46
2018,8,3,8,30,422.0,242.0,2.5,20.5,491.0,494.87,386.26
2018,8,3,8,45,445.0,251.5,2.45,21.2,532.5,543.51,421.27
2018,8,3,9,0,468.0,261.0,2.4,21.9,574.0,590.49,454.21
2018,8,3,9,15,538.0,247.0,2.35,22.6,628.0,649.12,495.83
2018,8,3,9,30,608.0,233.0,2.3,23.3,682.0,713.27,540.17
2018,8,3,9,45,692.5,201.5,2.3,24.05,736.5,773.86,581.8
2018,8,3,10,0,777.0,170.0,2.3,24.8,791.0,835.32,621.0
2018,8,3,10,15,774.0,178.0,2.3,25.15,816.0,865.62,638.93
2018,8,3,10,30,771.0,186.0,2.3,25.5,841.0,893.19,655.19
2018,8,3,10,45,762.0,197.0,2.3,25.85,859.0,918.81,670.08
2018,8,3,11,0,753.0,208.0,2.3,26.2,877.0,938.46,681.06
2018,8,3,11,15,743.5,217.5,2.4,26.3,888.0,952.99,690.42
2018,8,3,11,30,734.0,227.0,2.5,26.4,899.0,964.42,697.91
2018,8,3,11,45,717.5,239.5,2.6,26.45,901.5,968.97,701.2
2018,8,3,12,0,701.0,252.0,2.7,26.5,904.0,970.39,702.63
2018,8,3,12,15,683.0,263.5,2.85,26.45,899.0,966.31,701.28
2018,8,3,12,30,665.0,275.0,3.0,26.4,894.0,959.39,697.67
2018,8,3,12,45,654.0,279.5,3.1,26.35,884.5,949.71,692.06
2018,8,3,13,0,643.0,284.0,3.2,26.3,875.0,937.53,684.83
2018,8,3,13,15,632.5,285.0,3.3,26.2,859.0,919.97,674.29
2018,8,3,13,30,622.0,286.0,3.4,26.1,843.0,900.22,662.25
2018,8,3,13,45,611.0,284.5,3.55,25.95,821.0,875.49,647.25
2018,8,3,14,0,600.0,283.0,3.7,25.8,799.0,848.94,630.82
2018,8,3,14,15,595.5,275.0,3.75,25.65,773.5,820.09,612.42
2018,8,3,14,30,591.0,267.0,3.8,25.5,748.0,788.31,591.82
2018,8,3,14,45,579.5,260.5,3.85,25.3,715.5,751.71,567.5
2018,8,3,15,0,568.0,254.0,3.9,25.1,683.0,714.09,542.1
2018,8,3,15,15,551.5,246.0,3.9,25.1,644.5,670.38,511.33
2018,8,3,15,30,535.0,238.0,3.9,25.1,606.0,626.45,479.94
2018,8,3,15,45,520.0,227.0,4.0,24.45,565.0,580.56,448.02
2018,8,3,16,0,505.0,216.0,4.1,23.8,524.0,534.79,415.31
2018,8,3,16,15,490.0,202.0,4.1,23.4,481.0,486.4,379.22
2018,8,3,16,30,475.0,188.0,4.1,23.0,438.0,438.57,342.63
2018,8,3,16,45,453.0,172.5,4.1,22.55,392.0,386.74,302.07
2018,8,3,17,0,431.0,157.0,4.1,22.1,346.0,336.6,261.82
2018,8,3,17,15,405.0,141.0,4.1,21.55,300.5,286.43,220.71
2018,8,3,17,30,379.0,125.0,4.1,21.0,255.0,238.78,180.83
2018,8,3,17,45,346.5,107.5,4.05,20.45,211.5,190.77,140.39
2018,8,3,18,0,314.0,90.0,4.0,19.9,168.0,146.36,103.02
2018,8,3,18,15,263.0,72.0,4.0,19.45,127.0,102.7,67.99
2018,8,3,18,30,212.0,54.0,4.0,19.0,86.0,64.99,39.69
2018,8,3,18,45,149.0,36.5,3.95,18.6,55.0,33.44,18.37
2018,8,3,19,0,86.0,19.0,3.9,18.2,24.0,14.82,0.0
2018,8,3,19,15,43.0,9.5,3.85,18.05,12.0,9.34,0.0
2018,8,3,19,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.65,17.4,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.55,17.15,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.45,16.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.4,17.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,5,15,16.5,4.5,3.25,16.2,5.0,0.0,0.0
2018,8,4,5,30,33.0,9.0,3.3,16.6,10.0,8.85,0.0
2018,8,4,5,45,87.0,25.5,3.35,16.95,35.0,21.35,9.53
2018,8,4,6,0,141.0,42.0,3.4,17.3,60.0,44.22,26.34
2018,8,4,6,15,197.0,62.5,3.35,17.8,99.5,78.43,51.17
2018,8,4,6,30,253.0,83.0,3.3,18.3,139.0,119.42,83.06
2018,8,4,6,45,302.5,101.5,3.3,18.8,185.5,163.7,119.26
2018,8,4,7,0,352.0,120.0,3.3,19.3,232.0,214.28,161.28
2018,8,4,7,15,398.5,133.0,3.3,19.9,281.0,263.73,202.48
2018,8,4,7,30,445.0,146.0,3.3,20.5,330.0,318.03,247.14
2018,8,4,7,45,486.5,155.5,3.3,21.1,380.5,371.3,290.31
2018,8,4,8,0,528.0,165.0,3.3,21.7,431.0,428.31,335.42
2018,8,4,8,15,562.0,170.5,3.3,22.15,479.0,480.73,376.21
2018,8,4,8,30,596.0,176.0,3.3,22.6,527.0,537.18,418.98
2018,8,4,8,45,626.5,180.0,3.35,23.05,574.5,590.38,458.44
2018,8,4,9,0,657.0,184.0,3.4,23.5,622.0,644.92,497.98
2018,8,4,9,15,705.5,175.0,3.45,23.85,672.0,700.48,538.12
2018,8,4,9,30,754.0,166.0,3.5,24.2,722.0,757.91,578.67
2018,8,4,9,45,808.0,147.0,3.55,24.5,769.0,809.41,612.75
2018,8,4,10,0,862.0,128.0,3.6,24.8,816.0,860.09,645.81
2018,8,4,10,15,838.5,147.5,3.65,24.9,837.0,890.52,665.23
2018,8,4,10,30,815.0,167.0,3.7,25.0,858.0,913.29,679.56
2018,8,4,10,45,780.0,192.0,3.75,25.05,868.0,926.83,687.9
2018,8,4,11,0,745.0,217.0,3.8,25.1,878.0,940.03,696.15
2018,8,4,11,15,722.5,235.0,3.8,25.0,885.0,950.63,702.88
2018,8,4,11,30,700.0,253.0,3.8,24.9,892.0,957.72,707.39
2018,8,4,11,45,666.5,276.0,3.85,24.8,889.0,955.66,705.61
2018,8,4,12,0,633.0,299.0,3.9,24.7,886.0,950.2,701.16
2018,8,4,12,15,668.0,278.0,3.95,24.7,898.0,965.92,713.16
2018,8,4,12,30,703.0,257.0,4.0,24.7,910.0,978.78,722.51
2018,8,4,12,45,747.5,228.0,4.0,24.7,918.0,989.6,729.75
2018,8,4,13,0,792.0,199.0,4.0,24.7,926.0,992.62,731.94
2018,8,4,13,15,757.5,215.0,4.05,24.5,902.0,969.73,717.9
2018,8,4,13,30,723.0,231.0,4.1,24.3,878.0,940.78,699.93
2018,8,4,13,45,675.0,252.0,4.1,24.05,844.5,902.51,675.12
2018,8,4,14,0,627.0,273.0,4.1,23.8,811.0,863.36,648.19
2018,8,4,14,15,612.0,270.5,4.1,23.45,781.5,829.93,626.43
2018,8,4,14,30,597.0,268.0,4.1,23.1,752.0,794.11,602.71
2018,8,4,14,45,577.0,265.0,4.1,22.8,716.5,753.82,575.3
2018,8,4,15,0,557.0,262.0,4.1,22.5,681.0,713.07,547.17
2018,8,4,15,15,540.5,254.0,4.1,22.5,643.0,669.71,516.3
2018,8,4,15,30,524.0,246.0,4.1,22.5,605.0,626.18,484.81
2018,8,4,15,45,537.5,223.5,4.05,21.9,570.5,588.17,458.51
2018,8,4,16,0,551.0,201.0,4.0,21.3,536.0,547.76,429.58
2018,8,4,16,15,588.5,171.0,3.95,21.1,502.5,511.17,402.29
2018,8,4,16,30,626.0,141.0,3.9,20.9,469.0,471.61,371.49
2018,8,4,16,45,646.5,119.5,3.9,20.7,428.5,425.94,334.54
2018,8,4,17,0,667.0,98.0,3.9,20.5,388.0,377.19,293.63
2018,8,4,17,15,642.0,88.5,3.9,20.15,339.0,321.03,245.84
2018,8,4,17,30,617.0,79.0,3.9,19.8,290.0,267.0,198.69
2018,8,4,17,45,583.0,70.0,3.85,19.45,242.5,213.59,151.72
2018,8,4,18,0,549.0,61.0,3.8,19.1,195.0,163.77,108.14
2018,8,4,18,15,471.5,53.0,3.75,18.55,149.0,112.86,67.58
2018,8,4,18,30,394.0,45.0,3.7,18.0,103.0,70.87,38.01
2018,8,4,18,45,278.0,32.5,3.6,17.5,66.0,32.69,16.13
2018,8,4,19,0,162.0,20.0,3.5,17.0,29.0,15.74,0.0
2018,8,4,19,15,81.0,10.0,3.5,16.65,14.5,9.83,0.0
2018,8,4,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,5,15,9.5,4.0,2.75,12.5,4.5,0.0,0.0
2018,8,5,5,30,19.0,8.0,2.8,12.8,9.0,7.86,0.0
2018,8,5,5,45,61.0,26.0,2.8,13.15,33.0,21.72,9.43
2018,8,5,6,0,103.0,44.0,2.8,13.5,57.0,43.88,27.58
2018,8,5,6,15,156.5,67.0,2.75,13.95,96.5,77.96,53.25
2018,8,5,6,30,210.0,90.0,2.7,14.4,136.0,118.61,85.41
2018,8,5,6,45,262.0,110.0,2.65,14.9,182.5,162.49,121.38
2018,8,5,7,0,314.0,130.0,2.6,15.4,229.0,212.32,162.85
2018,8,5,7,15,357.0,145.5,2.6,16.05,277.0,260.6,203.25
2018,8,5,7,30,400.0,161.0,2.6,16.7,325.0,314.82,247.95
2018,8,5,7,45,437.5,173.0,2.55,17.35,374.0,366.45,289.79
2018,8,5,8,0,475.0,185.0,2.5,18.0,423.0,421.49,333.27
2018,8,5,8,15,502.0,195.0,2.5,18.75,469.0,471.99,372.11
2018,8,5,8,30,529.0,205.0,2.5,19.5,515.0,524.28,411.21
2018,8,5,8,45,550.5,213.0,2.55,20.25,558.0,572.58,446.42
2018,8,5,9,0,572.0,221.0,2.6,21.0,601.0,621.6,481.26
2018,8,5,9,15,610.5,218.0,2.65,21.55,646.5,674.0,518.52
2018,8,5,9,30,649.0,215.0,2.7,22.1,692.0,726.5,555.08
2018,8,5,9,45,670.0,214.0,2.8,22.65,727.5,767.89,583.17
2018,8,5,10,0,691.0,213.0,2.9,23.2,763.0,808.66,610.46
2018,8,5,10,15,627.0,252.0,2.95,23.45,765.0,814.86,611.68
2018,8,5,10,30,563.0,291.0,3.0,23.7,767.0,814.17,608.37
2018,8,5,10,45,469.0,309.0,3.1,23.95,713.0,760.66,569.04
2018,8,5,11,0,375.0,327.0,3.2,24.2,659.0,701.15,525.29
2018,8,5,11,15,311.0,359.5,3.25,24.3,638.0,673.95,504.21
2018,8,5,11,30,247.0,392.0,3.3,24.4,617.0,650.06,484.97
2018,8,5,11,45,194.5,415.5,3.35,24.45,593.5,618.58,460.98
2018,8,5,12,0,142.0,439.0,3.4,24.5,570.0,592.31,440.43
2018,8,5,12,15,343.0,383.0,3.4,24.55,701.0,742.1,552.14
2018,8,5,12,30,544.0,327.0,3.4,24.6,832.0,890.81,658.01
2018,8,5,12,45,650.5,273.0,3.45,24.65,872.5,939.32,693.03
2018,8,5,13,0,757.0,219.0,3.5,24.7,913.0,982.7,722.6
2018,8,5,13,15,733.5,228.5,3.5,24.65,892.5,960.08,707.77
2018,8,5,13,30,710.0,238.0,3.5,24.6,872.0,935.2,691.99
2018,8,5,13,45,677.5,249.5,3.55,24.5,842.5,901.98,670.8
2018,8,5,14,0,645.0,261.0,3.6,24.4,813.0,867.44,647.68
2018,8,5,14,15,622.5,263.5,3.6,24.25,782.0,831.9,623.93
2018,8,5,14,30,600.0,266.0,3.6,24.1,751.0,794.23,598.49
2018,8,5,14,45,570.5,267.5,3.6,23.95,713.0,750.58,568.43
2018,8,5,15,0,541.0,269.0,3.6,23.8,675.0,707.08,538.09
2018,8,5,15,15,524.5,260.0,3.6,23.8,636.5,663.28,507.26
2018,8,5,15,30,508.0,251.0,3.6,23.8,598.0,619.35,475.83
2018,8,5,15,45,486.5,241.0,3.55,23.3,555.5,571.21,441.46
2018,8,5,16,0,465.0,231.0,3.5,22.8,513.0,523.84,406.95
2018,8,5,16,15,447.5,216.0,3.45,22.45,469.0,474.85,370.33
2018,8,5,16,30,430.0,201.0,3.4,22.1,425.0,426.75,333.54
2018,8,5,16,45,411.0,184.0,3.35,21.75,380.5,377.1,294.67
2018,8,5,17,0,392.0,167.0,3.3,21.4,336.0,327.25,254.71
2018,8,5,17,15,372.0,147.0,3.25,20.85,291.0,277.81,214.35
2018,8,5,17,30,352.0,127.0,3.2,20.3,246.0,231.24,175.39
2018,8,5,17,45,326.5,108.0,3.15,19.75,204.0,185.07,136.39
2018,8,5,18,0,301.0,89.0,3.1,19.2,162.0,141.74,99.76
2018,8,5,18,15,254.0,70.5,3.05,18.7,122.0,99.03,65.44
2018,8,5,18,30,207.0,52.0,3.0,18.2,82.0,61.84,37.51
2018,8,5,18,45,145.5,35.0,2.95,17.75,52.0,31.27,16.79
2018,8,5,19,0,84.0,18.0,2.9,17.3,22.0,14.11,0.0
2018,8,5,19,15,42.0,9.0,2.9,17.05,11.0,8.85,0.0
2018,8,5,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,6,5,15,10.5,3.5,2.7,14.6,4.0,0.0,0.0
2018,8,6,5,30,21.0,7.0,2.7,15.1,8.0,6.88,0.0
2018,8,6,5,45,63.0,23.0,2.7,15.6,30.0,19.34,7.02
2018,8,6,6,0,105.0,39.0,2.7,16.1,52.0,39.51,23.65
2018,8,6,6,15,157.0,62.0,2.6,16.9,91.0,73.32,48.76
2018,8,6,6,30,209.0,85.0,2.5,17.7,130.0,113.6,80.19
2018,8,6,6,45,258.5,104.5,2.45,18.5,175.5,156.3,114.7
2018,8,6,7,0,308.0,124.0,2.4,19.3,221.0,204.66,154.34
2018,8,6,7,15,351.0,139.5,2.35,20.05,268.5,252.52,193.72
2018,8,6,7,30,394.0,155.0,2.3,20.8,316.0,306.39,237.34
2018,8,6,7,45,432.5,167.0,2.3,21.55,365.0,358.09,278.51
2018,8,6,8,0,471.0,179.0,2.3,22.3,414.0,413.32,321.41
2018,8,6,8,15,497.5,188.5,2.3,22.9,459.0,462.83,359.08
2018,8,6,8,30,524.0,198.0,2.3,23.5,504.0,514.08,397.03
2018,8,6,8,45,545.5,206.5,2.35,24.1,547.5,562.62,432.13
2018,8,6,9,0,567.0,215.0,2.4,24.7,591.0,611.9,466.9
2018,8,6,9,15,585.0,222.0,2.45,25.1,631.0,657.6,498.7
2018,8,6,9,30,603.0,229.0,2.5,25.5,671.0,704.86,530.91
2018,8,6,9,45,618.0,233.5,2.55,25.9,706.0,745.32,557.88
2018,8,6,10,0,633.0,238.0,2.6,26.3,741.0,784.93,583.87
2018,8,6,10,15,636.0,246.0,2.65,26.5,767.5,816.55,604.29
2018,8,6,10,30,639.0,254.0,2.7,26.7,794.0,846.21,623.24
2018,8,6,10,45,637.0,263.0,2.8,26.9,813.5,870.18,638.49
2018,8,6,11,0,635.0,272.0,2.9,27.1,833.0,891.74,652.13
2018,8,6,11,15,630.0,280.5,3.0,27.15,845.5,907.47,662.26
2018,8,6,11,30,625.0,289.0,3.1,27.2,858.0,920.6,670.74
2018,8,6,11,45,614.0,299.0,3.2,27.3,862.0,926.72,674.4
2018,8,6,12,0,603.0,309.0,3.3,27.4,866.0,930.15,676.39
2018,8,6,12,15,640.0,286.0,3.4,27.5,878.0,945.8,688.28
2018,8,6,12,30,677.0,263.0,3.5,27.6,890.0,958.63,698.23
2018,8,6,12,45,723.5,233.0,3.6,27.65,898.5,970.47,706.55
2018,8,6,13,0,770.0,203.0,3.7,27.7,907.0,974.35,709.76
2018,8,6,13,15,742.0,215.5,3.75,27.6,885.5,954.53,697.65
2018,8,6,13,30,714.0,228.0,3.8,27.5,864.0,928.4,681.52
2018,8,6,13,45,674.5,244.0,3.8,27.4,833.5,893.22,658.96
2018,8,6,14,0,635.0,260.0,3.8,27.3,803.0,856.94,634.28
2018,8,6,14,15,612.5,262.5,3.85,27.05,772.0,821.65,611.3
2018,8,6,14,30,590.0,265.0,3.9,26.8,741.0,784.23,586.58
2018,8,6,14,45,559.5,267.0,3.9,26.55,703.0,740.58,556.82
2018,8,6,15,0,529.0,269.0,3.9,26.3,665.0,697.19,526.85
2018,8,6,15,15,512.5,260.5,3.9,26.3,627.0,654.33,496.78
2018,8,6,15,30,496.0,252.0,3.9,26.3,589.0,611.37,466.16
2018,8,6,15,45,486.0,237.5,3.85,25.65,549.5,566.86,435.11
2018,8,6,16,0,476.0,223.0,3.8,25.0,510.0,522.13,403.14
2018,8,6,16,15,487.0,199.5,3.75,24.65,472.5,480.38,372.41
2018,8,6,16,30,498.0,176.0,3.7,24.3,435.0,436.69,339.2
2018,8,6,16,45,504.0,156.0,3.6,23.9,395.0,392.25,304.22
2018,8,6,17,0,510.0,136.0,3.5,23.5,355.0,346.54,267.01
2018,8,6,17,15,496.0,119.5,3.45,23.0,310.0,295.95,225.06
2018,8,6,17,30,482.0,103.0,3.4,22.5,265.0,246.5,182.98
2018,8,6,17,45,463.0,87.5,3.3,21.95,221.5,198.11,141.21
2018,8,6,18,0,444.0,72.0,3.2,21.4,178.0,151.74,101.23
2018,8,6,18,15,375.0,59.5,3.2,20.85,134.0,103.88,63.65
2018,8,6,18,30,306.0,47.0,3.2,20.3,90.0,63.93,35.41
2018,8,6,18,45,208.0,32.5,3.15,19.75,56.5,29.64,14.71
2018,8,6,19,0,110.0,18.0,3.1,19.2,23.0,14.18,0.0
2018,8,6,19,15,55.0,9.0,3.1,18.9,11.5,8.85,0.0
2018,8,6,19,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,7,5,15,26.5,5.5,2.85,15.15,6.0,0.0,0.0
2018,8,7,5,30,53.0,11.0,2.8,15.8,12.0,10.81,0.0
2018,8,7,5,45,142.0,26.5,2.8,16.4,40.5,20.82,7.13
2018,8,7,6,0,231.0,42.0,2.8,17.0,69.0,46.43,25.8
2018,8,7,6,15,308.0,56.5,2.7,17.6,111.0,82.85,50.22
2018,8,7,6,30,385.0,71.0,2.6,18.2,153.0,128.14,84.46
2018,8,7,6,45,441.0,81.5,2.5,18.75,200.0,173.92,122.21
2018,8,7,7,0,497.0,92.0,2.4,19.3,247.0,225.9,166.09
2018,8,7,7,15,540.0,101.0,2.4,19.9,297.0,279.39,211.6
2018,8,7,7,30,583.0,110.0,2.4,20.5,347.0,336.11,259.0
2018,8,7,7,45,615.5,117.5,2.35,21.1,397.0,390.81,303.76
2018,8,7,8,0,648.0,125.0,2.3,21.7,447.0,448.14,349.17
2018,8,7,8,15,673.0,131.0,2.35,22.25,495.5,502.23,391.07
2018,8,7,8,30,698.0,137.0,2.4,22.8,544.0,557.58,432.66
2018,8,7,8,45,718.0,141.5,2.45,23.35,589.0,609.18,470.32
2018,8,7,9,0,738.0,146.0,2.5,23.9,634.0,660.98,507.1
2018,8,7,9,15,716.5,167.0,2.55,24.1,665.0,699.41,533.33
2018,8,7,9,30,695.0,188.0,2.6,24.3,696.0,734.14,556.43
2018,8,7,9,45,659.5,217.0,2.65,24.5,718.0,762.01,573.9
2018,8,7,10,0,624.0,246.0,2.7,24.7,740.0,785.19,587.87
2018,8,7,10,15,639.5,248.0,2.75,24.8,771.0,821.44,612.32
2018,8,7,10,30,655.0,250.0,2.8,24.9,802.0,856.41,635.56
2018,8,7,10,45,669.5,250.0,2.9,25.0,827.5,886.93,656.03
2018,8,7,11,0,684.0,250.0,3.0,25.1,853.0,915.66,675.24
2018,8,7,11,15,694.5,250.0,3.05,25.1,871.5,938.53,690.02
2018,8,7,11,30,705.0,250.0,3.1,25.1,890.0,959.06,703.33
2018,8,7,11,45,714.5,247.0,3.15,25.15,901.0,973.03,712.26
2018,8,7,12,0,724.0,244.0,3.2,25.2,912.0,984.32,719.58
2018,8,7,12,15,713.0,251.0,3.25,25.2,909.5,982.68,718.71
2018,8,7,12,30,702.0,258.0,3.3,25.2,907.0,978.15,716.14
2018,8,7,12,45,685.0,266.5,3.35,25.15,896.0,966.41,709.06
2018,8,7,13,0,668.0,275.0,3.4,25.1,885.0,952.1,699.82
2018,8,7,13,15,668.5,270.5,3.45,25.0,872.5,939.28,692.4
2018,8,7,13,30,669.0,266.0,3.5,24.9,860.0,923.84,683.22
2018,8,7,13,45,669.5,258.5,3.55,24.85,841.0,902.83,670.24
2018,8,7,14,0,670.0,251.0,3.6,24.8,822.0,879.33,655.53
2018,8,7,14,15,665.5,243.5,3.65,24.6,795.0,849.01,636.33
2018,8,7,14,30,661.0,236.0,3.7,24.4,768.0,816.67,615.53
2018,8,7,14,45,655.5,227.5,3.75,24.25,736.0,780.61,591.72
2018,8,7,15,0,650.0,219.0,3.8,24.1,704.0,742.89,566.36
2018,8,7,15,15,634.0,213.0,3.8,24.1,665.0,698.33,534.96
2018,8,7,15,30,618.0,207.0,3.8,24.1,626.0,653.27,502.69
2018,8,7,15,45,604.0,197.5,3.85,23.5,584.0,604.14,468.2
2018,8,7,16,0,590.0,188.0,3.9,22.9,542.0,556.61,433.91
2018,8,7,16,15,573.5,176.0,3.9,22.5,497.0,505.25,395.33
2018,8,7,16,30,557.0,164.0,3.9,22.1,452.0,454.43,356.12
2018,8,7,16,45,530.5,152.5,3.9,21.7,404.0,400.25,313.18
2018,8,7,17,0,504.0,141.0,3.9,21.3,356.0,348.11,270.73
2018,8,7,17,15,467.0,128.0,3.8,20.75,307.0,293.05,225.22
2018,8,7,17,30,430.0,115.0,3.7,20.2,258.0,241.65,181.92
2018,8,7,17,45,382.5,100.0,3.65,19.65,211.0,189.68,138.22
2018,8,7,18,0,335.0,85.0,3.6,19.1,164.0,142.98,99.3
2018,8,7,18,15,273.0,67.0,3.55,18.6,121.0,97.06,62.97
2018,8,7,18,30,211.0,49.0,3.5,18.1,78.0,58.38,34.66
2018,8,7,18,45,138.0,31.5,3.4,17.55,47.5,27.29,13.73
2018,8,7,19,0,65.0,14.0,3.3,17.0,17.0,13.76,0.0
2018,8,7,19,15,32.5,7.0,3.25,16.75,8.5,6.88,0.0
2018,8,7,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,8,5,15,9.0,3.0,2.25,15.05,3.0,0.0,0.0
2018,8,8,5,30,18.0,6.0,2.2,15.4,6.0,5.9,0.0
2018,8,8,5,45,54.0,20.5,2.1,15.8,25.5,17.32,4.17
2018,8,8,6,0,90.0,35.0,2.0,16.2,45.0,35.06,20.4
2018,8,8,6,15,131.0,58.0,1.95,16.8,81.0,66.7,44.35
2018,8,8,6,30,172.0,81.0,1.9,17.4,117.0,103.61,73.49
2018,8,8,6,45,209.0,105.0,1.85,18.0,161.0,145.61,107.8
2018,8,8,7,0,246.0,129.0,1.8,18.6,205.0,192.02,145.97
2018,8,8,7,15,281.0,149.0,1.75,19.1,251.0,238.15,183.83
2018,8,8,7,30,316.0,169.0,1.7,19.6,297.0,288.03,224.14
2018,8,8,7,45,347.5,186.0,1.65,20.05,344.0,337.02,263.04
2018,8,8,8,0,379.0,203.0,1.6,20.5,391.0,388.96,303.27
2018,8,8,8,15,406.5,217.5,1.55,21.0,437.5,438.97,340.95
2018,8,8,8,30,434.0,232.0,1.5,21.5,484.0,494.02,381.24
2018,8,8,8,45,459.0,242.5,1.45,22.0,528.0,542.74,415.84
2018,8,8,9,0,484.0,253.0,1.4,22.5,572.0,592.73,450.41
2018,8,8,9,15,503.5,261.5,1.35,22.95,612.0,637.72,480.56
2018,8,8,9,30,523.0,270.0,1.3,23.4,652.0,682.95,510.13
2018,8,8,9,45,540.0,276.5,1.3,23.85,687.5,724.16,536.69
2018,8,8,10,0,557.0,283.0,1.3,24.3,723.0,764.92,562.45
2018,8,8,10,15,570.0,287.5,1.3,24.6,752.5,799.48,583.98
2018,8,8,10,30,583.0,292.0,1.3,24.9,782.0,832.86,604.49
2018,8,8,10,45,594.5,294.5,1.35,25.2,806.0,861.44,622.29
2018,8,8,11,0,606.0,297.0,1.4,25.5,830.0,889.05,639.37
2018,8,8,11,15,614.0,297.0,1.45,25.7,845.5,908.31,651.34
2018,8,8,11,30,622.0,297.0,1.5,25.9,861.0,925.41,662.01
2018,8,8,11,45,628.5,294.5,1.55,26.05,869.0,936.24,668.93
2018,8,8,12,0,635.0,292.0,1.6,26.2,877.0,944.61,674.41
2018,8,8,12,15,640.5,289.0,1.7,26.25,879.5,948.95,678.33
2018,8,8,12,30,646.0,286.0,1.8,26.3,882.0,950.67,680.65
2018,8,8,12,45,651.5,281.0,1.9,26.35,878.0,947.71,680.11
2018,8,8,13,0,657.0,276.0,2.0,26.4,874.0,942.04,677.89
2018,8,8,13,15,654.0,272.5,2.1,26.4,860.0,926.93,669.57
2018,8,8,13,30,651.0,269.0,2.2,26.4,846.0,909.36,659.66
2018,8,8,13,45,646.5,264.5,2.35,26.35,826.0,887.01,647.08
2018,8,8,14,0,642.0,260.0,2.5,26.3,806.0,862.45,632.82
2018,8,8,14,15,634.0,254.5,2.6,26.15,778.5,831.73,614.03
2018,8,8,14,30,626.0,249.0,2.7,26.0,751.0,799.26,593.76
2018,8,8,14,45,616.0,242.0,2.8,25.9,718.5,762.09,569.79
2018,8,8,15,0,606.0,235.0,2.9,25.8,686.0,723.66,544.5
2018,8,8,15,15,590.0,228.0,2.9,25.8,647.0,678.2,513.05
2018,8,8,15,30,574.0,221.0,2.9,25.8,608.0,633.98,481.93
2018,8,8,15,45,555.5,211.5,3.05,25.3,565.5,585.48,448.5
2018,8,8,16,0,537.0,202.0,3.2,24.8,523.0,537.35,414.31
2018,8,8,16,15,514.5,190.0,3.25,24.45,477.0,485.07,375.59
2018,8,8,16,30,492.0,178.0,3.3,24.1,431.0,434.05,336.78
2018,8,8,16,45,462.5,165.5,3.35,23.7,383.5,380.81,295.28
2018,8,8,17,0,433.0,153.0,3.4,23.3,336.0,330.03,254.68
2018,8,8,17,15,396.0,137.5,3.4,22.6,288.0,276.39,211.28
2018,8,8,17,30,359.0,122.0,3.4,21.9,240.0,226.51,170.16
2018,8,8,17,45,313.5,104.0,3.45,21.25,194.0,175.65,128.17
2018,8,8,18,0,268.0,86.0,3.5,20.6,148.0,130.85,91.43
2018,8,8,18,15,213.5,66.0,3.45,20.0,107.5,88.38,58.02
2018,8,8,18,30,159.0,46.0,3.4,19.4,67.0,52.46,31.5
2018,8,8,18,45,102.0,28.5,3.3,18.8,40.0,25.37,12.31
2018,8,8,19,0,45.0,11.0,3.2,18.2,13.0,10.81,0.0
2018,8,8,19,15,22.5,5.5,3.15,17.95,6.5,5.41,0.0
2018,8,8,19,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,9,5,15,10.0,2.5,2.75,15.6,2.5,0.0,0.0
2018,8,9,5,30,20.0,5.0,2.7,16.0,5.0,4.91,0.0
2018,8,9,5,45,59.0,18.0,2.65,16.45,23.5,15.29,2.09
2018,8,9,6,0,98.0,31.0,2.6,16.9,42.0,31.77,17.45
2018,8,9,6,15,141.0,53.5,2.45,17.7,78.0,63.46,41.09
2018,8,9,6,30,184.0,76.0,2.3,18.5,114.0,100.67,70.22
2018,8,9,6,45,222.5,98.5,2.2,19.3,157.5,142.17,103.97
2018,8,9,7,0,261.0,121.0,2.1,20.1,201.0,188.23,141.74
2018,8,9,7,15,295.0,141.5,2.0,20.75,247.5,235.26,180.29
2018,8,9,7,30,329.0,162.0,1.9,21.4,294.0,285.96,221.1
2018,8,9,7,45,358.0,180.0,1.8,22.05,341.5,335.49,260.12
2018,8,9,8,0,387.0,198.0,1.7,22.7,389.0,387.71,300.11
2018,8,9,8,15,412.0,213.0,1.65,23.35,435.0,437.26,337.05
2018,8,9,8,30,437.0,228.0,1.6,24.0,481.0,491.67,376.4
2018,8,9,8,45,458.5,240.0,1.6,24.6,524.0,539.78,410.39
2018,8,9,9,0,480.0,252.0,1.6,25.2,567.0,588.84,444.19
2018,8,9,9,15,505.5,258.5,1.6,25.65,609.0,636.01,476.26
2018,8,9,9,30,531.0,265.0,1.6,26.1,651.0,683.91,508.11
2018,8,9,9,45,556.5,266.0,1.6,26.55,688.5,726.66,535.93
2018,8,9,10,0,582.0,267.0,1.6,27.0,726.0,769.46,563.3
2018,8,9,10,15,593.0,272.5,1.65,27.25,755.5,804.03,585.32
2018,8,9,10,30,604.0,278.0,1.7,27.5,785.0,838.29,606.93
2018,8,9,10,45,612.5,281.5,1.7,27.75,807.5,865.65,623.41
2018,8,9,11,0,621.0,285.0,1.7,28.0,830.0,891.14,638.58
2018,8,9,11,15,627.5,287.0,1.8,28.1,846.0,911.17,651.71
2018,8,9,11,30,634.0,289.0,1.9,28.2,862.0,928.96,663.45
2018,8,9,11,45,638.5,288.5,2.0,28.3,870.5,939.9,670.94
2018,8,9,12,0,643.0,288.0,2.1,28.4,879.0,948.33,676.93
2018,8,9,12,15,656.0,280.5,2.25,28.4,883.5,955.57,683.34
2018,8,9,12,30,669.0,273.0,2.4,28.4,888.0,960.11,688.07
2018,8,9,12,45,683.5,261.5,2.5,28.4,886.0,959.26,688.99
2018,8,9,13,0,698.0,250.0,2.6,28.4,884.0,955.43,687.69
2018,8,9,13,15,698.0,246.5,2.7,28.3,872.0,942.7,680.99
2018,8,9,13,30,698.0,243.0,2.8,28.2,860.0,927.28,672.62
2018,8,9,13,45,697.5,237.0,2.9,28.15,841.0,906.2,660.4
2018,8,9,14,0,697.0,231.0,3.0,28.1,822.0,882.59,646.49
2018,8,9,14,15,693.0,224.0,3.05,27.95,795.0,852.43,628.04
2018,8,9,14,30,689.0,217.0,3.1,27.8,768.0,820.13,607.72
2018,8,9,14,45,684.5,208.0,3.15,27.65,735.5,783.39,584.08
2018,8,9,15,0,680.0,199.0,3.2,27.5,703.0,744.84,558.79
2018,8,9,15,15,664.5,193.5,3.2,27.5,663.5,699.99,527.83
2018,8,9,15,30,649.0,188.0,3.2,27.5,624.0,654.54,495.91
2018,8,9,15,45,637.5,177.5,3.2,27.05,582.0,606.35,462.37
2018,8,9,16,0,626.0,167.0,3.2,26.6,540.0,557.71,427.59
2018,8,9,16,15,613.5,155.5,3.2,26.25,495.5,507.27,390.31
2018,8,9,16,30,601.0,144.0,3.2,25.9,451.0,456.9,351.96
2018,8,9,16,45,578.0,133.5,3.15,25.55,403.5,402.97,309.66
2018,8,9,17,0,555.0,123.0,3.1,25.2,356.0,349.21,266.33
2018,8,9,17,15,521.0,111.5,3.05,24.6,307.5,294.03,221.17
2018,8,9,17,30,487.0,100.0,3.0,24.0,259.0,242.14,177.73
2018,8,9,17,45,442.0,87.0,2.95,23.45,212.0,189.69,133.8
2018,8,9,18,0,397.0,74.0,2.9,22.9,165.0,142.2,94.41
2018,8,9,18,15,330.5,59.5,2.85,22.3,122.5,95.79,58.49
2018,8,9,18,30,264.0,45.0,2.8,21.7,80.0,57.08,31.43
2018,8,9,18,45,176.5,30.0,2.75,21.1,49.0,25.38,13.23
2018,8,9,19,0,89.0,15.0,2.7,20.5,18.0,14.74,0.0
2018,8,9,19,15,44.5,7.5,2.65,20.1,9.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,19.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,10,5,15,31.5,4.5,2.7,16.0,5.0,0.0,0.0
2018,8,10,5,30,63.0,9.0,2.7,16.6,10.0,8.85,0.0
2018,8,10,5,45,177.5,22.5,2.75,17.25,39.0,17.65,1.96
2018,8,10,6,0,292.0,36.0,2.8,17.9,68.0,43.13,21.72
2018,8,10,6,15,374.0,47.5,2.7,18.45,110.5,80.36,45.36
2018,8,10,6,30,456.0,59.0,2.6,19.0,153.0,127.13,80.19
2018,8,10,6,45,511.5,68.0,2.5,19.6,201.0,175.28,120.05
2018,8,10,7,0,567.0,77.0,2.4,20.2,249.0,229.63,166.25
2018,8,10,7,15,606.0,83.5,2.4,20.95,298.5,282.09,211.42
