Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,7,30,645.0,90.0,2.4,21.7,348.0,338.36,258.81
2018,8,10,7,45,673.0,96.5,2.35,22.4,397.5,393.38,304.04
2018,8,10,8,0,701.0,103.0,2.3,23.1,447.0,450.47,349.32
2018,8,10,8,15,723.0,108.5,2.35,23.85,495.0,505.07,391.37
2018,8,10,8,30,745.0,114.0,2.4,24.6,543.0,560.55,432.65
2018,8,10,8,45,761.0,118.5,2.4,25.4,587.5,611.4,468.98
2018,8,10,9,0,777.0,123.0,2.4,26.2,632.0,662.16,504.04
2018,8,10,9,15,790.5,126.0,2.45,26.55,672.0,709.02,536.15
2018,8,10,9,30,804.0,129.0,2.5,26.9,712.0,754.88,565.88
2018,8,10,9,45,813.0,132.0,2.55,27.25,747.0,795.85,591.89
2018,8,10,10,0,822.0,135.0,2.6,27.6,782.0,835.01,616.42
2018,8,10,10,15,832.0,136.0,2.7,27.8,812.0,870.93,639.3
2018,8,10,10,30,842.0,137.0,2.8,28.0,842.0,904.68,660.66
2018,8,10,10,45,850.0,137.5,2.85,28.15,865.5,929.01,675.54
2018,8,10,11,0,858.0,138.0,2.9,28.3,889.0,955.08,691.64
2018,8,10,11,15,864.5,136.5,3.0,28.3,905.0,974.89,704.49
2018,8,10,11,30,871.0,135.0,3.1,28.3,921.0,991.73,715.54
2018,8,10,11,45,876.0,133.0,3.2,28.3,930.0,1003.49,723.44
2018,8,10,12,0,881.0,131.0,3.3,28.3,939.0,1012.04,729.41
2018,8,10,12,15,875.5,134.5,3.4,28.2,938.0,1012.52,730.61
2018,8,10,12,30,870.0,138.0,3.5,28.1,937.0,1009.66,729.81
2018,8,10,12,45,861.0,142.0,3.55,28.05,927.5,1000.59,724.61
2018,8,10,13,0,852.0,146.0,3.6,28.0,918.0,988.39,717.5
2018,8,10,13,15,852.0,142.5,3.65,27.85,904.5,974.24,709.48
2018,8,10,13,30,852.0,139.0,3.7,27.7,891.0,956.94,699.45
2018,8,10,13,45,851.5,135.5,3.75,27.55,871.5,936.07,687.1
2018,8,10,14,0,851.0,132.0,3.8,27.4,852.0,912.2,672.74
2018,8,10,14,15,845.5,129.0,3.85,27.15,824.0,881.52,654.01
2018,8,10,14,30,840.0,126.0,3.9,26.9,796.0,851.92,635.91
2018,8,10,14,45,833.0,122.5,3.9,26.7,762.5,814.21,611.72
2018,8,10,15,0,826.0,119.0,3.9,26.5,729.0,774.43,585.89
2018,8,10,15,15,813.0,116.0,3.9,26.5,689.0,728.81,555.22
2018,8,10,15,30,800.0,113.0,3.9,26.5,649.0,682.0,523.3
2018,8,10,15,45,785.5,109.0,3.9,25.8,605.5,632.22,488.37
2018,8,10,16,0,771.0,105.0,3.9,25.1,562.0,581.89,451.94
2018,8,10,16,15,752.0,101.0,3.85,24.7,515.5,528.72,411.6
2018,8,10,16,30,733.0,97.0,3.8,24.3,469.0,475.76,370.21
2018,8,10,16,45,706.0,92.0,3.75,23.9,419.5,418.84,324.55
2018,8,10,17,0,679.0,87.0,3.7,23.5,370.0,363.72,278.95
2018,8,10,17,15,641.5,81.0,3.7,22.95,320.0,306.02,230.45
2018,8,10,17,30,604.0,75.0,3.7,22.4,270.0,251.82,183.8
2018,8,10,17,45,551.0,67.5,3.65,21.9,221.0,196.28,136.26
2018,8,10,18,0,498.0,60.0,3.6,21.4,172.0,146.53,94.35
2018,8,10,18,15,418.0,50.5,3.55,20.9,128.0,97.62,56.63
2018,8,10,18,30,338.0,41.0,3.5,20.4,84.0,58.01,30.06
2018,8,10,18,45,223.0,27.5,3.4,19.95,51.0,23.49,11.28
2018,8,10,19,0,108.0,14.0,3.3,19.5,18.0,13.76,0.0
2018,8,10,19,15,54.0,7.0,3.3,19.25,9.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.25,18.45,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,17.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.8,17.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,5,15,27.0,4.0,2.85,16.25,4.5,0.0,0.0
2018,8,11,5,30,54.0,8.0,2.9,16.5,9.0,7.86,0.0
2018,8,11,5,45,161.0,22.5,2.95,16.8,37.5,17.71,0.41
2018,8,11,6,0,268.0,37.0,3.0,17.1,66.0,42.04,21.55
2018,8,11,6,15,352.0,49.0,3.0,17.6,108.0,79.29,45.54
2018,8,11,6,30,436.0,61.0,3.0,18.1,150.0,125.5,79.95
2018,8,11,6,45,487.0,71.0,3.05,18.6,196.5,172.51,119.17
2018,8,11,7,0,538.0,81.0,3.1,19.1,243.0,225.23,164.43
2018,8,11,7,15,585.5,87.5,3.15,19.7,294.0,278.84,210.67
2018,8,11,7,30,633.0,94.0,3.2,20.3,345.0,337.24,260.19
2018,8,11,7,45,662.0,100.5,3.25,20.9,394.5,392.09,306.06
2018,8,11,8,0,691.0,107.0,3.3,21.5,444.0,449.12,352.3
2018,8,11,8,15,713.0,112.5,3.35,22.05,492.0,503.27,395.03
2018,8,11,8,30,735.0,118.0,3.4,22.6,540.0,558.3,437.12
2018,8,11,8,45,751.0,123.0,3.45,23.15,584.5,609.6,475.2
2018,8,11,9,0,767.0,128.0,3.5,23.7,629.0,659.99,511.59
2018,8,11,9,15,777.5,133.5,3.55,24.05,669.0,706.86,544.84
2018,8,11,9,30,788.0,139.0,3.6,24.4,709.0,752.5,575.26
2018,8,11,9,45,793.5,145.0,3.65,24.75,743.5,793.2,601.82
2018,8,11,10,0,799.0,151.0,3.7,25.1,778.0,831.89,626.74
2018,8,11,10,15,808.0,153.0,3.75,25.25,807.5,867.33,649.72
2018,8,11,10,30,817.0,155.0,3.8,25.4,837.0,900.6,671.11
2018,8,11,10,45,822.5,157.0,3.8,25.55,860.0,928.3,688.39
2018,8,11,11,0,828.0,159.0,3.8,25.7,883.0,953.32,703.86
2018,8,11,11,15,831.5,160.5,3.85,25.7,898.5,973.09,716.57
2018,8,11,11,30,835.0,162.0,3.9,25.7,914.0,989.86,727.41
2018,8,11,11,45,835.5,163.5,3.9,25.7,922.0,1000.6,734.05
2018,8,11,12,0,836.0,165.0,3.9,25.7,930.0,1008.14,738.74
2018,8,11,12,15,836.0,165.5,3.95,25.65,931.0,1010.92,740.88
2018,8,11,12,30,836.0,166.0,4.0,25.6,932.0,1010.44,741.05
2018,8,11,12,45,834.0,165.0,4.0,25.55,924.0,1003.19,736.57
2018,8,11,13,0,832.0,164.0,4.0,25.5,916.0,992.75,730.14
2018,8,11,13,15,827.5,163.0,4.0,25.45,901.0,976.76,720.15
2018,8,11,13,30,823.0,162.0,4.0,25.4,886.0,957.79,708.26
2018,8,11,13,45,817.0,160.0,4.0,25.3,864.0,933.51,693.0
2018,8,11,14,0,811.0,158.0,4.0,25.2,842.0,906.55,675.95
2018,8,11,14,15,802.0,156.5,4.0,25.05,813.5,874.92,655.8
2018,8,11,14,30,793.0,155.0,4.0,24.9,785.0,841.07,634.04
2018,8,11,14,45,781.5,151.5,4.0,24.75,750.0,801.13,607.87
2018,8,11,15,0,770.0,148.0,4.0,24.6,715.0,759.55,580.31
2018,8,11,15,15,755.0,145.0,4.0,24.6,675.5,715.67,550.44
2018,8,11,15,30,740.0,142.0,4.0,24.6,636.0,669.51,517.16
2018,8,11,15,45,720.5,138.0,4.0,24.1,591.5,618.74,480.75
2018,8,11,16,0,701.0,134.0,4.0,23.6,547.0,568.01,443.39
2018,8,11,16,15,675.0,129.0,4.0,23.2,499.0,512.95,401.54
2018,8,11,16,30,649.0,124.0,4.0,22.8,451.0,459.14,359.48
2018,8,11,16,45,616.5,117.0,3.95,22.45,401.5,401.92,313.51
2018,8,11,17,0,584.0,110.0,3.9,22.1,352.0,347.24,268.37
2018,8,11,17,15,542.5,101.5,3.9,21.6,302.5,290.78,221.14
2018,8,11,17,30,501.0,93.0,3.9,21.1,253.0,237.26,175.55
2018,8,11,17,45,446.0,82.0,3.85,20.6,205.5,183.79,130.28
2018,8,11,18,0,391.0,71.0,3.8,20.1,158.0,136.41,90.84
2018,8,11,18,15,317.5,57.5,3.75,19.6,116.0,90.74,55.54
2018,8,11,18,30,244.0,44.0,3.7,19.1,74.0,53.55,29.79
2018,8,11,18,45,154.0,28.0,3.7,18.55,44.0,22.46,9.86
2018,8,11,19,0,64.0,12.0,3.7,18.0,14.0,11.8,0.0
2018,8,11,19,15,32.0,6.0,3.65,17.7,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,9.5,2.5,2.75,14.9,2.5,0.0,0.0
2018,8,12,5,30,19.0,5.0,2.7,15.2,5.0,4.91,0.0
2018,8,12,5,45,70.0,20.0,2.7,15.55,26.5,16.86,0.0
2018,8,12,6,0,121.0,35.0,2.7,15.9,48.0,35.52,19.85
2018,8,12,6,15,179.5,56.0,2.6,16.35,86.5,68.76,44.06
2018,8,12,6,30,238.0,77.0,2.5,16.8,125.0,109.18,75.28
2018,8,12,6,45,289.0,95.5,2.4,17.3,170.5,152.63,110.73
2018,8,12,7,0,340.0,114.0,2.3,17.8,216.0,202.76,152.41
2018,8,12,7,15,383.0,128.0,2.25,18.4,263.0,251.2,192.97
2018,8,12,7,30,426.0,142.0,2.2,19.0,310.0,304.15,236.65
2018,8,12,7,45,461.0,153.5,2.15,19.65,358.0,355.47,278.22
2018,8,12,8,0,496.0,165.0,2.1,20.3,406.0,409.94,321.11
2018,8,12,8,15,524.0,174.5,2.05,20.95,453.0,461.51,360.59
2018,8,12,8,30,552.0,184.0,2.0,21.6,500.0,514.94,400.24
2018,8,12,8,45,574.5,191.5,2.0,22.3,544.0,564.45,435.92
2018,8,12,9,0,597.0,199.0,2.0,23.0,588.0,616.52,472.39
2018,8,12,9,15,631.0,198.0,2.0,23.45,632.5,667.22,507.74
2018,8,12,9,30,665.0,197.0,2.0,23.9,677.0,718.92,542.97
2018,8,12,9,45,700.5,190.0,2.05,24.4,718.0,766.32,574.92
2018,8,12,10,0,736.0,183.0,2.1,24.9,759.0,813.93,605.44
2018,8,12,10,15,747.5,184.5,2.2,25.1,788.5,849.39,628.19
2018,8,12,10,30,759.0,186.0,2.3,25.3,818.0,882.99,649.7
2018,8,12,10,45,768.5,187.5,2.4,25.5,842.5,909.46,666.45
2018,8,12,11,0,778.0,189.0,2.5,25.7,867.0,936.65,683.72
2018,8,12,11,15,784.0,189.5,2.6,25.7,883.5,956.96,697.06
2018,8,12,11,30,790.0,190.0,2.7,25.7,900.0,974.51,708.73
2018,8,12,11,45,794.5,189.5,2.8,25.7,909.0,986.67,717.01
2018,8,12,12,0,799.0,189.0,2.9,25.7,918.0,995.83,723.5
2018,8,12,12,15,808.5,183.5,2.95,25.65,921.5,1001.75,727.74
2018,8,12,12,30,818.0,178.0,3.0,25.6,925.0,1004.5,730.07
2018,8,12,12,45,828.0,170.0,3.05,25.55,921.5,1001.89,729.07
2018,8,12,13,0,838.0,162.0,3.1,25.5,918.0,995.91,726.03
2018,8,12,13,15,836.5,159.5,3.15,25.3,904.0,981.13,717.78
2018,8,12,13,30,835.0,157.0,3.2,25.1,890.0,963.26,707.6
2018,8,12,13,45,831.5,154.5,3.25,24.95,869.0,940.5,694.06
2018,8,12,14,0,828.0,152.0,3.3,24.8,848.0,914.89,678.62
2018,8,12,14,15,821.5,149.0,3.3,24.55,820.0,883.41,659.1
2018,8,12,14,30,815.0,146.0,3.3,24.3,792.0,849.53,637.83
2018,8,12,14,45,806.5,143.0,3.35,24.05,758.5,811.77,613.99
2018,8,12,15,0,798.0,140.0,3.4,23.8,725.0,772.1,588.53
2018,8,12,15,15,784.0,136.5,3.4,23.8,684.5,726.15,557.49
2018,8,12,15,30,770.0,133.0,3.4,23.8,644.0,679.14,524.28
2018,8,12,15,45,753.0,128.5,3.35,23.2,600.0,629.0,488.55
2018,8,12,16,0,736.0,124.0,3.3,22.6,556.0,577.77,451.05
2018,8,12,16,15,713.5,119.0,3.25,22.2,508.0,522.99,409.42
2018,8,12,16,30,691.0,114.0,3.2,21.8,460.0,469.05,367.2
2018,8,12,16,45,658.5,108.0,3.15,21.4,409.5,410.69,320.36
2018,8,12,17,0,626.0,102.0,3.1,21.0,359.0,354.8,274.17
2018,8,12,17,15,581.0,95.0,3.1,20.45,308.0,296.38,225.24
2018,8,12,17,30,536.0,88.0,3.1,19.9,257.0,242.4,179.08
2018,8,12,17,45,474.0,78.5,3.05,19.35,208.0,186.78,132.02
2018,8,12,18,0,412.0,69.0,3.0,18.8,159.0,137.14,90.83
2018,8,12,18,15,328.5,56.5,2.95,18.25,116.0,90.23,54.92
2018,8,12,18,30,245.0,44.0,2.9,17.7,73.0,52.92,29.51
2018,8,12,18,45,149.5,28.0,2.85,17.2,43.0,22.03,8.64
2018,8,12,19,0,54.0,12.0,2.8,16.7,13.0,11.8,0.0
2018,8,12,19,15,27.0,6.0,2.75,16.4,6.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,13,5,15,11.0,3.0,2.25,12.85,3.0,0.0,0.0
2018,8,13,5,30,22.0,6.0,2.3,13.2,6.0,5.9,0.0
2018,8,13,5,45,85.0,23.0,2.3,13.6,30.5,19.21,0.0
2018,8,13,6,0,148.0,40.0,2.3,14.0,55.0,40.49,23.3
2018,8,13,6,15,214.5,59.0,2.3,14.5,94.5,74.46,47.67
2018,8,13,6,30,281.0,78.0,2.3,15.0,134.0,116.41,79.89
2018,8,13,6,45,333.5,95.0,2.25,15.55,180.5,161.6,117.07
2018,8,13,7,0,386.0,112.0,2.2,16.1,227.0,212.77,160.07
2018,8,13,7,15,429.5,125.0,2.2,16.65,275.5,262.97,202.66
2018,8,13,7,30,473.0,138.0,2.2,17.2,324.0,317.7,248.37
2018,8,13,7,45,506.5,148.5,2.2,17.75,372.0,369.93,291.31
2018,8,13,8,0,540.0,159.0,2.2,18.3,420.0,425.06,335.39
2018,8,13,8,15,567.0,167.5,2.2,18.7,467.5,477.33,376.3
2018,8,13,8,30,594.0,176.0,2.2,19.1,515.0,531.28,417.32
2018,8,13,8,45,615.5,183.5,2.15,19.55,559.5,583.95,455.9
2018,8,13,9,0,637.0,191.0,2.1,20.0,604.0,635.5,492.57
2018,8,13,9,15,650.5,198.5,2.15,20.25,644.0,681.55,525.19
2018,8,13,9,30,664.0,206.0,2.2,20.5,684.0,726.96,556.71
2018,8,13,9,45,673.0,213.0,2.2,20.75,718.0,767.38,583.8
2018,8,13,10,0,682.0,220.0,2.2,21.0,752.0,806.38,609.43
2018,8,13,10,15,694.5,222.0,2.2,21.1,782.0,841.72,632.74
2018,8,13,10,30,707.0,224.0,2.2,21.2,812.0,875.42,654.28
2018,8,13,10,45,718.0,224.0,2.25,21.25,835.0,903.83,672.56
2018,8,13,11,0,729.0,224.0,2.3,21.3,858.0,930.11,689.45
2018,8,13,11,15,736.5,223.0,2.3,21.3,873.5,949.68,701.59
2018,8,13,11,30,744.0,222.0,2.3,21.3,889.0,966.65,712.11
2018,8,13,11,45,750.5,220.0,2.35,21.3,898.0,978.86,720.13
2018,8,13,12,0,757.0,218.0,2.4,21.3,907.0,988.2,726.43
2018,8,13,12,15,778.0,205.0,2.45,21.25,913.5,992.95,730.01
2018,8,13,12,30,799.0,192.0,2.5,21.2,920.0,999.51,734.94
2018,8,13,12,45,825.5,172.5,2.5,21.15,919.5,1001.41,736.41
2018,8,13,13,0,852.0,153.0,2.5,21.1,919.0,999.51,735.57
2018,8,13,13,15,847.5,152.0,2.55,21.0,904.0,983.19,726.07
2018,8,13,13,30,843.0,151.0,2.6,20.9,889.0,963.8,714.7
2018,8,13,13,45,836.5,150.0,2.65,20.8,867.0,939.61,700.14
2018,8,13,14,0,830.0,149.0,2.7,20.7,845.0,912.69,683.72
2018,8,13,14,15,822.5,146.5,2.75,20.55,816.5,880.74,663.92
2018,8,13,14,30,815.0,144.0,2.8,20.4,788.0,846.44,642.36
2018,8,13,14,45,804.5,141.5,2.85,20.25,753.5,807.52,617.36
2018,8,13,15,0,794.0,139.0,2.9,20.1,719.0,766.83,590.81
2018,8,13,15,15,779.5,135.5,2.9,20.1,678.5,720.61,559.37
2018,8,13,15,30,765.0,132.0,2.9,20.1,638.0,673.4,525.67
2018,8,13,15,45,748.5,127.0,2.95,19.7,593.5,623.25,489.6
2018,8,13,16,0,732.0,122.0,3.0,19.3,549.0,571.99,451.64
2018,8,13,16,15,709.0,117.0,3.0,19.05,501.5,517.12,409.34
2018,8,13,16,30,686.0,112.0,3.0,18.8,454.0,463.14,366.5
2018,8,13,16,45,654.0,106.0,3.0,18.55,403.5,405.28,319.4
2018,8,13,17,0,622.0,100.0,3.0,18.3,353.0,349.85,272.94
2018,8,13,17,15,574.0,94.0,3.05,17.9,302.5,291.68,223.62
2018,8,13,17,30,526.0,88.0,3.1,17.5,252.0,238.29,177.48
2018,8,13,17,45,460.5,78.5,3.1,17.05,203.0,181.55,129.21
2018,8,13,18,0,395.0,69.0,3.1,16.6,154.0,133.2,88.96
2018,8,13,18,15,310.5,55.5,3.0,16.15,111.0,86.4,52.98
2018,8,13,18,30,226.0,42.0,2.9,15.7,68.0,49.37,27.55
2018,8,13,18,45,135.5,26.0,2.85,15.25,39.5,20.43,6.45
2018,8,13,19,0,45.0,10.0,2.8,14.8,11.0,9.83,0.0
2018,8,13,19,15,22.5,5.0,2.75,14.6,5.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,14,5,15,6.5,2.5,2.3,12.9,2.5,0.0,0.0
2018,8,14,5,30,13.0,5.0,2.3,13.2,5.0,4.91,0.0
2018,8,14,5,45,57.5,20.5,2.35,13.45,25.5,17.22,0.0
2018,8,14,6,0,102.0,36.0,2.4,13.7,46.0,35.3,20.1
2018,8,14,6,15,160.0,58.5,2.4,14.2,85.0,68.75,45.17
2018,8,14,6,30,218.0,81.0,2.4,14.7,124.0,109.37,76.81
2018,8,14,6,45,271.5,99.5,2.4,15.15,169.0,152.22,111.84
2018,8,14,7,0,325.0,118.0,2.4,15.6,214.0,201.2,152.77
2018,8,14,7,15,369.5,133.0,2.4,16.15,261.5,251.11,194.81
2018,8,14,7,30,414.0,148.0,2.4,16.7,309.0,304.87,239.53
2018,8,14,7,45,451.0,159.5,2.4,17.2,357.5,356.45,281.89
2018,8,14,8,0,488.0,171.0,2.4,17.7,406.0,411.39,325.92
2018,8,14,8,15,517.0,180.5,2.35,18.1,453.0,463.15,366.43
2018,8,14,8,30,546.0,190.0,2.3,18.5,500.0,516.87,407.3
2018,8,14,8,45,570.5,196.5,2.3,18.9,544.0,566.4,444.16
2018,8,14,9,0,595.0,203.0,2.3,19.3,588.0,616.87,480.79
2018,8,14,9,15,627.0,202.0,2.3,19.6,631.0,667.79,517.28
2018,8,14,9,30,659.0,201.0,2.3,19.9,674.0,717.83,552.42
2018,8,14,9,45,691.5,194.5,2.35,20.15,713.0,763.14,584.15
2018,8,14,10,0,724.0,188.0,2.4,20.4,752.0,808.47,614.75
2018,8,14,10,15,735.0,190.5,2.4,20.5,781.5,844.18,637.72
2018,8,14,10,30,746.0,193.0,2.4,20.6,811.0,878.04,659.33
2018,8,14,10,45,755.0,193.5,2.4,20.65,834.0,905.94,676.92
2018,8,14,11,0,764.0,194.0,2.4,20.7,857.0,931.5,692.96
2018,8,14,11,15,769.5,195.0,2.4,20.7,873.0,947.91,703.06
2018,8,14,11,30,775.0,196.0,2.4,20.7,889.0,965.24,713.92
2018,8,14,11,45,778.0,196.0,2.45,20.65,897.0,976.25,721.32
2018,8,14,12,0,781.0,196.0,2.5,20.6,905.0,984.28,726.92
2018,8,14,12,15,791.5,189.0,2.5,20.5,908.0,989.54,730.5
2018,8,14,12,30,802.0,182.0,2.5,20.4,911.0,991.68,732.17
2018,8,14,12,45,813.5,173.0,2.5,20.35,907.5,989.5,731.02
2018,8,14,13,0,825.0,164.0,2.5,20.3,904.0,983.95,727.82
2018,8,14,13,15,821.5,162.5,2.5,20.15,889.5,968.35,718.39
2018,8,14,13,30,818.0,161.0,2.5,20.0,875.0,949.74,707.12
2018,8,14,13,45,812.5,159.5,2.5,19.9,853.5,926.38,692.59
2018,8,14,14,0,807.0,158.0,2.5,19.8,832.0,900.32,676.27
2018,8,14,14,15,800.0,154.5,2.55,19.65,803.5,868.32,656.39
2018,8,14,14,30,793.0,151.0,2.6,19.5,775.0,834.01,634.77
2018,8,14,14,45,783.0,147.5,2.6,19.35,740.5,795.12,609.4
2018,8,14,15,0,773.0,144.0,2.6,19.2,706.0,754.5,582.56
2018,8,14,15,15,758.0,140.5,2.6,19.2,666.0,708.67,551.33
2018,8,14,15,30,743.0,137.0,2.6,19.2,626.0,662.9,518.23
2018,8,14,15,45,725.5,132.0,2.55,18.75,582.0,612.18,481.41
2018,8,14,16,0,708.0,127.0,2.5,18.3,538.0,561.33,443.51
2018,8,14,16,15,685.0,122.0,2.5,18.05,491.0,507.58,402.13
2018,8,14,16,30,662.0,117.0,2.5,17.8,444.0,454.77,360.25
2018,8,14,16,45,630.5,110.0,2.45,17.55,394.5,397.36,313.5
2018,8,14,17,0,599.0,103.0,2.4,17.3,345.0,342.39,267.44
2018,8,14,17,15,540.0,95.0,2.4,16.9,290.0,279.83,214.91
2018,8,14,17,30,481.0,87.0,2.4,16.5,235.0,223.35,166.73
2018,8,14,17,45,406.5,75.5,2.4,16.1,184.5,165.36,117.99
2018,8,14,18,0,332.0,64.0,2.4,15.7,134.0,116.9,78.26
2018,8,14,18,15,268.5,51.0,2.35,15.35,97.5,76.77,46.95
2018,8,14,18,30,205.0,38.0,2.3,15.0,61.0,43.99,23.99
2018,8,14,18,45,124.5,24.0,2.25,14.6,36.0,18.84,3.96
2018,8,14,19,0,44.0,10.0,2.2,14.2,11.0,9.83,0.0
2018,8,14,19,15,22.0,5.0,2.15,14.05,5.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,5,15,8.0,2.5,2.0,13.0,2.5,0.0,0.0
2018,8,15,5,30,16.0,5.0,2.1,13.4,5.0,4.91,0.0
2018,8,15,5,45,76.0,20.5,2.15,13.8,27.0,17.2,0.0
2018,8,15,6,0,136.0,36.0,2.2,14.2,49.0,36.21,19.93
2018,8,15,6,15,216.0,53.0,2.2,14.7,88.0,68.26,42.43
2018,8,15,6,30,296.0,70.0,2.2,15.2,127.0,110.51,74.18
2018,8,15,6,45,360.0,83.0,2.2,15.7,173.5,154.95,110.38
2018,8,15,7,0,424.0,96.0,2.2,16.2,220.0,206.64,153.8
2018,8,15,7,15,479.5,105.5,2.15,16.7,271.0,259.26,198.56
2018,8,15,7,30,535.0,115.0,2.1,17.2,322.0,317.67,247.56
2018,8,15,7,45,576.0,120.5,2.1,17.7,372.0,372.96,293.43
2018,8,15,8,0,617.0,126.0,2.1,18.2,422.0,430.42,339.83
2018,8,15,8,15,649.5,130.0,2.05,18.6,471.0,485.08,382.82
2018,8,15,8,30,682.0,134.0,2.0,19.0,520.0,541.76,426.0
2018,8,15,8,45,690.0,140.5,1.95,19.35,558.5,587.19,459.43
2018,8,15,9,0,698.0,147.0,1.9,19.7,597.0,631.76,491.24
2018,8,15,9,15,708.5,154.0,1.9,19.95,636.0,677.6,523.54
2018,8,15,9,30,719.0,161.0,1.9,20.2,675.0,722.41,554.3
2018,8,15,9,45,766.0,149.5,1.9,20.45,722.0,774.24,588.65
2018,8,15,10,0,813.0,138.0,1.9,20.7,769.0,828.6,623.8
2018,8,15,10,15,825.0,138.0,1.95,20.85,799.5,864.95,646.95
2018,8,15,10,30,837.0,138.0,2.0,21.0,830.0,899.22,668.74
2018,8,15,10,45,847.5,136.5,2.05,21.1,854.0,923.51,683.98
2018,8,15,11,0,858.0,135.0,2.1,21.2,878.0,949.75,700.62
2018,8,15,11,15,864.0,134.5,2.1,21.2,894.0,970.0,713.04
2018,8,15,11,30,870.0,134.0,2.1,21.2,910.0,987.25,723.61
2018,8,15,11,45,875.0,133.0,2.15,21.15,919.5,999.87,732.0
2018,8,15,12,0,880.0,132.0,2.2,21.1,929.0,1009.26,738.46
2018,8,15,12,15,882.5,130.0,2.2,21.0,930.0,1011.84,740.23
2018,8,15,12,30,885.0,128.0,2.2,20.9,931.0,1011.05,740.02
2018,8,15,12,45,886.0,126.0,2.25,20.8,924.5,1005.38,737.38
2018,8,15,13,0,887.0,124.0,2.3,20.7,918.0,996.34,732.68
2018,8,15,13,15,885.5,122.5,2.3,20.55,904.0,982.06,724.26
2018,8,15,13,30,884.0,121.0,2.3,20.4,890.0,964.53,713.83
2018,8,15,13,45,881.0,118.5,2.3,20.25,868.5,941.4,699.76
2018,8,15,14,0,878.0,116.0,2.3,20.1,847.0,915.27,683.72
2018,8,15,14,15,872.0,114.0,2.3,20.0,819.0,884.14,664.15
2018,8,15,14,30,866.0,112.0,2.3,19.9,791.0,850.43,642.75
2018,8,15,14,45,858.5,109.5,2.3,19.75,757.0,812.57,618.45
2018,8,15,15,0,851.0,107.0,2.3,19.6,723.0,772.58,592.44
2018,8,15,15,15,838.0,105.0,2.3,19.6,683.0,729.41,563.56
2018,8,15,15,30,825.0,103.0,2.3,19.6,643.0,682.36,531.53
2018,8,15,15,45,810.5,99.0,2.25,19.3,598.5,631.25,494.44
2018,8,15,16,0,796.0,95.0,2.2,19.0,554.0,579.54,455.84
2018,8,15,16,15,776.5,91.0,2.2,18.8,506.5,524.73,413.74
2018,8,15,16,30,757.0,87.0,2.2,18.6,459.0,470.34,370.6
2018,8,15,16,45,728.5,82.5,2.2,18.4,408.5,412.13,323.11
2018,8,15,17,0,700.0,78.0,2.2,18.2,358.0,355.4,275.34
2018,8,15,17,15,659.0,73.5,2.15,17.85,307.5,297.05,225.25
2018,8,15,17,30,618.0,69.0,2.1,17.5,257.0,242.59,177.47
2018,8,15,17,45,558.5,62.0,2.1,17.1,207.5,185.72,128.39
2018,8,15,18,0,499.0,55.0,2.1,16.7,158.0,135.44,85.99
2018,8,15,18,15,410.5,45.5,2.05,16.3,114.5,86.46,48.79
2018,8,15,18,30,322.0,36.0,2.0,15.9,71.0,47.84,23.77
2018,8,15,18,45,195.5,22.5,2.0,15.5,40.5,18.22,1.52
2018,8,15,19,0,69.0,9.0,2.0,15.1,10.0,8.85,0.0
2018,8,15,19,15,34.5,4.5,1.95,14.85,5.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,5,15,16.0,2.5,1.35,12.1,2.5,0.0,0.0
2018,8,16,5,30,32.0,5.0,1.4,12.7,5.0,4.91,0.0
2018,8,16,5,45,123.0,19.0,1.45,13.25,29.0,15.04,0.0
2018,8,16,6,0,214.0,33.0,1.5,13.8,53.0,34.92,17.31
2018,8,16,6,15,319.0,46.0,1.55,14.35,96.5,70.68,40.4
2018,8,16,6,30,424.0,59.0,1.6,14.9,140.0,119.4,76.0
2018,8,16,6,45,412.0,74.0,1.6,15.4,172.5,156.6,109.64
2018,8,16,7,0,400.0,89.0,1.6,15.9,205.0,193.18,143.38
2018,8,16,7,15,475.5,96.5,1.55,16.4,260.5,248.74,189.94
2018,8,16,7,30,551.0,104.0,1.5,16.9,316.0,313.78,243.81
2018,8,16,7,45,618.0,105.0,1.5,17.35,374.5,375.11,294.18
2018,8,16,8,0,685.0,106.0,1.5,17.8,433.0,442.7,348.24
2018,8,16,8,15,734.5,104.5,1.45,18.2,489.0,504.16,396.11
2018,8,16,8,30,784.0,103.0,1.4,18.6,545.0,568.99,444.94
2018,8,16,8,45,806.0,104.5,1.4,19.0,591.5,622.67,484.18
2018,8,16,9,0,828.0,106.0,1.4,19.4,638.0,676.47,522.36
2018,8,16,9,15,841.5,109.0,1.35,19.7,680.0,725.55,554.57
2018,8,16,9,30,855.0,112.0,1.3,20.0,722.0,773.45,584.66
2018,8,16,9,45,865.0,114.0,1.3,20.3,758.0,813.08,609.13
2018,8,16,10,0,875.0,116.0,1.3,20.6,794.0,853.44,633.83
2018,8,16,10,15,882.5,118.5,1.35,20.85,824.5,890.0,656.52
2018,8,16,10,30,890.0,121.0,1.4,21.1,855.0,924.08,677.46
2018,8,16,10,45,896.0,121.5,1.45,21.3,878.0,952.04,694.51
2018,8,16,11,0,902.0,122.0,1.5,21.5,901.0,977.1,709.75
2018,8,16,11,15,905.5,123.0,1.55,21.55,917.0,997.24,722.32
2018,8,16,11,30,909.0,124.0,1.6,21.6,933.0,1014.14,732.96
2018,8,16,11,45,911.5,124.0,1.65,21.6,941.5,1025.7,740.49
2018,8,16,12,0,914.0,124.0,1.7,21.6,950.0,1033.84,746.03
2018,8,16,12,15,916.5,123.0,1.75,21.65,951.5,1037.48,748.74
2018,8,16,12,30,919.0,122.0,1.8,21.7,953.0,1037.61,749.4
2018,8,16,12,45,920.5,119.5,1.8,21.75,946.5,1031.68,745.67
2018,8,16,13,0,922.0,117.0,1.8,21.8,940.0,1022.22,739.89
2018,8,16,13,15,918.5,117.0,1.85,21.8,925.5,1007.07,731.43
2018,8,16,13,30,915.0,117.0,1.9,21.8,911.0,988.6,720.94
2018,8,16,13,45,909.5,116.0,1.9,21.85,888.5,964.04,705.79
2018,8,16,14,0,904.0,115.0,1.9,21.9,866.0,936.47,688.73
2018,8,16,14,15,896.0,114.0,1.95,21.8,836.5,903.86,669.26
2018,8,16,14,30,888.0,113.0,2.0,21.7,807.0,868.7,647.91
2018,8,16,14,45,877.5,111.5,2.0,21.6,771.0,828.64,622.55
2018,8,16,15,0,867.0,110.0,2.0,21.5,735.0,786.6,595.58
2018,8,16,15,15,854.0,107.5,2.0,21.5,694.0,742.28,566.48
2018,8,16,15,30,841.0,105.0,2.0,21.5,653.0,693.96,534.13
2018,8,16,15,45,821.5,103.0,2.05,21.15,607.0,640.92,496.75
2018,8,16,16,0,802.0,101.0,2.1,20.8,561.0,587.69,458.01
2018,8,16,16,15,775.0,98.5,2.15,20.55,511.0,529.94,414.39
2018,8,16,16,30,748.0,96.0,2.2,20.3,461.0,473.24,370.09
2018,8,16,16,45,713.0,92.0,2.2,20.0,409.0,412.93,321.54
2018,8,16,17,0,678.0,88.0,2.2,19.7,357.0,355.28,273.61
2018,8,16,17,15,630.0,83.0,2.15,19.25,305.0,295.25,222.88
2018,8,16,17,30,582.0,78.0,2.1,18.8,253.0,239.96,175.19
2018,8,16,17,45,514.0,70.0,2.1,18.4,202.5,182.36,126.38
2018,8,16,18,0,446.0,62.0,2.1,18.0,152.0,132.4,85.13
2018,8,16,18,15,353.0,50.0,2.05,17.5,108.5,83.0,48.11
2018,8,16,18,30,260.0,38.0,2.0,17.0,65.0,45.18,23.32
2018,8,16,18,45,152.0,23.5,2.0,16.55,37.0,18.63,0.0
2018,8,16,19,0,44.0,9.0,2.0,16.1,9.0,8.85,0.0
2018,8,16,19,15,22.0,4.5,1.95,15.9,4.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,17,5,15,9.5,2.0,1.35,13.4,2.0,0.0,0.0
2018,8,17,5,30,19.0,4.0,1.3,13.9,4.0,3.93,0.0
2018,8,17,5,45,92.0,19.5,1.25,14.35,27.0,19.17,0.0
2018,8,17,6,0,165.0,35.0,1.2,14.8,50.0,34.95,18.03
2018,8,17,6,15,248.0,51.5,1.1,15.4,90.0,69.2,41.78
2018,8,17,6,30,331.0,68.0,1.0,16.0,130.0,113.11,74.36
2018,8,17,6,45,348.5,82.0,0.95,16.6,165.5,150.97,106.67
2018,8,17,7,0,366.0,96.0,0.9,17.2,201.0,190.75,141.21
2018,8,17,7,15,409.0,110.0,0.85,17.85,249.0,240.45,182.76
2018,8,17,7,30,452.0,124.0,0.8,18.5,297.0,294.69,227.14
2018,8,17,7,45,535.5,128.0,0.8,19.15,361.5,360.63,279.35
2018,8,17,8,0,619.0,132.0,0.8,19.8,426.0,436.52,337.75
2018,8,17,8,15,657.5,135.0,0.8,20.5,477.5,493.55,380.51
2018,8,17,8,30,696.0,138.0,0.8,21.2,529.0,553.17,423.82
2018,8,17,8,45,720.5,142.0,0.8,21.85,576.0,607.2,461.66
2018,8,17,9,0,745.0,146.0,0.8,22.5,623.0,661.81,498.66
2018,8,17,9,15,772.0,144.5,0.85,23.0,667.0,712.78,533.11
2018,8,17,9,30,799.0,143.0,0.9,23.5,711.0,762.44,564.92
2018,8,17,9,45,825.0,139.0,0.9,24.0,751.5,809.72,593.3
2018,8,17,10,0,851.0,135.0,0.9,24.5,792.0,856.23,620.65
2018,8,17,10,15,860.5,136.0,0.95,24.75,822.5,892.61,642.53
2018,8,17,10,30,870.0,137.0,1.0,25.0,853.0,926.66,662.9
2018,8,17,10,45,877.0,138.5,1.05,25.3,877.0,951.57,677.36
2018,8,17,11,0,884.0,140.0,1.1,25.6,901.0,978.18,692.98
2018,8,17,11,15,887.5,141.0,1.15,25.7,917.0,997.99,704.92
2018,8,17,11,30,891.0,142.0,1.2,25.8,933.0,1014.62,715.05
2018,8,17,11,45,893.5,142.0,1.25,25.9,941.5,1025.96,722.07
2018,8,17,12,0,896.0,142.0,1.3,26.0,950.0,1033.95,727.21
2018,8,17,12,15,901.5,139.5,1.35,26.0,952.5,1038.93,730.94
2018,8,17,12,30,907.0,137.0,1.4,26.0,955.0,1040.46,732.7
2018,8,17,12,45,913.0,132.0,1.45,26.0,950.0,1036.38,731.17
2018,8,17,13,0,919.0,127.0,1.5,26.0,945.0,1028.73,727.6
2018,8,17,13,15,916.0,125.5,1.55,25.95,929.5,1012.47,718.94
2018,8,17,13,30,913.0,124.0,1.6,25.9,914.0,992.89,708.31
2018,8,17,13,45,908.0,123.0,1.65,25.85,891.5,968.75,694.82
2018,8,17,14,0,903.0,122.0,1.7,25.8,869.0,941.6,679.36
2018,8,17,14,15,895.0,121.0,1.7,25.7,839.5,908.94,659.79
2018,8,17,14,30,887.0,120.0,1.7,25.6,810.0,873.73,638.48
2018,8,17,14,45,876.0,118.5,1.75,25.5,774.0,833.22,614.0
2018,8,17,15,0,865.0,117.0,1.8,25.4,738.0,793.61,589.79
2018,8,17,15,15,851.5,114.5,1.8,25.4,696.5,746.23,559.23
2018,8,17,15,30,838.0,112.0,1.8,25.4,655.0,697.58,527.03
2018,8,17,15,45,818.5,109.5,1.8,25.05,608.5,644.07,489.85
2018,8,17,16,0,799.0,107.0,1.8,24.7,562.0,590.38,451.41
2018,8,17,16,15,772.5,104.0,1.8,24.45,512.0,532.48,408.45
2018,8,17,16,30,746.0,101.0,1.8,24.2,462.0,475.67,364.9
2018,8,17,16,45,712.0,96.5,1.75,23.9,410.0,415.37,317.25
2018,8,17,17,0,678.0,92.0,1.7,23.6,358.0,357.63,270.16
2018,8,17,17,15,632.5,85.0,1.7,22.85,305.0,296.46,219.88
2018,8,17,17,30,587.0,78.0,1.7,22.1,252.0,239.78,172.12
2018,8,17,17,45,522.0,69.5,1.65,21.35,202.0,182.19,124.08
2018,8,17,18,0,457.0,61.0,1.6,20.6,152.0,131.9,83.16
2018,8,17,18,15,364.5,49.0,1.6,19.75,108.0,82.97,47.18
2018,8,17,18,30,272.0,37.0,1.6,18.9,64.0,43.94,21.9
2018,8,17,18,45,160.5,22.5,1.55,18.1,36.0,17.88,0.0
2018,8,17,19,0,49.0,8.0,1.5,17.3,8.0,7.86,0.0
2018,8,17,19,15,24.5,4.0,1.5,17.05,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,18,5,15,6.5,1.5,0.75,16.8,1.5,0.0,0.0
2018,8,18,5,30,13.0,3.0,0.7,17.0,3.0,2.95,0.0
2018,8,18,5,45,69.0,17.0,0.65,17.25,22.5,16.71,0.0
2018,8,18,6,0,125.0,31.0,0.6,17.5,42.0,30.96,15.32
2018,8,18,6,15,193.0,51.0,0.6,17.95,81.0,64.03,39.26
2018,8,18,6,30,261.0,71.0,0.6,18.4,120.0,105.52,70.34
2018,8,18,6,45,320.0,89.0,0.6,18.85,167.5,151.6,107.09
2018,8,18,7,0,379.0,107.0,0.6,19.3,215.0,204.48,150.2
2018,8,18,7,15,429.5,120.0,0.6,19.85,265.5,256.4,192.78
2018,8,18,7,30,480.0,133.0,0.6,20.4,316.0,313.67,238.92
2018,8,18,7,45,523.0,142.0,0.6,21.0,367.0,368.82,282.46
2018,8,18,8,0,566.0,151.0,0.6,21.6,418.0,427.88,327.64
2018,8,18,8,15,597.5,158.0,0.6,22.25,467.5,482.37,367.99
2018,8,18,8,30,629.0,165.0,0.6,22.9,517.0,540.8,409.75
2018,8,18,8,45,655.5,170.0,0.65,23.55,563.5,594.11,447.04
2018,8,18,9,0,682.0,175.0,0.7,24.2,610.0,648.32,483.92
2018,8,18,9,15,700.0,180.0,0.7,24.6,652.0,697.01,515.84
2018,8,18,9,30,718.0,185.0,0.7,25.0,694.0,745.25,546.64
2018,8,18,9,45,733.0,188.0,0.75,25.4,730.5,788.34,574.09
2018,8,18,10,0,748.0,191.0,0.8,25.8,767.0,830.21,599.6
2018,8,18,10,15,759.5,194.0,0.9,26.0,798.5,867.6,623.13
2018,8,18,10,30,771.0,197.0,1.0,26.2,830.0,903.08,645.38
2018,8,18,10,45,780.0,198.0,1.05,26.4,853.5,932.07,662.67
2018,8,18,11,0,789.0,199.0,1.1,26.6,877.0,958.6,678.49
2018,8,18,11,15,794.0,200.5,1.15,26.65,893.0,979.23,691.08
2018,8,18,11,30,799.0,202.0,1.2,26.7,909.0,992.68,699.39
2018,8,18,11,45,802.5,201.5,1.25,26.75,917.5,1003.79,706.45
2018,8,18,12,0,806.0,201.0,1.3,26.8,926.0,1011.8,711.74
2018,8,18,12,15,810.0,199.0,1.4,26.75,927.5,1015.63,715.7
2018,8,18,12,30,814.0,197.0,1.5,26.7,929.0,1016.26,717.8
2018,8,18,12,45,816.5,193.0,1.55,26.65,922.5,1010.13,715.06
2018,8,18,13,0,819.0,189.0,1.6,26.6,916.0,1000.77,710.47
2018,8,18,13,15,816.0,187.0,1.65,26.5,901.0,984.96,702.08
2018,8,18,13,30,813.0,185.0,1.7,26.4,886.0,966.12,691.86
2018,8,18,13,45,807.5,182.0,1.8,26.3,863.0,941.04,678.25
2018,8,18,14,0,802.0,179.0,1.9,26.2,840.0,913.26,662.78
2018,8,18,14,15,794.5,175.5,1.95,26.05,811.0,880.67,643.6
2018,8,18,14,30,787.0,172.0,2.0,25.9,782.0,848.3,624.38
2018,8,18,14,45,777.0,167.0,2.05,25.75,746.5,807.51,599.28
2018,8,18,15,0,767.0,162.0,2.1,25.6,711.0,765.01,572.69
2018,8,18,15,15,751.5,158.0,2.1,25.6,670.0,718.04,540.93
2018,8,18,15,30,736.0,154.0,2.1,25.6,629.0,670.24,507.67
2018,8,18,15,45,717.0,148.0,2.1,25.15,583.0,617.6,471.03
2018,8,18,16,0,698.0,142.0,2.1,24.7,537.0,564.99,433.34
2018,8,18,16,15,673.0,135.0,2.15,24.4,488.0,508.43,391.47
2018,8,18,16,30,648.0,128.0,2.2,24.1,439.0,453.08,349.13
2018,8,18,16,45,614.0,119.5,2.2,23.75,388.0,393.79,302.42
2018,8,18,17,0,580.0,111.0,2.2,23.4,337.0,337.26,256.52
2018,8,18,17,15,533.0,101.5,2.2,22.8,285.5,278.53,208.22
2018,8,18,17,30,486.0,92.0,2.2,22.2,234.0,223.45,162.09
2018,8,18,17,45,423.5,79.5,2.15,21.55,185.5,168.47,116.56
2018,8,18,18,0,361.0,67.0,2.1,20.9,137.0,120.54,77.86
2018,8,18,18,15,277.5,51.0,2.1,20.3,95.5,74.47,43.74
2018,8,18,18,30,194.0,35.0,2.1,19.7,54.0,38.19,19.21
2018,8,18,18,45,109.5,20.0,2.1,19.1,29.5,15.84,0.0
2018,8,18,19,0,25.0,5.0,2.1,18.5,5.0,4.91,0.0
2018,8,18,19,15,12.5,2.5,2.05,18.25,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.9,14.95,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.9,15.2,2.0,0.0,0.0
2018,8,19,5,45,29.0,11.0,1.9,15.45,13.5,10.81,0.0
2018,8,19,6,0,53.0,20.0,1.9,15.7,25.0,19.35,7.77
2018,8,19,6,15,88.5,42.0,1.85,16.1,56.0,46.78,29.44
2018,8,19,6,30,124.0,64.0,1.8,16.5,87.0,78.97,54.96
2018,8,19,6,45,158.0,90.5,1.75,16.9,129.0,119.62,88.3
2018,8,19,7,0,192.0,117.0,1.7,17.3,171.0,164.49,125.46
2018,8,19,7,15,226.0,142.0,1.65,17.7,218.0,211.92,164.58
2018,8,19,7,30,260.0,167.0,1.6,18.1,265.0,263.18,206.25
2018,8,19,7,45,291.5,188.5,1.55,18.5,313.5,313.53,246.46
2018,8,19,8,0,323.0,210.0,1.5,18.9,362.0,366.99,288.15
2018,8,19,8,15,351.5,225.0,1.5,19.4,407.0,415.2,324.9
2018,8,19,8,30,380.0,240.0,1.5,19.9,452.0,465.68,362.49
2018,8,19,8,45,407.0,253.5,1.45,20.4,497.5,515.72,398.57
2018,8,19,9,0,434.0,267.0,1.4,20.9,543.0,567.36,434.81
2018,8,19,9,15,502.5,255.5,1.4,21.55,595.5,629.26,478.42
2018,8,19,9,30,571.0,244.0,1.4,22.2,648.0,691.33,521.09
2018,8,19,9,45,653.0,217.0,1.45,22.8,701.0,753.76,564.09
2018,8,19,10,0,735.0,190.0,1.5,23.4,754.0,818.01,606.84
2018,8,19,10,15,745.5,192.5,1.5,23.9,784.0,853.59,627.58
2018,8,19,10,30,756.0,195.0,1.5,24.4,814.0,887.25,647.09
2018,8,19,10,45,764.5,196.5,1.55,24.9,837.0,915.9,663.83
2018,8,19,11,0,773.0,198.0,1.6,25.4,860.0,942.13,678.98
2018,8,19,11,15,778.0,199.5,1.6,25.65,876.0,962.44,690.39
2018,8,19,11,30,783.0,201.0,1.6,25.9,892.0,979.92,700.07
2018,8,19,11,45,786.5,201.0,1.65,26.15,900.5,987.07,704.05
2018,8,19,12,0,790.0,201.0,1.7,26.4,909.0,995.45,709.02
2018,8,19,12,15,780.0,206.5,1.75,26.4,906.0,997.65,710.91
2018,8,19,12,30,770.0,212.0,1.8,26.4,903.0,992.31,708.23
2018,8,19,12,45,754.5,219.5,1.85,26.45,892.0,980.64,701.6
2018,8,19,13,0,739.0,227.0,1.9,26.5,881.0,966.13,693.28
2018,8,19,13,15,733.5,225.5,2.0,26.4,865.5,949.21,684.44
2018,8,19,13,30,728.0,224.0,2.1,26.3,850.0,929.59,673.82
2018,8,19,13,45,720.0,221.5,2.2,26.2,827.0,904.08,659.29
2018,8,19,14,0,712.0,219.0,2.3,26.1,804.0,876.25,643.11
2018,8,19,14,15,701.0,215.5,2.35,25.9,774.5,842.64,622.74
2018,8,19,14,30,690.0,212.0,2.4,25.7,745.0,807.23,600.46
2018,8,19,14,45,675.5,207.5,2.45,25.55,709.5,766.42,573.87
2018,8,19,15,0,661.0,203.0,2.5,25.4,674.0,724.49,546.01
2018,8,19,15,15,643.5,197.0,2.5,25.4,633.5,678.0,513.8
2018,8,19,15,30,626.0,191.0,2.5,25.4,593.0,631.14,480.72
2018,8,19,15,45,603.0,183.5,2.55,24.9,548.0,579.16,444.28
2018,8,19,16,0,580.0,176.0,2.6,24.4,503.0,526.16,406.07
2018,8,19,16,15,551.5,167.0,2.65,23.95,455.0,471.53,365.37
2018,8,19,16,30,523.0,158.0,2.7,23.5,407.0,418.71,324.85
2018,8,19,16,45,487.0,146.0,2.7,23.1,357.5,361.72,279.9
2018,8,19,17,0,451.0,134.0,2.7,22.7,308.0,307.94,236.37
2018,8,19,17,15,405.5,120.0,2.7,22.0,259.0,252.56,191.13
2018,8,19,17,30,360.0,106.0,2.7,21.3,210.0,201.97,149.15
2018,8,19,17,45,303.5,88.5,2.7,20.65,164.0,150.7,107.02
2018,8,19,18,0,247.0,71.0,2.7,20.0,118.0,105.7,70.85
2018,8,19,18,15,181.5,51.0,2.65,19.45,80.0,64.84,39.93
2018,8,19,18,30,116.0,31.0,2.6,18.9,42.0,31.98,16.1
2018,8,19,18,45,63.5,17.0,2.55,18.3,22.5,14.39,0.0
2018,8,19,19,0,11.0,3.0,2.5,17.7,3.0,2.95,0.0
2018,8,19,19,15,5.5,1.5,2.45,17.45,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
