Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,2,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,20,5,15,2.0,0.5,2.4,14.05,0.5,0.0,0.0
2018,8,20,5,30,4.0,1.0,2.4,14.2,1.0,0.0,0.0
2018,8,20,5,45,24.5,9.5,2.35,14.4,11.5,9.34,0.0
2018,8,20,6,0,45.0,18.0,2.3,14.6,22.0,17.28,6.19
2018,8,20,6,15,77.0,38.5,2.25,14.95,50.5,42.95,26.84
2018,8,20,6,30,109.0,59.0,2.2,15.3,79.0,72.08,50.1
2018,8,20,6,45,140.5,84.5,2.15,15.6,118.5,109.88,81.35
2018,8,20,7,0,172.0,110.0,2.1,15.9,158.0,151.62,116.26
2018,8,20,7,15,202.0,136.0,2.05,16.2,203.5,198.4,155.29
2018,8,20,7,30,232.0,162.0,2.0,16.5,249.0,247.76,195.95
2018,8,20,7,45,259.0,185.5,1.9,16.8,296.0,296.6,235.46
2018,8,20,8,0,286.0,209.0,1.8,17.1,343.0,348.14,276.19
2018,8,20,8,15,309.5,229.5,1.7,17.6,389.0,397.3,313.84
2018,8,20,8,30,333.0,250.0,1.6,18.1,435.0,448.35,351.86
2018,8,20,8,45,353.5,267.5,1.55,18.55,478.5,496.15,386.63
2018,8,20,9,0,374.0,285.0,1.5,19.0,522.0,545.1,421.34
2018,8,20,9,15,431.0,281.5,1.45,19.6,572.0,603.88,462.85
2018,8,20,9,30,488.0,278.0,1.4,20.2,622.0,662.66,503.27
2018,8,20,9,45,556.5,261.5,1.3,20.85,672.5,720.18,541.66
2018,8,20,10,0,625.0,245.0,1.2,21.5,723.0,782.16,581.78
2018,8,20,10,15,637.0,249.0,1.25,21.9,753.0,817.38,603.96
2018,8,20,10,30,649.0,253.0,1.3,22.3,783.0,851.09,625.16
2018,8,20,10,45,658.5,255.5,1.3,22.7,806.0,879.27,641.89
2018,8,20,11,0,668.0,258.0,1.3,23.1,829.0,905.42,657.17
2018,8,20,11,15,673.0,260.5,1.35,23.4,844.5,925.07,669.09
2018,8,20,11,30,678.0,263.0,1.4,23.7,860.0,942.23,679.48
2018,8,20,11,45,681.0,263.5,1.45,23.95,868.0,952.8,685.89
2018,8,20,12,0,684.0,264.0,1.5,24.2,876.0,960.65,690.69
2018,8,20,12,15,718.0,244.0,1.55,24.4,886.5,975.15,700.02
2018,8,20,12,30,752.0,224.0,1.6,24.6,897.0,986.51,707.23
2018,8,20,12,45,795.5,196.0,1.7,24.8,902.5,991.04,710.96
2018,8,20,13,0,839.0,168.0,1.8,25.0,908.0,996.69,715.55
2018,8,20,13,15,830.5,169.5,1.85,25.0,891.5,978.89,705.24
2018,8,20,13,30,822.0,171.0,1.9,25.0,875.0,958.17,693.33
2018,8,20,13,45,810.0,172.0,1.95,24.95,850.5,930.94,677.35
2018,8,20,14,0,798.0,173.0,2.0,24.9,826.0,901.28,659.72
2018,8,20,14,15,784.5,172.0,2.05,24.7,795.0,866.04,638.63
2018,8,20,14,30,771.0,171.0,2.1,24.5,764.0,831.4,617.74
2018,8,20,14,45,753.0,171.0,2.15,24.25,728.0,789.83,591.95
2018,8,20,15,0,735.0,171.0,2.2,24.0,692.0,747.14,564.56
2018,8,20,15,15,718.5,166.0,2.2,24.0,650.5,699.56,531.71
2018,8,20,15,30,702.0,161.0,2.2,24.0,609.0,651.32,497.72
2018,8,20,15,45,674.0,157.5,2.25,23.25,562.0,596.92,459.93
2018,8,20,16,0,646.0,154.0,2.3,22.5,515.0,543.46,421.59
2018,8,20,16,15,607.0,149.0,2.25,21.9,464.0,483.85,376.83
2018,8,20,16,30,568.0,144.0,2.2,21.3,413.0,425.32,331.7
2018,8,20,16,45,524.5,135.5,2.2,20.75,361.5,366.31,285.02
2018,8,20,17,0,481.0,127.0,2.2,20.2,310.0,311.22,240.23
2018,8,20,17,15,428.5,115.0,2.2,19.45,260.0,253.99,193.19
2018,8,20,17,30,376.0,103.0,2.2,18.7,210.0,202.31,150.08
2018,8,20,17,45,311.5,86.0,2.15,17.95,162.5,149.08,106.26
2018,8,20,18,0,247.0,69.0,2.1,17.2,115.0,103.29,69.52
2018,8,20,18,15,180.0,49.0,2.05,16.7,77.0,62.28,38.32
2018,8,20,18,30,113.0,29.0,2.0,16.2,39.0,29.69,14.35
2018,8,20,18,45,61.5,15.5,1.9,15.7,20.5,15.24,0.0
2018,8,20,19,0,10.0,2.0,1.8,15.2,2.0,1.97,0.0
2018,8,20,19,15,5.0,1.0,1.75,14.95,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,21,5,15,1.5,0.5,1.2,12.65,0.5,0.0,0.0
2018,8,21,5,30,3.0,1.0,1.2,12.9,1.0,0.0,0.0
2018,8,21,5,45,20.0,10.5,1.2,13.1,12.0,10.32,0.0
2018,8,21,6,0,37.0,20.0,1.2,13.3,23.0,19.54,7.71
2018,8,21,6,15,41.0,41.5,1.2,13.65,47.0,42.61,28.06
2018,8,21,6,30,45.0,63.0,1.2,14.0,71.0,66.63,48.56
2018,8,21,6,45,59.0,84.0,1.25,14.3,98.0,92.67,70.5
2018,8,21,7,0,73.0,105.0,1.3,14.6,125.0,120.49,93.93
2018,8,21,7,15,61.5,123.0,1.3,15.0,142.5,139.09,110.07
2018,8,21,7,30,50.0,141.0,1.3,15.4,160.0,156.39,124.55
2018,8,21,7,45,46.0,161.0,1.3,15.75,180.5,177.57,141.63
2018,8,21,8,0,42.0,181.0,1.3,16.1,201.0,198.35,157.93
2018,8,21,8,15,46.0,202.5,1.3,16.45,226.5,224.47,178.2
2018,8,21,8,30,50.0,224.0,1.3,16.8,252.0,251.02,198.44
2018,8,21,8,45,49.5,242.0,1.35,17.15,271.5,271.57,213.7
2018,8,21,9,0,49.0,260.0,1.4,17.5,291.0,292.03,228.71
2018,8,21,9,15,47.5,276.5,1.4,17.8,308.0,310.15,241.68
2018,8,21,9,30,46.0,293.0,1.4,18.1,325.0,328.06,254.36
2018,8,21,9,45,50.0,312.0,1.4,18.35,348.5,352.73,272.22
2018,8,21,10,0,54.0,331.0,1.4,18.6,372.0,377.62,290.01
2018,8,21,10,15,73.5,354.5,1.45,18.85,413.0,420.66,321.67
2018,8,21,10,30,93.0,378.0,1.5,19.1,454.0,464.71,353.55
2018,8,21,10,45,152.0,394.5,1.5,19.3,522.5,545.34,412.39
2018,8,21,11,0,211.0,411.0,1.5,19.5,591.0,621.4,466.36
2018,8,21,11,15,242.0,416.0,1.5,19.65,626.0,667.72,498.02
2018,8,21,11,30,273.0,421.0,1.5,19.8,661.0,706.74,524.65
2018,8,21,11,45,281.5,425.0,1.5,19.9,674.5,722.33,534.69
2018,8,21,12,0,290.0,429.0,1.5,20.0,688.0,736.83,544.21
2018,8,21,12,15,357.0,410.5,1.5,20.0,729.0,783.95,577.92
2018,8,21,12,30,424.0,392.0,1.5,20.0,770.0,835.87,613.92
2018,8,21,12,45,488.5,367.5,1.5,20.0,799.5,871.02,638.64
2018,8,21,13,0,553.0,343.0,1.5,20.0,829.0,903.02,661.3
2018,8,21,13,15,497.5,352.0,1.5,19.9,783.5,851.39,626.19
2018,8,21,13,30,442.0,361.0,1.5,19.8,738.0,799.31,591.24
2018,8,21,13,45,390.0,362.5,1.5,19.7,689.0,737.22,549.34
2018,8,21,14,0,338.0,364.0,1.5,19.6,640.0,682.2,511.5
2018,8,21,14,15,428.5,335.0,1.45,19.45,671.5,725.49,544.61
2018,8,21,14,30,519.0,306.0,1.4,19.3,703.0,756.72,568.15
2018,8,21,14,45,508.0,295.5,1.35,19.15,669.5,718.07,541.55
2018,8,21,15,0,497.0,285.0,1.3,19.0,636.0,678.61,514.75
2018,8,21,15,15,479.5,275.0,1.3,19.0,597.0,634.33,484.16
2018,8,21,15,30,462.0,265.0,1.3,19.0,558.0,590.15,453.09
2018,8,21,15,45,444.0,250.5,1.25,18.55,515.5,541.51,418.64
2018,8,21,16,0,426.0,236.0,1.2,18.1,473.0,490.39,381.61
2018,8,21,16,15,404.5,219.0,1.2,17.75,427.5,439.31,343.71
2018,8,21,16,30,383.0,202.0,1.2,17.4,382.0,389.69,305.85
2018,8,21,16,45,353.5,184.0,1.15,17.1,335.0,337.29,264.64
2018,8,21,17,0,324.0,166.0,1.1,16.8,288.0,287.64,224.66
2018,8,21,17,15,286.0,144.0,1.1,16.4,240.0,234.28,181.27
2018,8,21,17,30,248.0,122.0,1.1,16.0,192.0,185.08,140.64
2018,8,21,17,45,203.0,98.0,1.05,15.6,147.5,136.86,100.88
2018,8,21,18,0,158.0,74.0,1.0,15.2,103.0,94.0,66.02
2018,8,21,18,15,112.0,50.5,1.0,14.9,67.5,57.07,36.97
2018,8,21,18,30,66.0,27.0,1.0,14.6,32.0,26.03,12.22
2018,8,21,18,45,35.5,14.5,0.95,14.3,17.0,14.25,0.0
2018,8,21,19,0,5.0,2.0,0.9,14.0,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,0.9,13.9,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,0.8,12.55,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,0.8,12.8,1.0,0.0,0.0
2018,8,22,5,45,4.0,8.0,0.8,13.05,8.0,7.86,0.0
2018,8,22,6,0,6.0,15.0,0.8,13.3,15.0,14.73,4.42
2018,8,22,6,15,3.0,27.0,0.75,13.7,27.0,26.31,16.04
2018,8,22,6,30,0.0,39.0,0.7,14.1,39.0,37.67,26.23
2018,8,22,6,45,0.0,55.5,0.7,14.55,55.5,53.57,39.96
2018,8,22,7,0,0.0,72.0,0.7,15.0,72.0,69.54,53.51
2018,8,22,7,15,0.0,86.5,0.7,15.45,86.5,83.64,65.2
2018,8,22,7,30,0.0,101.0,0.7,15.9,101.0,97.78,76.67
2018,8,22,7,45,0.0,115.0,0.7,16.35,115.0,111.47,87.53
2018,8,22,8,0,0.0,129.0,0.7,16.8,129.0,125.19,98.22
2018,8,22,8,15,1.5,145.5,0.7,17.2,146.5,142.19,111.41
2018,8,22,8,30,3.0,162.0,0.7,17.6,164.0,159.39,124.58
2018,8,22,8,45,6.0,180.0,0.75,18.0,184.0,179.2,139.7
2018,8,22,9,0,9.0,198.0,0.8,18.4,204.0,199.33,154.9
2018,8,22,9,15,13.0,218.5,0.85,18.8,227.5,222.96,172.68
2018,8,22,9,30,17.0,239.0,0.9,19.2,251.0,246.95,190.51
2018,8,22,9,45,21.5,262.0,0.95,19.6,278.0,274.17,210.61
2018,8,22,10,0,26.0,285.0,1.0,20.0,305.0,307.18,234.78
2018,8,22,10,15,70.0,321.0,1.05,20.3,377.0,383.1,291.76
2018,8,22,10,30,114.0,357.0,1.1,20.6,449.0,468.37,353.73
2018,8,22,10,45,220.0,365.0,1.15,20.95,549.5,576.69,432.44
2018,8,22,11,0,326.0,373.0,1.2,21.3,650.0,696.28,515.83
2018,8,22,11,15,425.0,350.0,1.25,21.45,718.0,779.35,573.0
2018,8,22,11,30,524.0,327.0,1.3,21.6,786.0,857.52,626.21
2018,8,22,11,45,593.0,302.5,1.35,21.75,826.5,904.81,658.07
2018,8,22,12,0,662.0,278.0,1.4,21.9,867.0,952.27,690.02
2018,8,22,12,15,684.0,264.0,1.4,21.9,872.5,961.08,695.79
2018,8,22,12,30,706.0,250.0,1.4,21.9,878.0,966.97,699.64
2018,8,22,12,45,733.0,231.0,1.45,21.9,878.0,969.38,702.03
2018,8,22,13,0,760.0,212.0,1.5,21.9,878.0,968.29,702.34
2018,8,22,13,15,755.5,210.0,1.5,21.75,862.5,951.39,692.33
2018,8,22,13,30,751.0,208.0,1.5,21.6,847.0,931.68,680.75
2018,8,22,13,45,744.5,205.5,1.5,21.4,825.0,906.95,666.07
2018,8,22,14,0,738.0,203.0,1.5,21.2,803.0,879.75,649.77
2018,8,22,14,15,728.5,200.0,1.45,20.95,774.0,847.13,629.34
2018,8,22,14,30,719.0,197.0,1.4,20.7,745.0,812.55,607.52
2018,8,22,14,45,706.0,192.5,1.4,20.5,709.5,771.88,581.24
2018,8,22,15,0,693.0,188.0,1.4,20.3,674.0,729.9,553.42
2018,8,22,15,15,676.0,182.0,1.4,20.3,633.0,682.45,520.79
2018,8,22,15,30,659.0,176.0,1.4,20.3,592.0,634.51,487.13
2018,8,22,15,45,637.0,170.5,1.3,19.65,548.0,583.7,450.96
2018,8,22,16,0,615.0,165.0,1.2,19.0,504.0,533.39,414.21
2018,8,22,16,15,586.5,157.0,1.2,18.6,456.5,476.22,371.57
2018,8,22,16,30,558.0,149.0,1.2,18.2,409.0,422.7,330.33
2018,8,22,16,45,521.5,138.5,1.15,17.85,359.0,365.31,284.67
2018,8,22,17,0,485.0,128.0,1.1,17.5,309.0,311.12,240.36
2018,8,22,17,15,436.5,115.5,1.1,17.0,259.5,254.64,193.74
2018,8,22,17,30,388.0,103.0,1.1,16.5,210.0,203.26,150.62
2018,8,22,17,45,326.0,86.0,1.05,16.0,163.0,150.16,106.67
2018,8,22,18,0,264.0,69.0,1.0,15.5,116.0,104.2,69.64
2018,8,22,18,15,191.0,50.0,1.0,15.15,78.0,62.86,38.54
2018,8,22,18,30,118.0,31.0,1.0,14.8,40.0,30.36,13.78
2018,8,22,18,45,62.0,16.5,0.95,14.4,21.0,16.22,0.0
2018,8,22,19,0,6.0,2.0,0.9,14.0,2.0,0.0,0.0
2018,8,22,19,15,3.0,1.0,0.9,13.85,1.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.85,11.95,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.9,12.4,1.0,0.0,0.0
2018,8,23,5,45,15.0,8.0,0.9,12.9,9.0,7.86,0.0
2018,8,23,6,0,25.0,15.0,0.9,13.4,17.0,14.69,3.75
2018,8,23,6,15,12.5,25.5,0.95,13.9,26.5,25.74,15.13
2018,8,23,6,30,0.0,36.0,1.0,14.4,36.0,34.77,23.71
2018,8,23,6,45,0.0,51.0,1.0,14.9,51.0,49.26,36.24
2018,8,23,7,0,0.0,66.0,1.0,15.4,66.0,63.76,48.56
2018,8,23,7,15,0.0,74.5,1.0,15.75,74.5,72.03,55.43
2018,8,23,7,30,0.0,83.0,1.0,16.1,83.0,80.29,62.13
2018,8,23,7,45,0.0,89.0,1.0,16.5,89.0,86.13,66.68
2018,8,23,8,0,0.0,95.0,1.0,16.9,95.0,91.97,71.14
2018,8,23,8,15,0.0,105.5,1.0,17.2,105.5,102.21,79.18
2018,8,23,8,30,0.0,116.0,1.0,17.5,116.0,112.48,87.13
2018,8,23,8,45,0.0,129.0,1.0,17.8,129.0,125.22,96.99
2018,8,23,9,0,0.0,142.0,1.0,18.1,142.0,138.0,106.77
2018,8,23,9,15,1.0,150.5,1.05,18.35,151.0,147.09,113.62
2018,8,23,9,30,2.0,159.0,1.1,18.6,160.0,156.28,120.52
2018,8,23,9,45,3.0,165.0,1.15,18.85,167.0,163.08,125.53
2018,8,23,10,0,4.0,171.0,1.2,19.1,174.0,169.97,130.61
2018,8,23,10,15,5.5,181.5,1.2,19.25,186.0,181.79,139.57
2018,8,23,10,30,7.0,192.0,1.2,19.4,198.0,193.71,148.55
2018,8,23,10,45,10.5,222.5,1.25,19.6,231.5,227.4,174.28
2018,8,23,11,0,14.0,253.0,1.3,19.8,265.0,261.36,199.83
2018,8,23,11,15,15.5,271.5,1.35,19.85,285.0,281.59,214.85
2018,8,23,11,30,17.0,290.0,1.4,19.9,305.0,301.85,229.88
2018,8,23,11,45,19.0,303.5,1.45,20.0,320.5,317.58,241.48
2018,8,23,12,0,21.0,317.0,1.5,20.1,336.0,333.27,253.05
2018,8,23,12,15,35.5,349.0,1.5,20.05,380.5,388.14,293.94
2018,8,23,12,30,50.0,381.0,1.5,20.0,425.0,435.6,328.69
2018,8,23,12,45,136.5,386.5,1.55,20.0,506.0,533.13,401.94
2018,8,23,13,0,223.0,392.0,1.6,20.0,587.0,628.38,471.35
2018,8,23,13,15,348.5,354.5,1.6,19.9,653.0,704.69,528.02
2018,8,23,13,30,474.0,317.0,1.6,19.8,719.0,783.1,584.86
2018,8,23,13,45,513.5,298.0,1.65,19.7,723.0,788.72,590.15
2018,8,23,14,0,553.0,279.0,1.7,19.6,727.0,790.63,593.68
2018,8,23,14,15,614.5,249.5,1.7,19.45,730.0,798.32,601.4
2018,8,23,14,30,676.0,220.0,1.7,19.3,733.0,799.15,604.32
2018,8,23,14,45,663.5,213.5,1.75,19.15,697.5,758.17,577.18
2018,8,23,15,0,651.0,207.0,1.8,19.0,662.0,715.98,549.02
2018,8,23,15,15,633.0,201.0,1.8,19.0,621.5,669.37,516.33
2018,8,23,15,30,615.0,195.0,1.8,19.0,581.0,622.46,482.78
2018,8,23,15,45,592.0,187.0,1.8,18.6,536.0,568.71,444.17
2018,8,23,16,0,569.0,179.0,1.8,18.2,491.0,517.55,406.4
2018,8,23,16,15,536.5,171.5,1.85,17.9,443.5,462.87,364.84
2018,8,23,16,30,504.0,164.0,1.9,17.6,396.0,410.44,323.81
2018,8,23,16,45,463.0,152.5,1.95,17.3,346.5,352.98,277.81
2018,8,23,17,0,422.0,141.0,2.0,17.0,297.0,299.31,233.73
2018,8,23,17,15,371.5,126.0,2.0,16.65,247.5,243.3,187.17
2018,8,23,17,30,321.0,111.0,2.0,16.3,198.0,191.67,143.83
2018,8,23,17,45,260.5,91.0,2.05,15.9,152.0,140.33,101.37
2018,8,23,18,0,200.0,71.0,2.1,15.5,106.0,96.03,65.7
2018,8,23,18,15,129.5,49.0,2.1,15.2,68.5,56.29,35.47
2018,8,23,18,30,59.0,27.0,2.1,14.9,31.0,25.83,10.56
2018,8,23,18,45,30.5,14.0,2.1,14.6,16.0,13.76,0.0
2018,8,23,19,0,2.0,1.0,2.1,14.3,1.0,0.0,0.0
2018,8,23,19,15,1.0,0.5,2.1,14.2,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.9,11.65,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,2.0,12.0,1.0,0.0,0.0
2018,8,24,5,45,6.0,8.5,2.05,12.35,9.0,8.36,0.0
2018,8,24,6,0,9.0,16.0,2.1,12.7,17.0,15.75,4.12
2018,8,24,6,15,4.5,32.5,2.05,13.15,33.0,31.64,20.25
2018,8,24,6,30,0.0,49.0,2.0,13.6,49.0,47.15,34.15
2018,8,24,6,45,2.5,70.0,2.0,14.0,70.5,67.92,52.0
2018,8,24,7,0,5.0,91.0,2.0,14.4,92.0,89.14,69.97
2018,8,24,7,15,4.0,105.5,1.95,14.85,106.5,103.35,81.82
2018,8,24,7,30,3.0,120.0,1.9,15.3,121.0,117.45,93.28
2018,8,24,7,45,2.5,131.5,1.85,15.75,132.5,128.72,102.15
2018,8,24,8,0,2.0,143.0,1.8,16.2,144.0,139.94,110.8
2018,8,24,8,15,6.0,161.5,1.75,16.65,164.5,160.39,126.83
2018,8,24,8,30,10.0,180.0,1.7,17.1,185.0,181.29,142.99
2018,8,24,8,45,16.5,204.5,1.7,17.55,214.0,210.14,165.31
2018,8,24,9,0,23.0,229.0,1.7,18.0,243.0,239.66,187.81
2018,8,24,9,15,38.0,262.0,1.7,18.35,287.5,288.85,225.45
2018,8,24,9,30,53.0,295.0,1.7,18.7,332.0,335.77,260.61
2018,8,24,9,45,78.5,320.0,1.7,19.1,378.0,383.95,296.45
2018,8,24,10,0,104.0,345.0,1.7,19.5,424.0,433.86,332.93
2018,8,24,10,15,237.0,343.0,1.75,19.8,531.5,562.24,429.18
2018,8,24,10,30,370.0,341.0,1.8,20.1,639.0,685.41,518.01
2018,8,24,10,45,476.5,319.0,1.8,20.4,714.0,775.96,581.0
2018,8,24,11,0,583.0,297.0,1.8,20.7,789.0,863.24,640.47
2018,8,24,11,15,595.5,297.0,1.85,20.9,807.5,885.85,654.52
2018,8,24,11,30,608.0,297.0,1.9,21.1,826.0,906.46,667.88
2018,8,24,11,45,613.5,296.5,1.95,21.35,834.5,918.52,675.39
2018,8,24,12,0,619.0,296.0,2.0,21.6,843.0,927.27,680.89
2018,8,24,12,15,620.5,295.0,2.05,21.7,843.5,929.04,682.25
2018,8,24,12,30,622.0,294.0,2.1,21.8,844.0,928.2,682.03
2018,8,24,12,45,621.0,292.0,2.15,21.9,837.0,921.31,677.9
2018,8,24,13,0,620.0,290.0,2.2,22.0,830.0,911.85,672.19
2018,8,24,13,15,618.0,285.5,2.25,21.95,815.5,896.41,663.0
2018,8,24,13,30,616.0,281.0,2.3,21.9,801.0,878.56,652.22
2018,8,24,13,45,612.0,274.5,2.35,21.9,779.5,854.56,637.15
2018,8,24,14,0,608.0,268.0,2.4,21.9,758.0,827.1,619.68
2018,8,24,14,15,602.0,260.5,2.45,21.75,730.5,796.21,599.99
2018,8,24,14,30,596.0,253.0,2.5,21.6,703.0,763.59,578.82
2018,8,24,14,45,588.0,243.0,2.55,21.45,669.5,725.24,553.32
2018,8,24,15,0,580.0,233.0,2.6,21.3,636.0,685.64,526.48
2018,8,24,15,15,562.0,225.0,2.6,21.3,596.0,639.86,493.93
2018,8,24,15,30,544.0,217.0,2.6,21.3,556.0,594.02,460.75
2018,8,24,15,45,529.0,204.0,2.6,20.8,513.5,545.18,425.64
2018,8,24,16,0,514.0,191.0,2.6,20.3,471.0,496.52,389.71
2018,8,24,16,15,497.5,176.0,2.6,19.9,426.0,445.47,350.78
2018,8,24,16,30,481.0,161.0,2.6,19.5,381.0,395.2,311.31
2018,8,24,16,45,453.5,146.5,2.6,19.15,334.0,341.77,268.19
2018,8,24,17,0,426.0,132.0,2.6,18.8,287.0,290.73,225.88
2018,8,24,17,15,385.0,116.0,2.6,18.2,239.5,236.63,180.71
2018,8,24,17,30,344.0,100.0,2.6,17.6,192.0,186.91,138.6
2018,8,24,17,45,291.0,81.5,2.6,17.0,147.5,137.0,96.96
2018,8,24,18,0,238.0,63.0,2.6,16.4,103.0,93.26,61.49
2018,8,24,18,15,169.0,43.5,2.55,15.9,67.0,53.86,31.88
2018,8,24,18,30,100.0,24.0,2.5,15.4,31.0,22.96,7.04
2018,8,24,18,45,52.5,12.5,2.45,14.9,16.0,12.29,0.0
2018,8,24,19,0,5.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,2.3,14.2,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,12.6,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,12.7,1.0,0.0,0.0
2018,8,25,5,45,30.0,10.5,0.95,12.8,12.5,10.32,0.0
2018,8,25,6,0,57.0,20.0,0.9,12.9,24.0,18.7,4.75
2018,8,25,6,15,110.5,41.5,0.9,13.35,57.0,47.46,29.21
2018,8,25,6,30,164.0,63.0,0.9,13.8,90.0,82.89,56.76
2018,8,25,6,45,159.5,82.5,0.9,14.2,116.5,111.67,82.12
2018,8,25,7,0,155.0,102.0,0.9,14.6,143.0,139.05,106.46
2018,8,25,7,15,132.0,123.5,0.85,15.15,164.0,162.7,127.58
2018,8,25,7,30,109.0,145.0,0.8,15.7,185.0,183.74,145.58
2018,8,25,7,45,118.5,168.5,0.75,16.2,217.5,217.88,172.97
2018,8,25,8,0,128.0,192.0,0.7,16.7,250.0,253.03,200.41
2018,8,25,8,15,149.0,214.5,0.65,17.35,289.5,294.14,231.71
2018,8,25,8,30,170.0,237.0,0.6,18.0,329.0,337.22,263.7
2018,8,25,8,45,235.5,251.0,0.6,18.6,390.5,401.24,311.51
2018,8,25,9,0,301.0,265.0,0.6,19.2,452.0,475.31,365.22
2018,8,25,9,15,420.0,256.0,0.6,19.8,536.0,569.77,432.97
2018,8,25,9,30,539.0,247.0,0.6,20.4,620.0,668.78,501.34
2018,8,25,9,45,586.0,244.0,0.6,21.0,669.0,724.38,537.07
2018,8,25,10,0,633.0,241.0,0.6,21.6,718.0,783.15,574.44
2018,8,25,10,15,645.0,245.0,0.7,21.95,747.5,818.52,597.28
2018,8,25,10,30,657.0,249.0,0.8,22.3,777.0,852.31,619.2
2018,8,25,10,45,666.0,251.5,0.85,22.65,799.5,880.09,636.26
2018,8,25,11,0,675.0,254.0,0.9,23.0,822.0,905.75,651.92
2018,8,25,11,15,681.0,255.5,1.0,23.1,837.5,925.27,665.14
2018,8,25,11,30,687.0,257.0,1.1,23.2,853.0,942.27,676.85
2018,8,25,11,45,690.5,257.5,1.2,23.35,861.0,953.19,684.62
2018,8,25,12,0,694.0,258.0,1.3,23.5,869.0,961.33,690.65
2018,8,25,12,15,698.5,255.0,1.4,23.5,870.0,964.04,693.72
2018,8,25,12,30,703.0,252.0,1.5,23.5,871.0,963.85,695.1
2018,8,25,12,45,706.0,247.5,1.65,23.5,864.5,957.74,693.44
2018,8,25,13,0,709.0,243.0,1.8,23.5,858.0,948.71,689.91
2018,8,25,13,15,706.0,240.0,1.85,23.4,843.0,932.65,680.89
2018,8,25,13,30,703.0,237.0,1.9,23.3,828.0,913.9,670.2
2018,8,25,13,45,697.5,232.5,1.95,23.2,805.5,888.75,655.29
2018,8,25,14,0,692.0,228.0,2.0,23.1,783.0,861.25,638.59
2018,8,25,14,15,683.0,222.5,2.05,22.9,753.5,827.52,617.59
2018,8,25,14,30,674.0,217.0,2.1,22.7,724.0,791.95,595.01
2018,8,25,14,45,661.5,211.0,2.15,22.5,688.5,751.46,568.57
2018,8,25,15,0,649.0,205.0,2.2,22.3,653.0,709.76,540.76
2018,8,25,15,15,631.0,198.0,2.2,22.3,612.0,662.18,507.41
2018,8,25,15,30,613.0,191.0,2.2,22.3,571.0,614.32,473.22
2018,8,25,15,45,591.5,182.5,2.3,21.75,526.5,561.02,435.64
2018,8,25,16,0,570.0,174.0,2.4,21.2,482.0,510.27,398.66
2018,8,25,16,15,541.5,164.0,2.45,20.75,434.0,455.21,356.91
2018,8,25,16,30,513.0,154.0,2.5,20.3,386.0,402.03,315.37
2018,8,25,16,45,476.0,141.5,2.55,19.85,336.5,344.96,269.64
2018,8,25,17,0,439.0,129.0,2.6,19.4,287.0,291.27,225.45
2018,8,25,17,15,391.5,113.5,2.55,18.8,238.0,235.03,178.65
2018,8,25,17,30,344.0,98.0,2.5,18.2,189.0,183.91,135.62
2018,8,25,17,45,284.5,79.5,2.5,17.6,143.5,132.91,93.45
2018,8,25,18,0,225.0,61.0,2.5,17.0,98.0,88.6,57.98
2018,8,25,18,15,157.5,41.5,2.45,16.5,63.0,50.56,29.48
2018,8,25,18,30,90.0,22.0,2.4,16.0,28.0,20.62,4.28
2018,8,25,18,45,47.0,11.5,2.3,15.5,14.5,11.3,0.0
2018,8,25,19,0,4.0,1.0,2.2,15.0,1.0,0.0,0.0
2018,8,25,19,15,2.0,0.5,2.2,14.8,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,1.45,11.5,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,1.4,11.8,1.0,0.0,0.0
2018,8,26,5,45,24.0,10.0,1.4,12.1,11.5,9.83,0.0
2018,8,26,6,0,45.0,19.0,1.4,12.4,22.0,17.51,3.34
2018,8,26,6,15,48.0,36.5,1.35,12.85,42.0,38.32,24.01
2018,8,26,6,30,51.0,54.0,1.3,13.3,62.0,58.96,41.79
2018,8,26,6,45,40.5,74.0,1.3,13.75,82.0,79.4,60.11
2018,8,26,7,0,30.0,94.0,1.3,14.2,102.0,98.93,77.36
2018,8,26,7,15,28.5,113.0,1.25,14.6,122.0,119.14,94.45
2018,8,26,7,30,27.0,132.0,1.2,15.0,142.0,139.25,111.0
2018,8,26,7,45,34.5,154.0,1.15,15.45,168.5,166.02,132.5
2018,8,26,8,0,42.0,176.0,1.1,15.9,195.0,193.67,154.31
2018,8,26,8,15,72.5,198.0,1.1,16.3,235.5,234.25,186.32
2018,8,26,8,30,103.0,220.0,1.1,16.7,276.0,277.92,220.28
2018,8,26,8,45,234.5,228.5,1.1,17.15,370.0,381.63,301.33
2018,8,26,9,0,366.0,237.0,1.1,17.6,464.0,490.04,383.12
2018,8,26,9,15,538.0,202.5,1.15,18.0,561.0,599.13,464.46
2018,8,26,9,30,710.0,168.0,1.2,18.4,658.0,718.53,550.45
2018,8,26,9,45,765.5,150.0,1.2,18.85,703.5,771.13,584.23
2018,8,26,10,0,821.0,132.0,1.2,19.3,749.0,823.29,616.87
2018,8,26,10,15,831.5,133.0,1.25,19.55,779.0,859.39,639.41
2018,8,26,10,30,842.0,134.0,1.3,19.8,809.0,893.26,660.51
2018,8,26,10,45,850.5,134.0,1.35,20.05,832.0,921.82,678.06
2018,8,26,11,0,859.0,134.0,1.4,20.3,855.0,942.52,690.55
2018,8,26,11,15,834.0,140.5,1.5,20.45,851.0,945.83,692.92
2018,8,26,11,30,809.0,147.0,1.6,20.6,847.0,940.06,689.68
2018,8,26,11,45,813.0,146.5,1.65,20.75,855.0,951.25,696.99
2018,8,26,12,0,817.0,146.0,1.7,20.9,863.0,959.32,702.16
2018,8,26,12,15,844.5,140.5,1.8,20.9,881.5,975.85,714.0
2018,8,26,12,30,872.0,135.0,1.9,20.9,900.0,995.17,727.64
2018,8,26,12,45,866.0,136.5,1.95,20.95,890.5,985.72,721.99
2018,8,26,13,0,860.0,138.0,2.0,21.0,881.0,973.03,714.64
2018,8,26,13,15,857.5,135.5,2.1,20.95,865.5,956.36,705.59
2018,8,26,13,30,855.0,133.0,2.2,20.9,850.0,936.55,694.46
2018,8,26,13,45,808.5,141.5,2.3,20.85,804.5,890.22,665.5
2018,8,26,14,0,762.0,150.0,2.4,20.8,759.0,837.84,632.12
2018,8,26,14,15,690.0,165.5,2.45,20.7,701.5,773.05,589.22
2018,8,26,14,30,618.0,181.0,2.5,20.6,644.0,707.59,544.5
2018,8,26,14,45,402.5,234.0,2.55,20.45,530.0,567.59,440.0
2018,8,26,15,0,187.0,287.0,2.6,20.3,416.0,433.36,336.6
2018,8,26,15,15,422.5,212.0,2.6,20.3,479.0,525.18,411.84
2018,8,26,15,30,658.0,137.0,2.6,20.3,542.0,587.89,462.09
2018,8,26,15,45,650.5,127.5,2.65,20.0,502.5,542.16,427.77
2018,8,26,16,0,643.0,118.0,2.7,19.7,463.0,495.62,392.49
2018,8,26,16,15,634.5,104.5,2.75,19.4,417.5,443.81,352.06
2018,8,26,16,30,626.0,91.0,2.8,19.1,372.0,391.7,310.0
2018,8,26,16,45,561.5,95.5,2.8,18.85,324.5,334.63,262.61
2018,8,26,17,0,497.0,100.0,2.8,18.6,277.0,281.99,218.14
2018,8,26,17,15,504.5,84.0,2.85,18.1,239.0,240.26,180.79
2018,8,26,17,30,512.0,68.0,2.9,17.6,201.0,195.78,140.11
2018,8,26,17,45,441.5,59.0,2.9,17.15,155.0,142.44,95.04
2018,8,26,18,0,371.0,50.0,2.9,16.7,109.0,97.21,58.78
2018,8,26,18,15,260.5,37.0,2.85,16.25,71.0,52.84,27.67
2018,8,26,18,30,150.0,24.0,2.8,15.8,33.0,21.64,2.24
2018,8,26,18,45,75.0,12.0,2.75,15.35,16.5,11.8,0.0
2018,8,26,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,27,5,45,43.0,11.5,1.95,12.45,14.0,11.3,0.0
2018,8,27,6,0,86.0,23.0,2.0,12.8,28.0,21.43,3.85
2018,8,27,6,15,150.5,41.0,1.95,13.25,61.0,49.77,29.44
2018,8,27,6,30,215.0,59.0,1.9,13.7,94.0,85.64,56.75
2018,8,27,6,45,153.5,74.5,1.85,14.15,104.0,102.61,74.83
2018,8,27,7,0,92.0,90.0,1.8,14.6,114.0,111.45,85.71
2018,8,27,7,15,52.0,107.0,1.7,15.1,121.0,120.51,94.92
2018,8,27,7,30,12.0,124.0,1.6,15.6,128.0,124.73,99.06
2018,8,27,7,45,10.0,136.5,1.5,16.15,140.5,136.88,108.63
2018,8,27,8,0,8.0,149.0,1.4,16.7,153.0,148.79,117.76
2018,8,27,8,15,20.0,176.0,1.35,17.15,186.5,182.21,144.18
2018,8,27,8,30,32.0,203.0,1.3,17.6,220.0,219.89,173.49
2018,8,27,8,45,40.5,226.5,1.25,18.1,250.0,250.75,196.83
2018,8,27,9,0,49.0,250.0,1.2,18.6,280.0,282.43,220.42
2018,8,27,9,15,181.5,254.0,1.2,18.95,377.0,387.92,302.89
2018,8,27,9,30,314.0,258.0,1.2,19.3,474.0,504.8,390.59
2018,8,27,9,45,476.0,233.0,1.2,19.65,580.0,625.57,478.83
2018,8,27,10,0,638.0,208.0,1.2,20.0,686.0,753.13,568.25
2018,8,27,10,15,682.0,199.0,1.25,20.25,728.0,802.38,600.56
2018,8,27,10,30,726.0,190.0,1.3,20.5,770.0,851.64,632.09
2018,8,27,10,45,733.0,192.5,1.35,20.75,792.0,878.97,648.84
2018,8,27,11,0,740.0,195.0,1.4,21.0,814.0,903.89,664.25
2018,8,27,11,15,744.5,196.5,1.45,21.15,829.0,922.85,676.06
2018,8,27,11,30,749.0,198.0,1.5,21.3,844.0,939.03,686.2
2018,8,27,11,45,751.0,199.0,1.6,21.4,851.5,949.41,693.51
2018,8,27,12,0,753.0,200.0,1.7,21.5,859.0,956.8,699.04
2018,8,27,12,15,769.0,190.0,1.75,21.5,863.0,958.97,700.95
2018,8,27,12,30,785.0,180.0,1.8,21.5,867.0,962.51,703.92
2018,8,27,12,45,803.5,167.0,1.85,21.5,864.5,962.02,704.37
2018,8,27,13,0,822.0,154.0,1.9,21.5,862.0,957.96,702.66
2018,8,27,13,15,819.5,152.0,1.95,21.4,847.0,942.01,693.58
2018,8,27,13,30,817.0,150.0,2.0,21.3,832.0,923.0,682.63
2018,8,27,13,45,812.5,147.0,2.05,21.2,809.5,898.18,667.82
2018,8,27,14,0,808.0,144.0,2.1,21.1,787.0,870.6,651.13
2018,8,27,14,15,800.5,141.0,2.1,21.0,758.0,837.84,630.38
2018,8,27,14,30,793.0,138.0,2.1,20.9,729.0,802.8,607.95
2018,8,27,14,45,783.0,134.5,2.1,20.75,694.0,763.17,582.26
2018,8,27,15,0,773.0,131.0,2.1,20.6,659.0,721.81,555.09
2018,8,27,15,15,757.0,127.0,2.1,20.6,618.0,674.19,522.17
2018,8,27,15,30,741.0,123.0,2.1,20.6,577.0,626.72,487.79
2018,8,27,15,45,721.0,118.5,2.1,20.15,532.0,574.67,449.99
2018,8,27,16,0,701.0,114.0,2.1,19.7,487.0,522.79,411.14
2018,8,27,16,15,673.5,109.0,2.1,19.35,439.0,466.94,367.87
2018,8,27,16,30,646.0,104.0,2.1,19.0,391.0,412.58,324.4
2018,8,27,16,45,607.5,98.0,2.1,18.65,341.5,354.48,276.72
2018,8,27,17,0,569.0,92.0,2.1,18.3,292.0,299.68,230.43
2018,8,27,17,15,513.5,84.0,2.1,17.75,242.0,241.38,180.95
2018,8,27,17,30,458.0,76.0,2.1,17.2,192.0,187.87,135.07
2018,8,27,17,45,381.0,65.0,2.1,16.65,146.5,134.82,91.06
2018,8,27,18,0,304.0,54.0,2.1,16.1,101.0,90.59,56.24
2018,8,27,18,15,207.5,38.0,2.1,15.65,64.5,49.28,26.65
2018,8,27,18,30,111.0,22.0,2.1,15.2,28.0,18.91,0.0
2018,8,27,18,45,55.5,11.0,2.05,14.75,14.0,10.81,0.0
2018,8,27,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.5,1.35,12.9,3.5,3.44,0.0
2018,8,28,6,0,0.0,7.0,1.3,13.2,7.0,6.75,0.0
2018,8,28,6,15,0.0,14.0,1.3,13.65,14.0,13.5,5.33
2018,8,28,6,30,0.0,21.0,1.3,14.1,21.0,20.26,11.42
2018,8,28,6,45,0.0,32.5,1.3,14.55,32.5,31.37,21.07
2018,8,28,7,0,0.0,44.0,1.3,15.0,44.0,42.49,30.62
2018,8,28,7,15,0.0,57.5,1.3,15.4,57.5,55.56,41.67
2018,8,28,7,30,0.0,71.0,1.3,15.8,71.0,68.65,52.53
2018,8,28,7,45,0.0,81.5,1.3,16.25,81.5,78.85,60.78
2018,8,28,8,0,0.0,92.0,1.3,16.7,92.0,89.07,68.91
2018,8,28,8,15,0.0,108.5,1.3,17.1,108.5,105.19,81.77
2018,8,28,8,30,0.0,125.0,1.3,17.5,125.0,121.37,94.48
2018,8,28,8,45,0.0,134.5,1.35,17.85,134.5,130.7,101.54
2018,8,28,9,0,0.0,144.0,1.4,18.2,144.0,140.05,108.58
2018,8,28,9,15,1.0,154.0,1.4,18.55,154.5,150.62,116.56
2018,8,28,9,30,2.0,164.0,1.4,18.9,165.0,161.3,124.56
2018,8,28,9,45,3.5,169.5,1.45,19.25,172.0,168.0,129.45
2018,8,28,10,0,5.0,175.0,1.5,19.6,179.0,174.82,134.42
2018,8,28,10,15,6.5,188.5,1.5,19.9,193.5,189.66,145.64
2018,8,28,10,30,8.0,202.0,1.5,20.2,208.0,204.6,156.82
2018,8,28,10,45,11.0,226.5,1.55,20.45,235.5,231.96,177.56
2018,8,28,11,0,14.0,251.0,1.6,20.7,263.0,259.5,198.21
2018,8,28,11,15,47.5,268.5,1.65,20.85,309.5,315.1,241.2
2018,8,28,11,30,81.0,286.0,1.7,21.0,356.0,373.35,285.34
2018,8,28,11,45,65.5,290.0,1.7,21.2,347.0,355.96,271.23
2018,8,28,12,0,50.0,294.0,1.7,21.4,338.0,345.46,262.59
2018,8,28,12,15,49.5,330.0,1.75,21.4,373.5,382.47,289.74
2018,8,28,12,30,49.0,366.0,1.8,21.4,409.0,419.46,316.44
2018,8,28,12,45,140.5,368.5,1.85,21.4,489.5,518.12,391.13
2018,8,28,13,0,232.0,371.0,1.9,21.4,570.0,614.4,461.83
2018,8,28,13,15,489.5,275.0,1.9,21.25,685.0,759.89,570.9
2018,8,28,13,30,747.0,179.0,1.9,21.1,800.0,890.51,662.6
2018,8,28,13,45,779.5,161.0,1.85,20.95,793.0,881.53,655.76
2018,8,28,14,0,812.0,143.0,1.8,20.8,786.0,871.5,649.79
2018,8,28,14,15,831.5,129.0,1.8,20.6,766.0,849.92,636.82
2018,8,28,14,30,851.0,115.0,1.8,20.4,746.0,820.74,618.77
2018,8,28,14,45,840.0,113.0,1.75,20.2,710.0,783.46,594.65
2018,8,28,15,0,829.0,111.0,1.7,20.0,674.0,740.81,566.64
2018,8,28,15,15,814.0,108.0,1.7,20.0,632.5,692.7,534.47
2018,8,28,15,30,799.0,105.0,1.7,20.0,591.0,643.59,499.56
2018,8,28,15,45,778.5,102.0,1.65,19.3,545.0,590.36,461.3
2018,8,28,16,0,758.0,99.0,1.6,18.6,499.0,537.2,421.84
2018,8,28,16,15,730.0,95.5,1.55,18.15,450.0,480.2,377.75
2018,8,28,16,30,702.0,92.0,1.5,17.7,401.0,424.33,333.1
2018,8,28,16,45,665.0,86.5,1.45,17.25,350.0,364.48,283.98
2018,8,28,17,0,628.0,81.0,1.4,16.8,299.0,307.7,235.88
2018,8,28,17,15,573.0,75.0,1.3,16.3,248.5,248.43,185.1
2018,8,28,17,30,518.0,69.0,1.2,15.8,198.0,194.88,138.69
2018,8,28,17,45,438.5,59.5,1.15,15.25,151.0,139.46,92.56
2018,8,28,18,0,359.0,50.0,1.1,14.7,104.0,93.24,56.21
2018,8,28,18,15,249.0,36.5,1.05,14.45,67.0,49.77,25.69
2018,8,28,18,30,139.0,23.0,1.0,14.2,30.0,19.46,0.0
2018,8,28,18,45,69.5,11.5,0.95,14.0,15.0,11.3,0.0
2018,8,28,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,29,5,45,95.5,11.0,1.0,13.1,16.5,10.81,0.0
2018,8,29,6,0,191.0,22.0,1.0,13.5,33.0,21.36,0.0
2018,8,29,6,15,336.0,32.5,1.05,14.05,75.5,55.21,27.0
2018,8,29,6,30,481.0,43.0,1.1,14.6,118.0,105.61,61.4
2018,8,29,6,45,545.0,50.0,1.15,15.15,165.5,154.19,101.14
2018,8,29,7,0,609.0,57.0,1.2,15.7,213.0,210.01,149.15
2018,8,29,7,15,666.5,61.0,1.2,16.15,266.5,268.12,199.91
2018,8,29,7,30,724.0,65.0,1.2,16.6,320.0,331.63,254.41
2018,8,29,7,45,757.0,68.5,1.2,17.05,372.0,389.89,303.82
2018,8,29,8,0,790.0,72.0,1.2,17.5,424.0,450.57,353.41
2018,8,29,8,15,813.0,75.0,1.25,17.85,473.5,507.59,398.89
2018,8,29,8,30,836.0,78.0,1.3,18.2,523.0,565.34,443.36
2018,8,29,8,45,761.0,108.5,1.3,18.6,541.0,591.48,461.73
2018,8,29,9,0,686.0,139.0,1.3,19.0,559.0,609.66,473.41
2018,8,29,9,15,791.0,113.0,1.35,19.3,629.0,686.38,529.72
2018,8,29,9,30,896.0,87.0,1.4,19.6,699.0,767.4,584.08
2018,8,29,9,45,906.0,88.5,1.45,19.9,735.0,810.47,611.28
2018,8,29,10,0,916.0,90.0,1.5,20.2,771.0,851.42,637.16
2018,8,29,10,15,923.0,91.0,1.5,20.45,800.5,886.95,658.7
2018,8,29,10,30,930.0,92.0,1.5,20.7,830.0,919.75,678.31
2018,8,29,10,45,935.0,93.5,1.55,20.9,853.0,948.38,695.9
2018,8,29,11,0,940.0,95.0,1.6,21.1,876.0,973.85,711.49
2018,8,29,11,15,943.0,95.0,1.65,21.15,891.0,992.55,723.19
2018,8,29,11,30,946.0,95.0,1.7,21.2,906.0,1007.79,732.85
2018,8,29,11,45,947.5,95.5,1.7,21.3,913.5,1018.58,738.94
2018,8,29,12,0,949.0,96.0,1.7,21.4,921.0,1025.72,742.89
2018,8,29,12,15,943.5,99.5,1.7,21.35,919.5,1025.6,742.81
2018,8,29,12,30,938.0,103.0,1.7,21.3,918.0,1021.8,740.62
2018,8,29,12,45,929.5,106.5,1.7,21.25,907.5,1011.51,734.47
2018,8,29,13,0,921.0,110.0,1.7,21.2,897.0,997.77,726.29
2018,8,29,13,15,916.0,110.0,1.65,21.05,880.5,980.3,715.42
2018,8,29,13,30,911.0,110.0,1.6,20.9,864.0,959.54,702.54
2018,8,29,13,45,903.5,109.5,1.6,20.75,840.0,932.84,686.54
2018,8,29,14,0,896.0,109.0,1.6,20.6,816.0,903.23,668.64
2018,8,29,14,15,886.5,108.5,1.55,20.35,785.5,869.19,647.37
2018,8,29,14,30,877.0,108.0,1.5,20.1,755.0,832.71,624.37
2018,8,29,14,45,864.5,106.5,1.45,19.9,718.0,790.63,597.28
2018,8,29,15,0,852.0,105.0,1.4,19.7,681.0,749.52,570.63
2018,8,29,15,15,837.0,102.5,1.4,19.7,638.5,700.98,538.5
2018,8,29,15,30,822.0,100.0,1.4,19.7,596.0,651.38,503.74
2018,8,29,15,45,800.0,97.5,1.3,19.15,549.0,596.71,464.01
2018,8,29,16,0,778.0,95.0,1.2,18.6,502.0,542.19,423.25
2018,8,29,16,15,746.5,92.0,1.15,18.3,451.5,482.74,377.43
2018,8,29,16,30,715.0,89.0,1.1,18.0,401.0,425.12,331.56
2018,8,29,16,45,674.5,85.0,1.05,17.65,349.5,364.75,282.25
2018,8,29,17,0,634.0,81.0,1.0,17.3,298.0,307.81,234.25
2018,8,29,17,15,576.5,74.5,1.0,16.95,246.5,247.09,182.73
2018,8,29,17,30,519.0,68.0,1.0,16.6,195.0,192.39,135.75
2018,8,29,17,45,435.0,58.5,0.95,16.2,147.5,136.36,89.53
2018,8,29,18,0,351.0,49.0,0.9,15.8,100.0,89.28,52.96
2018,8,29,18,15,236.0,34.0,0.9,15.55,62.5,45.74,22.66
2018,8,29,18,30,121.0,19.0,0.9,15.3,25.0,15.4,0.0
2018,8,29,18,45,60.5,9.5,0.85,15.05,12.5,9.34,0.0
2018,8,29,19,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
