Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,23,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,30,5,45,84.5,11.5,0.75,13.25,16.0,11.3,0.0
2018,8,30,6,0,169.0,23.0,0.8,13.6,32.0,21.19,0.0
2018,8,30,6,15,283.5,35.5,0.75,14.0,70.5,54.15,27.9
2018,8,30,6,30,398.0,48.0,0.7,14.4,109.0,99.32,59.75
2018,8,30,6,45,472.0,57.5,0.7,14.8,157.0,147.39,98.36
2018,8,30,7,0,546.0,67.0,0.7,15.2,205.0,203.95,146.0
2018,8,30,7,15,594.5,74.0,0.7,15.65,255.5,258.45,193.29
2018,8,30,7,30,643.0,81.0,0.7,16.1,306.0,317.89,243.88
2018,8,30,7,45,676.5,86.5,0.7,16.55,356.5,374.17,290.91
2018,8,30,8,0,710.0,92.0,0.7,17.0,407.0,433.07,338.35
2018,8,30,8,15,736.5,96.5,0.7,17.45,456.0,489.57,382.31
2018,8,30,8,30,763.0,101.0,0.7,17.9,505.0,546.93,425.29
2018,8,30,8,45,783.0,104.5,0.7,18.35,551.0,600.38,463.92
2018,8,30,9,0,803.0,108.0,0.7,18.8,597.0,653.79,501.22
2018,8,30,9,15,814.0,112.5,0.75,19.2,637.5,701.53,533.74
2018,8,30,9,30,825.0,117.0,0.8,19.6,678.0,747.9,563.48
2018,8,30,9,45,830.5,121.5,0.85,19.95,712.0,788.34,588.93
2018,8,30,10,0,836.0,126.0,0.9,20.3,746.0,826.57,612.7
2018,8,30,10,15,844.5,128.0,1.0,20.6,775.5,862.32,635.55
2018,8,30,10,30,853.0,130.0,1.1,20.9,805.0,895.66,656.74
2018,8,30,10,45,859.0,131.0,1.2,21.15,827.0,918.22,671.04
2018,8,30,11,0,865.0,132.0,1.3,21.4,849.0,942.49,686.61
2018,8,30,11,15,868.0,133.5,1.45,21.55,864.0,961.47,699.78
2018,8,30,11,30,871.0,135.0,1.6,21.7,879.0,977.26,711.0
2018,8,30,11,45,872.5,136.0,1.75,21.85,886.5,987.81,718.91
2018,8,30,12,0,874.0,137.0,1.9,22.0,894.0,995.0,724.77
2018,8,30,12,15,876.0,135.0,1.95,22.05,893.5,996.16,725.87
2018,8,30,12,30,878.0,133.0,2.0,22.1,893.0,993.9,724.96
2018,8,30,12,45,879.0,131.0,2.1,22.1,885.5,987.25,722.08
2018,8,30,13,0,880.0,129.0,2.2,22.1,878.0,977.18,717.06
2018,8,30,13,15,874.5,128.0,2.3,21.95,861.0,958.67,706.98
2018,8,30,13,30,869.0,127.0,2.4,21.8,844.0,937.05,694.85
2018,8,30,13,45,861.5,126.5,2.45,21.7,820.5,911.15,679.22
2018,8,30,14,0,854.0,126.0,2.5,21.6,797.0,886.9,664.67
2018,8,30,14,15,844.0,124.5,2.55,21.35,766.0,852.16,643.22
2018,8,30,14,30,834.0,123.0,2.6,21.1,735.0,815.14,620.04
2018,8,30,14,45,820.0,121.5,2.6,20.9,698.5,772.94,592.5
2018,8,30,15,0,806.0,120.0,2.6,20.7,662.0,729.19,563.55
2018,8,30,15,15,790.0,117.0,2.6,20.7,620.0,681.18,530.33
2018,8,30,15,30,774.0,114.0,2.6,20.7,578.0,632.33,494.55
2018,8,30,15,45,750.5,111.5,2.65,20.05,532.0,579.49,456.15
2018,8,30,16,0,727.0,109.0,2.7,19.4,486.0,526.3,416.2
2018,8,30,16,15,695.0,105.0,2.75,18.95,436.5,467.94,370.62
2018,8,30,16,30,663.0,101.0,2.8,18.5,387.0,411.52,325.06
2018,8,30,16,45,621.5,95.0,2.85,18.1,336.0,351.48,275.27
2018,8,30,17,0,580.0,89.0,2.9,17.7,285.0,295.08,227.12
2018,8,30,17,15,523.5,81.0,2.95,17.2,235.0,236.29,176.6
2018,8,30,17,30,467.0,73.0,3.0,16.7,185.0,183.49,130.88
2018,8,30,17,45,386.0,61.5,3.05,16.15,139.0,128.4,85.24
2018,8,30,18,0,305.0,50.0,3.1,15.6,93.0,83.7,50.44
2018,8,30,18,15,200.0,34.0,3.1,15.3,57.5,42.83,21.21
2018,8,30,18,30,95.0,18.0,3.1,15.0,22.0,17.69,0.0
2018,8,30,18,45,47.5,9.0,3.15,14.65,11.0,8.85,0.0
2018,8,30,19,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,31,5,45,38.5,9.0,3.25,13.25,11.0,8.85,0.0
2018,8,31,6,0,77.0,18.0,3.3,13.7,22.0,16.53,0.0
2018,8,31,6,15,214.5,32.5,3.25,14.3,61.0,45.6,23.27
2018,8,31,6,30,352.0,47.0,3.2,14.9,100.0,92.06,55.66
2018,8,31,6,45,486.0,51.0,3.15,15.5,155.0,143.12,94.4
2018,8,31,7,0,620.0,55.0,3.1,16.1,210.0,209.58,148.82
2018,8,31,7,15,670.0,59.0,3.1,16.8,261.5,265.92,198.91
2018,8,31,7,30,720.0,63.0,3.1,17.5,313.0,326.84,252.24
2018,8,31,7,45,755.5,66.0,3.05,18.25,365.0,385.35,302.52
2018,8,31,8,0,791.0,69.0,3.0,19.0,417.0,446.55,353.23
2018,8,31,8,15,814.5,71.0,2.9,19.7,466.0,502.78,398.34
2018,8,31,8,30,838.0,73.0,2.8,20.4,515.0,558.53,441.36
2018,8,31,8,45,855.5,75.0,2.75,21.15,561.0,611.95,481.05
2018,8,31,9,0,873.0,77.0,2.7,21.9,607.0,664.93,518.96
2018,8,31,9,15,885.5,79.5,2.65,22.45,648.5,714.16,551.28
2018,8,31,9,30,898.0,82.0,2.6,23.0,690.0,761.96,581.91
2018,8,31,9,45,908.0,83.0,2.6,23.5,726.0,804.49,608.72
2018,8,31,10,0,918.0,84.0,2.6,24.0,762.0,844.89,633.71
2018,8,31,10,15,925.0,85.5,2.6,24.35,791.5,880.92,655.82
2018,8,31,10,30,932.0,87.0,2.6,24.7,821.0,914.21,675.91
2018,8,31,10,45,937.0,87.5,2.65,25.05,843.5,941.71,692.47
2018,8,31,11,0,942.0,88.0,2.7,25.4,866.0,966.04,706.97
2018,8,31,11,15,945.0,89.0,2.9,25.45,881.5,985.72,720.6
2018,8,31,11,30,948.0,90.0,3.1,25.5,897.0,1001.93,732.06
2018,8,31,11,45,949.0,90.5,3.25,25.6,904.0,1012.11,739.16
2018,8,31,12,0,950.0,91.0,3.4,25.7,911.0,1018.64,744.02
2018,8,31,12,15,950.5,91.0,3.55,25.6,911.0,1020.46,746.51
2018,8,31,12,30,951.0,91.0,3.7,25.5,911.0,1018.58,746.71
2018,8,31,12,45,950.0,90.5,3.9,25.4,903.0,1011.03,743.61
2018,8,31,13,0,949.0,90.0,4.1,25.3,895.0,999.82,738.15
2018,8,31,13,15,945.0,89.5,4.2,25.1,878.5,982.22,728.13
2018,8,31,13,30,941.0,89.0,4.3,24.9,862.0,961.19,715.86
2018,8,31,13,45,935.5,88.5,4.4,24.7,838.5,935.5,700.41
2018,8,31,14,0,930.0,88.0,4.5,24.5,815.0,906.71,682.76
2018,8,31,14,15,922.5,87.0,4.55,24.25,784.5,872.75,661.5
2018,8,31,14,30,915.0,86.0,4.6,24.0,754.0,836.12,638.19
2018,8,31,14,45,905.0,84.5,4.7,23.75,717.5,794.56,611.39
2018,8,31,15,0,895.0,83.0,4.8,23.5,681.0,750.94,582.69
2018,8,31,15,15,881.5,81.0,4.8,23.5,638.5,702.51,549.02
2018,8,31,15,30,868.0,79.0,4.8,23.5,596.0,652.8,513.25
2018,8,31,15,45,851.0,76.5,4.8,22.85,549.5,599.42,473.6
2018,8,31,16,0,834.0,74.0,4.8,22.2,503.0,545.63,432.31
2018,8,31,16,15,810.0,70.5,4.8,21.75,453.0,488.0,386.31
2018,8,31,16,30,786.0,67.0,4.8,21.3,403.0,430.1,338.59
2018,8,31,16,45,751.5,64.0,4.75,20.85,351.5,369.73,287.4
2018,8,31,17,0,717.0,61.0,4.7,20.4,300.0,312.03,236.96
2018,8,31,17,15,665.5,56.0,4.65,19.75,248.0,250.38,182.98
2018,8,31,17,30,614.0,51.0,4.6,19.1,196.0,193.56,132.81
2018,8,31,17,45,531.0,44.5,4.5,18.45,147.5,135.79,84.44
2018,8,31,18,0,448.0,38.0,4.4,17.8,99.0,87.55,47.14
2018,8,31,18,15,306.5,28.0,4.35,17.25,61.5,42.48,17.41
2018,8,31,18,30,165.0,18.0,4.3,16.7,24.0,17.69,0.0
2018,8,31,18,45,82.5,9.0,4.2,16.15,12.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,1,5,45,42.5,9.5,3.35,14.05,11.5,9.34,0.0
2018,9,1,6,0,85.0,19.0,3.3,14.4,23.0,16.39,0.0
2018,9,1,6,15,184.0,35.5,3.2,15.05,58.5,46.15,24.49
2018,9,1,6,30,283.0,52.0,3.1,15.7,94.0,87.08,54.26
2018,9,1,6,45,361.0,65.5,3.0,16.35,141.0,132.86,90.55
2018,9,1,7,0,439.0,79.0,2.9,17.0,188.0,187.65,136.14
2018,9,1,7,15,491.0,89.5,2.75,17.6,237.5,240.39,181.61
2018,9,1,7,30,543.0,100.0,2.6,18.2,287.0,300.06,232.29
2018,9,1,7,45,580.5,108.5,2.5,18.75,337.5,355.65,278.97
2018,9,1,8,0,618.0,117.0,2.4,19.3,388.0,414.46,326.8
2018,9,1,8,15,647.5,123.5,2.3,20.0,436.5,469.97,370.39
2018,9,1,8,30,677.0,130.0,2.2,20.7,485.0,527.2,413.69
2018,9,1,8,45,699.0,135.5,2.15,21.35,531.0,580.16,452.54
2018,9,1,9,0,721.0,141.0,2.1,22.0,577.0,633.46,490.34
2018,9,1,9,15,739.5,144.5,2.1,22.4,618.5,682.24,524.54
2018,9,1,9,30,758.0,148.0,2.1,22.8,660.0,730.46,557.48
2018,9,1,9,45,773.5,150.5,2.15,23.2,696.5,774.4,585.93
2018,9,1,10,0,789.0,153.0,2.2,23.6,733.0,814.74,611.54
2018,9,1,10,15,799.0,155.5,2.3,23.75,763.0,850.85,635.09
2018,9,1,10,30,809.0,158.0,2.4,23.9,793.0,884.77,657.09
2018,9,1,10,45,816.0,159.5,2.5,24.1,815.5,912.55,674.83
2018,9,1,11,0,823.0,161.0,2.6,24.3,838.0,937.62,690.82
2018,9,1,11,15,828.5,161.5,2.7,24.35,853.5,957.38,703.78
2018,9,1,11,30,834.0,162.0,2.8,24.4,869.0,974.1,714.86
2018,9,1,11,45,836.5,162.0,2.95,24.45,876.5,984.27,722.19
2018,9,1,12,0,839.0,162.0,3.1,24.5,884.0,991.15,727.52
2018,9,1,12,15,845.0,158.5,3.15,24.5,885.0,994.41,729.95
2018,9,1,12,30,851.0,155.0,3.2,24.5,886.0,994.27,730.31
2018,9,1,12,45,857.5,149.5,3.25,24.55,880.0,989.06,727.34
2018,9,1,13,0,864.0,144.0,3.3,24.6,874.0,980.35,722.22
2018,9,1,13,15,860.5,142.5,3.4,24.5,858.0,963.04,712.28
2018,9,1,13,30,857.0,141.0,3.5,24.4,842.0,942.55,700.28
2018,9,1,13,45,852.0,138.5,3.55,24.35,818.5,916.59,684.13
2018,9,1,14,0,847.0,136.0,3.6,24.3,795.0,887.76,666.01
2018,9,1,14,15,838.5,133.0,3.6,24.2,764.0,852.73,643.4
2018,9,1,14,30,830.0,130.0,3.6,24.1,733.0,815.36,619.05
2018,9,1,14,45,818.5,127.0,3.65,24.0,696.5,773.52,591.57
2018,9,1,15,0,807.0,124.0,3.7,23.9,660.0,729.97,562.55
2018,9,1,15,15,790.0,121.0,3.7,23.9,617.5,681.12,528.16
2018,9,1,15,30,773.0,118.0,3.7,23.9,575.0,631.52,491.63
2018,9,1,15,45,751.0,113.5,3.75,23.45,528.0,577.63,451.94
2018,9,1,16,0,729.0,109.0,3.8,23.0,481.0,523.14,410.59
2018,9,1,16,15,699.0,103.5,3.8,22.6,431.0,464.2,364.36
2018,9,1,16,30,669.0,98.0,3.8,22.2,381.0,407.01,318.09
2018,9,1,16,45,627.5,91.5,3.85,21.8,329.5,346.31,267.86
2018,9,1,17,0,586.0,85.0,3.9,21.4,278.0,289.28,219.34
2018,9,1,17,15,527.0,77.0,3.85,20.65,227.5,229.75,168.69
2018,9,1,17,30,468.0,69.0,3.8,19.9,177.0,176.53,123.18
2018,9,1,17,45,384.0,57.5,3.8,19.2,131.0,121.46,78.3
2018,9,1,18,0,300.0,46.0,3.8,18.5,85.0,77.13,44.59
2018,9,1,18,15,191.0,30.0,3.8,18.0,51.0,36.84,15.69
2018,9,1,18,30,82.0,14.0,3.8,17.5,17.0,13.76,0.0
2018,9,1,18,45,41.0,7.0,3.75,16.95,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,2,5,45,37.5,7.5,1.75,14.9,9.5,7.37,0.0
2018,9,2,6,0,75.0,15.0,1.7,15.3,19.0,12.77,0.0
2018,9,2,6,15,154.0,34.0,1.65,16.1,53.0,42.56,22.39
2018,9,2,6,30,233.0,53.0,1.6,16.9,87.0,81.51,51.48
2018,9,2,6,45,297.0,70.5,1.55,17.65,131.5,125.62,86.5
2018,9,2,7,0,361.0,88.0,1.5,18.4,176.0,177.21,128.97
2018,9,2,7,15,410.5,102.0,1.45,18.95,224.5,228.24,171.95
2018,9,2,7,30,460.0,116.0,1.4,19.5,273.0,284.56,218.76
2018,9,2,7,45,498.0,127.0,1.35,20.05,322.0,338.14,262.6
2018,9,2,8,0,536.0,138.0,1.3,20.6,371.0,395.14,307.79
2018,9,2,8,15,566.0,147.0,1.25,21.2,419.0,449.06,349.18
2018,9,2,8,30,596.0,156.0,1.2,21.8,467.0,506.92,391.97
2018,9,2,8,45,618.5,163.5,1.2,22.35,512.0,558.5,429.12
2018,9,2,9,0,641.0,171.0,1.2,22.9,557.0,610.66,465.57
2018,9,2,9,15,662.0,175.0,1.2,23.4,597.5,658.49,498.1
2018,9,2,9,30,683.0,179.0,1.2,23.9,638.0,706.14,529.66
2018,9,2,9,45,699.5,182.0,1.2,24.35,674.0,748.76,557.13
2018,9,2,10,0,716.0,185.0,1.2,24.8,710.0,790.29,583.11
2018,9,2,10,15,727.5,188.0,1.3,25.15,739.5,826.23,605.83
2018,9,2,10,30,739.0,191.0,1.4,25.5,769.0,860.29,627.22
2018,9,2,10,45,748.0,192.0,1.5,25.8,791.5,887.89,644.48
2018,9,2,11,0,757.0,193.0,1.6,26.1,814.0,913.08,660.23
2018,9,2,11,15,763.0,194.0,1.7,26.2,829.5,932.87,673.08
2018,9,2,11,30,769.0,195.0,1.8,26.3,845.0,949.84,684.25
2018,9,2,11,45,772.5,196.0,1.9,26.45,853.5,961.49,691.98
2018,9,2,12,0,776.0,197.0,2.0,26.6,862.0,970.06,697.9
2018,9,2,12,15,781.0,193.5,2.1,26.55,862.5,972.16,700.37
2018,9,2,12,30,786.0,190.0,2.2,26.5,863.0,966.81,698.21
2018,9,2,12,45,789.5,186.5,2.3,26.45,856.5,961.25,696.06
2018,9,2,13,0,793.0,183.0,2.4,26.4,850.0,952.48,691.88
2018,9,2,13,15,790.0,180.5,2.5,26.25,834.0,935.48,682.68
2018,9,2,13,30,787.0,178.0,2.6,26.1,818.0,915.53,671.57
2018,9,2,13,45,781.5,174.0,2.65,25.95,794.5,892.24,657.82
2018,9,2,14,0,776.0,170.0,2.7,25.8,771.0,862.8,639.91
2018,9,2,14,15,767.5,166.5,2.75,25.55,741.0,828.92,619.14
2018,9,2,14,30,759.0,163.0,2.8,25.3,711.0,792.91,596.7
2018,9,2,14,45,747.5,158.0,2.85,25.1,674.5,751.09,569.81
2018,9,2,15,0,736.0,153.0,2.9,24.9,638.0,707.78,540.64
2018,9,2,15,15,717.5,148.5,2.9,24.9,596.0,658.89,505.87
2018,9,2,15,30,699.0,144.0,2.9,24.9,554.0,609.58,470.06
2018,9,2,15,45,679.0,137.0,2.9,24.25,508.5,556.66,431.88
2018,9,2,16,0,659.0,130.0,2.9,23.6,463.0,504.03,392.71
2018,9,2,16,15,633.5,121.5,2.85,23.1,415.0,447.72,349.13
2018,9,2,16,30,608.0,113.0,2.8,22.6,367.0,392.85,305.32
2018,9,2,16,45,570.0,103.5,2.8,22.15,316.5,333.79,257.04
2018,9,2,17,0,532.0,94.0,2.8,21.7,266.0,278.12,210.25
2018,9,2,17,15,477.5,83.0,2.75,21.0,217.0,218.86,160.36
2018,9,2,17,30,423.0,72.0,2.7,20.3,168.0,166.88,116.28
2018,9,2,17,45,347.0,58.0,2.7,19.6,123.0,114.55,73.83
2018,9,2,18,0,271.0,44.0,2.7,18.9,78.0,71.1,40.75
2018,9,2,18,15,170.0,28.0,2.65,18.4,46.0,33.08,12.66
2018,9,2,18,30,69.0,12.0,2.6,17.9,14.0,11.8,0.0
2018,9,2,18,45,34.5,6.0,2.55,17.35,7.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,3,5,45,46.5,9.0,0.85,13.75,11.0,8.85,0.0
2018,9,3,6,0,93.0,18.0,0.8,14.0,22.0,15.38,0.0
2018,9,3,6,15,195.5,34.0,0.75,14.55,57.5,45.21,23.03
2018,9,3,6,30,298.0,50.0,0.7,15.1,93.0,86.56,53.13
2018,9,3,6,45,375.5,63.0,0.7,15.65,139.5,132.48,89.35
2018,9,3,7,0,453.0,76.0,0.7,16.2,186.0,187.35,134.68
2018,9,3,7,15,509.0,85.5,0.65,16.75,236.5,242.27,181.23
2018,9,3,7,30,565.0,95.0,0.6,17.3,287.0,302.04,231.03
2018,9,3,7,45,606.5,102.0,0.6,17.85,338.0,358.9,277.71
2018,9,3,8,0,648.0,109.0,0.6,18.4,389.0,419.35,325.65
2018,9,3,8,15,678.0,114.0,0.6,18.95,438.0,475.04,368.44
2018,9,3,8,30,708.0,119.0,0.6,19.5,487.0,532.42,410.94
2018,9,3,8,45,731.5,123.0,0.6,20.1,533.0,586.09,449.18
2018,9,3,9,0,755.0,127.0,0.6,20.7,579.0,640.16,486.39
2018,9,3,9,15,767.0,132.5,0.65,21.1,619.5,687.78,518.86
2018,9,3,9,30,779.0,138.0,0.7,21.5,660.0,732.56,548.26
2018,9,3,9,45,785.0,144.5,0.75,21.9,694.0,773.7,573.97
2018,9,3,10,0,791.0,151.0,0.8,22.3,728.0,812.78,598.06
2018,9,3,10,15,801.0,153.0,0.9,22.6,757.5,848.33,620.66
2018,9,3,10,30,811.0,155.0,1.0,22.9,787.0,881.68,641.76
2018,9,3,10,45,818.5,156.0,1.05,23.15,809.5,909.32,658.48
2018,9,3,11,0,826.0,157.0,1.1,23.4,832.0,934.25,673.51
2018,9,3,11,15,831.0,157.5,1.15,23.55,847.0,953.46,685.24
2018,9,3,11,30,836.0,158.0,1.2,23.7,862.0,969.59,695.17
2018,9,3,11,45,826.0,162.0,1.3,23.8,862.5,971.88,697.47
2018,9,3,12,0,816.0,166.0,1.4,23.9,863.0,970.74,697.84
2018,9,3,12,15,699.5,212.0,1.45,23.9,809.0,912.14,661.14
2018,9,3,12,30,583.0,258.0,1.5,23.9,755.0,846.13,617.91
2018,9,3,12,45,634.5,237.5,1.6,23.9,773.5,869.93,636.93
2018,9,3,13,0,686.0,217.0,1.7,23.9,792.0,890.04,651.63
2018,9,3,13,15,616.0,245.0,1.75,23.8,753.5,843.66,620.93
2018,9,3,13,30,546.0,273.0,1.8,23.7,715.0,795.01,588.03
2018,9,3,13,45,414.0,311.0,1.85,23.55,640.5,704.42,524.53
2018,9,3,14,0,282.0,349.0,1.9,23.4,566.0,612.2,458.54
2018,9,3,14,15,318.0,323.5,1.95,23.2,559.0,606.48,457.55
2018,9,3,14,30,354.0,298.0,2.0,23.0,552.0,597.55,453.51
2018,9,3,14,45,325.0,287.0,2.05,22.75,511.0,550.41,420.41
2018,9,3,15,0,296.0,276.0,2.1,22.5,470.0,504.41,387.78
2018,9,3,15,15,371.5,234.0,2.1,22.5,461.0,499.51,386.71
2018,9,3,15,30,447.0,192.0,2.1,22.5,452.0,492.47,383.13
2018,9,3,15,45,493.5,167.0,2.1,21.9,432.5,472.44,369.49
2018,9,3,16,0,540.0,142.0,2.1,21.3,413.0,446.88,350.82
2018,9,3,16,15,565.0,123.0,2.05,20.95,380.5,413.22,324.16
2018,9,3,16,30,590.0,104.0,2.0,20.6,348.0,373.77,291.78
2018,9,3,16,45,590.0,93.0,1.95,20.2,309.0,329.1,253.94
2018,9,3,17,0,590.0,82.0,1.9,19.8,270.0,283.62,214.04
2018,9,3,17,15,532.5,73.0,1.85,19.25,219.5,223.62,162.96
2018,9,3,17,30,475.0,64.0,1.8,18.7,169.0,169.8,116.95
2018,9,3,17,45,390.5,53.0,1.8,18.15,124.0,116.14,73.45
2018,9,3,18,0,306.0,42.0,1.8,17.6,79.0,71.69,39.93
2018,9,3,18,15,191.0,27.0,1.8,17.15,46.5,32.18,10.45
2018,9,3,18,30,76.0,12.0,1.8,16.7,14.0,11.8,0.0
2018,9,3,18,45,38.0,6.0,1.75,16.3,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,4,5,45,2.0,5.0,1.0,14.05,5.0,4.91,0.0
2018,9,4,6,0,4.0,10.0,0.9,14.2,10.0,9.86,0.0
2018,9,4,6,15,70.0,29.0,0.85,14.6,38.5,32.25,16.82
2018,9,4,6,30,136.0,48.0,0.8,15.0,67.0,63.88,41.43
2018,9,4,6,45,172.0,63.5,0.75,15.45,98.0,94.58,66.52
2018,9,4,7,0,208.0,79.0,0.7,15.9,129.0,129.5,95.85
2018,9,4,7,15,150.5,106.0,0.7,16.35,146.5,150.56,116.39
2018,9,4,7,30,93.0,133.0,0.7,16.8,164.0,166.22,130.99
2018,9,4,7,45,182.5,149.5,0.65,17.25,223.5,225.29,177.92
2018,9,4,8,0,272.0,166.0,0.6,17.7,283.0,296.86,234.03
2018,9,4,8,15,467.5,147.5,0.6,18.1,377.5,397.84,312.26
2018,9,4,8,30,663.0,129.0,0.6,18.5,472.0,516.64,401.48
2018,9,4,8,45,723.0,124.5,0.6,18.9,529.5,581.82,448.31
2018,9,4,9,0,783.0,120.0,0.6,19.3,587.0,649.55,496.06
2018,9,4,9,15,803.5,121.5,0.65,19.65,629.5,699.94,530.69
2018,9,4,9,30,824.0,123.0,0.7,20.0,672.0,749.7,562.97
2018,9,4,9,45,841.5,122.5,0.7,20.35,709.5,794.08,590.1
2018,9,4,10,0,859.0,122.0,0.7,20.7,747.0,837.0,615.86
2018,9,4,10,15,868.5,123.5,0.75,20.95,777.0,873.52,638.25
2018,9,4,10,30,878.0,125.0,0.8,21.2,807.0,903.04,656.09
2018,9,4,10,45,884.5,126.0,0.85,21.4,829.5,930.94,673.07
2018,9,4,11,0,891.0,127.0,0.9,21.6,852.0,955.89,688.2
2018,9,4,11,15,895.0,127.5,0.9,21.65,867.0,974.88,699.09
2018,9,4,11,30,899.0,128.0,0.9,21.7,882.0,990.59,708.06
2018,9,4,11,45,901.0,128.0,0.95,21.75,889.0,1000.49,714.55
2018,9,4,12,0,903.0,128.0,1.0,21.8,896.0,1006.9,719.07
2018,9,4,12,15,906.0,126.0,1.05,21.8,896.0,1008.65,721.01
2018,9,4,12,30,909.0,124.0,1.1,21.8,896.0,1006.85,720.9
2018,9,4,12,45,911.5,121.0,1.15,21.75,888.0,999.93,717.89
2018,9,4,13,0,914.0,118.0,1.2,21.7,880.0,989.44,712.77
2018,9,4,13,15,910.0,116.0,1.25,21.6,862.5,970.41,702.48
2018,9,4,13,30,906.0,114.0,1.3,21.5,845.0,948.08,690.15
2018,9,4,13,45,899.5,113.5,1.35,21.4,821.0,921.93,675.31
2018,9,4,14,0,893.0,113.0,1.4,21.3,797.0,892.84,658.46
2018,9,4,14,15,884.5,111.0,1.5,21.1,765.5,857.72,638.33
2018,9,4,14,30,876.0,109.0,1.6,20.9,734.0,820.13,616.16
2018,9,4,14,45,864.5,106.5,1.65,20.75,696.5,780.61,591.61
2018,9,4,15,0,853.0,104.0,1.7,20.6,659.0,735.75,562.95
2018,9,4,15,15,837.0,101.0,1.7,20.6,616.0,685.69,529.24
2018,9,4,15,30,821.0,98.0,1.7,20.6,573.0,634.68,492.43
2018,9,4,15,45,801.0,94.5,1.75,20.15,526.0,580.11,453.01
2018,9,4,16,0,781.0,91.0,1.8,19.7,479.0,525.55,412.12
2018,9,4,16,15,753.5,87.0,1.8,19.35,429.0,467.08,366.38
2018,9,4,16,30,726.0,83.0,1.8,19.0,379.0,410.11,320.19
2018,9,4,16,45,687.0,77.0,1.85,18.7,327.0,348.15,268.72
2018,9,4,17,0,648.0,71.0,1.9,18.4,275.0,289.53,218.4
2018,9,4,17,15,589.0,65.0,1.9,17.85,224.0,229.09,166.33
2018,9,4,17,30,530.0,59.0,1.9,17.3,173.0,174.9,119.41
2018,9,4,17,45,439.0,49.0,1.9,16.7,126.0,118.31,73.39
2018,9,4,18,0,348.0,39.0,1.9,16.1,79.0,72.37,38.96
2018,9,4,18,15,218.5,25.5,1.9,15.65,46.5,31.56,7.85
2018,9,4,18,30,89.0,12.0,1.9,15.2,14.0,11.8,0.0
2018,9,4,18,45,44.5,6.0,1.9,14.7,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,5,45,7.0,4.0,1.15,12.45,4.5,0.0,0.0
2018,9,5,6,0,14.0,8.0,1.1,12.8,9.0,7.95,0.0
2018,9,5,6,15,44.0,23.0,1.1,13.25,28.5,25.02,11.94
2018,9,5,6,30,74.0,38.0,1.1,13.7,48.0,46.23,29.66
2018,9,5,6,45,95.5,53.0,1.15,14.2,72.0,69.58,49.15
2018,9,5,7,0,117.0,68.0,1.2,14.7,96.0,95.51,71.23
2018,9,5,7,15,75.0,96.0,1.15,15.05,115.5,118.03,92.19
2018,9,5,7,30,33.0,124.0,1.1,15.4,135.0,134.0,106.46
2018,9,5,7,45,79.0,150.5,1.1,15.8,182.5,181.45,144.81
2018,9,5,8,0,125.0,177.0,1.1,16.2,230.0,236.84,189.08
2018,9,5,8,15,320.0,167.5,1.05,16.55,326.5,338.02,269.54
2018,9,5,8,30,515.0,158.0,1.0,16.9,423.0,459.82,363.62
2018,9,5,8,45,647.5,137.5,1.0,17.25,501.5,548.35,430.13
2018,9,5,9,0,780.0,117.0,1.0,17.6,580.0,643.74,500.0
2018,9,5,9,15,802.5,118.0,1.05,17.85,623.5,694.81,535.8
2018,9,5,9,30,825.0,119.0,1.1,18.1,667.0,745.42,569.51
2018,9,5,9,45,836.5,122.0,1.1,18.35,703.0,788.78,596.9
2018,9,5,10,0,848.0,125.0,1.1,18.6,739.0,830.3,622.72
2018,9,5,10,15,857.5,126.0,1.15,18.75,768.5,865.91,645.27
2018,9,5,10,30,867.0,127.0,1.2,18.9,798.0,899.09,666.16
2018,9,5,10,45,874.5,128.5,1.25,19.05,821.5,923.48,681.27
2018,9,5,11,0,882.0,130.0,1.3,19.2,845.0,949.6,697.63
2018,9,5,11,15,886.5,130.5,1.4,19.3,860.0,968.85,710.46
2018,9,5,11,30,891.0,131.0,1.5,19.4,875.0,984.85,721.35
2018,9,5,11,45,893.5,130.5,1.55,19.5,882.0,994.55,727.57
2018,9,5,12,0,896.0,130.0,1.6,19.6,889.0,1000.81,731.77
2018,9,5,12,15,899.5,128.0,1.7,19.6,889.0,1002.95,734.48
2018,9,5,12,30,903.0,126.0,1.8,19.6,889.0,1001.55,735.05
2018,9,5,12,45,905.5,122.5,1.9,19.6,881.0,994.06,731.76
2018,9,5,13,0,908.0,119.0,2.0,19.6,873.0,983.01,726.26
2018,9,5,13,15,903.5,118.5,2.05,19.5,856.0,965.11,716.0
2018,9,5,13,30,899.0,118.0,2.1,19.4,839.0,943.95,703.65
2018,9,5,13,45,893.0,116.0,2.15,19.25,814.5,916.73,687.38
2018,9,5,14,0,887.0,114.0,2.2,19.1,790.0,886.58,669.06
2018,9,5,14,15,878.0,112.0,2.25,18.95,758.5,851.15,646.98
2018,9,5,14,30,869.0,110.0,2.3,18.8,727.0,813.31,623.0
2018,9,5,14,45,857.0,108.0,2.35,18.65,689.5,774.15,597.79
2018,9,5,15,0,845.0,106.0,2.4,18.5,652.0,729.69,568.43
2018,9,5,15,15,828.5,103.0,2.4,18.5,609.0,679.57,533.48
2018,9,5,15,30,812.0,100.0,2.4,18.5,566.0,628.58,495.7
2018,9,5,15,45,789.5,97.0,2.45,18.0,519.0,573.45,454.82
2018,9,5,16,0,767.0,94.0,2.5,17.5,472.0,518.59,412.72
2018,9,5,16,15,737.0,90.0,2.5,17.2,421.5,459.89,365.72
2018,9,5,16,30,707.0,86.0,2.5,16.9,371.0,402.51,318.25
2018,9,5,16,45,666.0,80.5,2.5,16.55,319.5,341.39,266.52
2018,9,5,17,0,625.0,75.0,2.5,16.2,268.0,283.84,216.39
2018,9,5,17,15,564.0,67.5,2.45,15.75,217.0,222.8,163.23
2018,9,5,17,30,503.0,60.0,2.4,15.3,166.0,168.28,115.74
2018,9,5,17,45,409.0,50.0,2.35,14.85,120.5,113.13,70.8
2018,9,5,18,0,315.0,40.0,2.3,14.4,75.0,69.02,37.72
2018,9,5,18,15,189.0,25.0,2.25,14.1,43.0,28.47,4.13
2018,9,5,18,30,63.0,10.0,2.2,13.8,11.0,9.83,0.0
2018,9,5,18,45,31.5,5.0,2.15,13.5,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,6,5,45,17.0,6.0,1.85,11.7,6.5,0.0,0.0
2018,9,6,6,0,34.0,12.0,1.8,12.1,13.0,11.96,0.0
2018,9,6,6,15,76.5,27.5,1.85,12.55,36.0,31.07,15.17
2018,9,6,6,30,119.0,43.0,1.9,13.0,59.0,56.8,36.49
2018,9,6,6,45,94.5,61.5,1.9,13.45,77.5,77.69,56.07
2018,9,6,7,0,70.0,80.0,1.9,13.9,96.0,96.14,73.56
2018,9,6,7,15,78.5,100.5,1.9,14.45,123.0,123.59,97.04
2018,9,6,7,30,87.0,121.0,1.9,15.0,150.0,152.07,120.99
2018,9,6,7,45,129.5,133.5,1.9,15.5,184.5,187.29,149.87
2018,9,6,8,0,172.0,146.0,1.9,16.0,219.0,226.99,182.29
2018,9,6,8,15,154.5,175.0,1.9,16.55,246.5,256.95,206.01
2018,9,6,8,30,137.0,204.0,1.9,17.1,274.0,284.99,227.43
2018,9,6,8,45,114.5,217.5,1.9,17.65,279.5,292.11,231.88
2018,9,6,9,0,92.0,231.0,1.9,18.2,285.0,292.19,230.66
2018,9,6,9,15,302.0,225.5,1.95,18.7,421.5,447.97,353.73
2018,9,6,9,30,512.0,220.0,2.0,19.2,558.0,616.95,480.46
2018,9,6,9,45,679.0,171.5,2.0,19.65,645.5,719.34,554.96
2018,9,6,10,0,846.0,123.0,2.0,20.1,733.0,825.6,626.77
2018,9,6,10,15,868.0,119.0,2.0,20.5,767.0,862.11,648.59
2018,9,6,10,30,890.0,115.0,2.0,20.9,801.0,900.79,672.29
2018,9,6,10,45,899.5,114.5,2.0,21.3,824.5,929.93,689.39
2018,9,6,11,0,909.0,114.0,2.0,21.7,848.0,956.19,704.59
2018,9,6,11,15,916.0,113.0,2.05,22.05,864.0,976.53,716.63
2018,9,6,11,30,923.0,112.0,2.1,22.4,880.0,993.58,726.64
2018,9,6,11,45,928.0,110.5,2.15,22.7,888.0,1004.78,733.13
2018,9,6,12,0,933.0,109.0,2.2,23.0,896.0,1012.43,737.49
2018,9,6,12,15,936.0,107.5,2.25,23.15,896.0,1014.54,738.88
2018,9,6,12,30,939.0,106.0,2.3,23.3,896.0,1012.98,738.09
2018,9,6,12,45,941.5,103.0,2.35,23.45,888.0,1005.64,733.72
2018,9,6,13,0,944.0,100.0,2.4,23.6,880.0,994.6,727.13
2018,9,6,13,15,941.5,98.0,2.45,23.65,863.0,976.34,716.22
2018,9,6,13,30,939.0,96.0,2.5,23.7,846.0,954.62,703.14
2018,9,6,13,45,935.0,94.0,2.55,23.75,822.0,928.21,686.96
2018,9,6,14,0,931.0,92.0,2.6,23.8,798.0,898.61,668.64
2018,9,6,14,15,924.5,90.0,2.65,23.75,767.0,863.92,647.02
2018,9,6,14,30,918.0,88.0,2.7,23.7,736.0,826.52,623.37
2018,9,6,14,45,909.0,85.5,2.75,23.65,698.5,784.15,596.02
2018,9,6,15,0,900.0,83.0,2.8,23.6,661.0,739.65,566.82
2018,9,6,15,15,885.5,81.0,2.8,23.6,618.0,690.05,533.19
2018,9,6,15,30,871.0,79.0,2.8,23.6,575.0,639.26,496.5
2018,9,6,15,45,853.0,76.0,2.85,23.25,527.5,584.45,456.02
2018,9,6,16,0,835.0,73.0,2.9,22.9,480.0,530.6,414.82
2018,9,6,16,15,810.5,69.5,2.95,22.55,429.5,471.52,368.17
2018,9,6,16,30,786.0,66.0,3.0,22.2,379.0,413.44,320.59
2018,9,6,16,45,749.5,61.5,3.0,21.8,326.5,351.08,268.15
2018,9,6,17,0,713.0,57.0,3.0,21.4,274.0,291.68,216.61
2018,9,6,17,15,656.5,51.5,3.0,20.6,222.0,229.24,162.56
2018,9,6,17,30,600.0,46.0,3.0,19.8,170.0,172.73,113.49
2018,9,6,17,45,506.5,39.0,2.95,18.95,123.0,115.08,66.98
2018,9,6,18,0,413.0,32.0,2.9,18.1,76.0,68.63,32.97
2018,9,6,18,15,254.5,21.0,2.95,17.65,43.5,26.37,0.0
2018,9,6,18,30,96.0,10.0,3.0,17.2,11.0,9.83,0.0
2018,9,6,18,45,48.0,5.0,3.05,16.7,5.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,7,5,45,62.5,8.0,1.95,14.95,10.0,0.0,0.0
2018,9,7,6,0,125.0,16.0,1.8,15.3,20.0,16.21,0.0
2018,9,7,6,15,241.5,29.0,1.7,16.15,54.5,42.89,18.17
2018,9,7,6,30,358.0,42.0,1.6,17.0,89.0,85.66,49.17
2018,9,7,6,45,434.0,53.0,1.5,17.85,135.5,132.67,86.14
2018,9,7,7,0,510.0,64.0,1.4,18.7,182.0,188.47,132.4
2018,9,7,7,15,560.5,72.5,1.4,19.35,232.0,242.72,179.15
2018,9,7,7,30,611.0,81.0,1.4,20.0,282.0,302.19,229.59
2018,9,7,7,45,644.5,88.0,1.4,20.6,331.5,358.08,276.35
2018,9,7,8,0,678.0,95.0,1.4,21.2,381.0,416.63,323.64
2018,9,7,8,15,704.0,101.0,1.4,21.75,429.5,472.63,367.45
2018,9,7,8,30,730.0,107.0,1.4,22.3,478.0,529.85,410.6
2018,9,7,8,45,748.0,112.5,1.45,22.8,523.0,582.57,449.34
2018,9,7,9,0,766.0,118.0,1.5,23.3,568.0,635.14,486.81
2018,9,7,9,15,783.0,121.0,1.55,23.7,609.5,682.67,520.0
2018,9,7,9,30,800.0,124.0,1.6,24.1,651.0,730.44,551.6
2018,9,7,9,45,813.5,126.5,1.65,24.5,687.0,773.83,579.21
2018,9,7,10,0,827.0,129.0,1.7,24.9,723.0,815.57,605.38
2018,9,7,10,15,837.0,130.5,1.8,25.1,752.5,851.39,628.34
2018,9,7,10,30,847.0,132.0,1.9,25.3,782.0,884.87,649.7
2018,9,7,10,45,855.0,133.0,2.0,25.5,805.0,913.49,667.83
2018,9,7,11,0,863.0,134.0,2.1,25.7,828.0,939.27,684.16
2018,9,7,11,15,868.5,134.5,2.25,25.8,843.5,953.71,693.97
2018,9,7,11,30,874.0,135.0,2.4,25.9,859.0,970.28,705.35
2018,9,7,11,45,878.0,134.0,2.55,25.95,866.5,980.58,712.86
2018,9,7,12,0,882.0,133.0,2.7,26.0,874.0,987.51,718.33
2018,9,7,12,15,893.5,126.5,2.8,26.0,876.0,992.37,722.28
2018,9,7,12,30,905.0,120.0,2.9,26.0,878.0,993.66,724.05
2018,9,7,12,45,918.5,111.0,3.05,26.0,873.5,990.51,723.46
2018,9,7,13,0,932.0,102.0,3.2,26.0,869.0,983.5,720.45
2018,9,7,13,15,930.0,100.0,3.3,25.9,852.0,965.79,710.37
2018,9,7,13,30,928.0,98.0,3.4,25.8,835.0,944.64,698.09
2018,9,7,13,45,924.0,95.5,3.5,25.7,811.0,917.85,681.99
2018,9,7,14,0,920.0,93.0,3.6,25.6,787.0,887.92,663.69
2018,9,7,14,15,913.5,91.0,3.7,25.4,756.0,853.47,642.4
2018,9,7,14,30,907.0,89.0,3.8,25.2,725.0,816.35,619.01
2018,9,7,14,45,898.5,86.0,3.9,25.0,688.0,774.15,591.76
2018,9,7,15,0,890.0,83.0,4.0,24.8,651.0,729.82,562.58
2018,9,7,15,15,875.0,81.5,4.0,24.8,608.0,680.8,528.79
2018,9,7,15,30,860.0,80.0,4.0,24.8,565.0,630.66,491.77
2018,9,7,15,45,843.0,76.0,4.0,24.3,518.0,575.86,450.88
2018,9,7,16,0,826.0,72.0,4.0,23.8,471.0,521.96,409.27
2018,9,7,16,15,804.0,67.5,4.0,23.4,421.0,463.51,362.58
2018,9,7,16,30,782.0,63.0,4.0,23.0,371.0,405.84,314.87
2018,9,7,16,45,747.5,59.0,3.95,22.6,319.5,345.06,263.22
2018,9,7,17,0,713.0,55.0,3.9,22.2,268.0,287.04,212.42
2018,9,7,17,15,659.0,49.0,3.85,21.5,216.5,224.92,158.33
2018,9,7,17,30,605.0,43.0,3.8,20.8,165.0,168.46,109.18
2018,9,7,17,45,515.0,36.0,3.8,20.15,118.5,111.77,63.48
2018,9,7,18,0,425.0,29.0,3.8,19.5,72.0,65.12,29.45
2018,9,7,18,15,263.5,19.0,3.8,18.95,41.0,23.62,0.0
2018,9,7,18,30,102.0,9.0,3.8,18.4,10.0,8.85,0.0
2018,9,7,18,45,51.0,4.5,3.8,17.9,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,8,5,45,73.5,7.5,3.55,14.0,10.0,0.0,0.0
2018,9,8,6,0,147.0,15.0,3.6,14.2,20.0,15.15,0.0
2018,9,8,6,15,313.5,25.0,3.55,14.65,58.5,42.92,15.7
2018,9,8,6,30,480.0,35.0,3.5,15.1,97.0,92.93,50.27
2018,9,8,6,45,562.0,41.5,3.5,15.6,146.0,143.84,90.93
2018,9,8,7,0,644.0,48.0,3.5,16.1,195.0,203.75,142.19
2018,9,8,7,15,689.0,53.5,3.45,16.7,246.5,260.78,193.5
2018,9,8,7,30,734.0,59.0,3.4,17.3,298.0,322.22,247.96
2018,9,8,7,45,764.0,63.5,3.35,17.9,349.0,380.6,298.92
2018,9,8,8,0,794.0,68.0,3.3,18.5,400.0,441.04,349.81
2018,9,8,8,15,821.5,70.0,3.35,19.25,450.5,499.27,397.23
2018,9,8,8,30,849.0,72.0,3.4,20.0,501.0,557.19,442.77
2018,9,8,8,45,792.5,96.0,3.4,20.8,525.5,590.91,467.37
2018,9,8,9,0,736.0,120.0,3.4,21.6,550.0,616.84,485.0
2018,9,8,9,15,724.0,134.5,3.5,22.15,582.5,656.24,513.08
2018,9,8,9,30,712.0,149.0,3.6,22.7,615.0,692.59,538.12
2018,9,8,9,45,817.5,118.5,3.65,23.2,681.5,767.55,590.38
2018,9,8,10,0,923.0,88.0,3.7,23.7,748.0,844.85,642.11
2018,9,8,10,15,931.0,89.0,3.8,23.8,778.0,880.91,665.71
2018,9,8,10,30,939.0,90.0,3.9,23.9,808.0,914.22,687.62
2018,9,8,10,45,945.0,90.5,4.0,24.0,830.5,942.28,705.93
2018,9,8,11,0,951.0,91.0,4.1,24.1,853.0,967.14,722.13
2018,9,8,11,15,956.0,91.0,4.15,24.1,868.5,987.18,735.16
2018,9,8,11,30,961.0,91.0,4.2,24.1,884.0,1003.73,745.96
2018,9,8,11,45,964.5,90.0,4.3,24.1,891.5,1014.17,753.11
2018,9,8,12,0,968.0,89.0,4.4,24.1,899.0,1020.89,757.95
2018,9,8,12,15,969.5,89.0,4.4,24.15,899.0,1023.02,759.14
2018,9,8,12,30,971.0,89.0,4.4,24.2,899.0,1021.34,757.98
2018,9,8,12,45,967.5,90.0,4.4,24.25,890.0,1012.23,752.0
2018,9,8,13,0,964.0,91.0,4.4,24.3,881.0,999.42,743.73
2018,9,8,13,15,967.5,88.0,4.4,24.25,867.0,985.1,734.86
2018,9,8,13,30,971.0,85.0,4.4,24.2,853.0,967.02,723.55
2018,9,8,13,45,965.5,84.5,4.4,24.1,828.5,940.03,706.4
2018,9,8,14,0,960.0,84.0,4.4,24.0,804.0,909.83,687.07
2018,9,8,14,15,956.0,82.0,4.4,23.8,774.0,876.2,665.57
2018,9,8,14,30,952.0,80.0,4.4,23.6,744.0,839.59,641.85
2018,9,8,14,45,942.0,78.5,4.4,23.4,705.5,796.21,613.14
2018,9,8,15,0,932.0,77.0,4.4,23.2,667.0,750.68,582.53
2018,9,8,15,15,917.5,74.5,4.4,23.2,622.5,699.14,546.78
2018,9,8,15,30,903.0,72.0,4.4,23.2,578.0,646.34,507.79
2018,9,8,15,45,883.5,70.0,4.35,22.55,529.5,590.2,465.57
2018,9,8,16,0,864.0,68.0,4.3,21.9,481.0,533.86,421.76
2018,9,8,16,15,781.0,73.0,4.3,21.4,415.0,455.55,359.36
2018,9,8,16,30,698.0,78.0,4.3,20.9,349.0,383.06,300.1
2018,9,8,16,45,549.5,82.5,4.3,20.4,277.0,293.19,226.79
2018,9,8,17,0,401.0,87.0,4.3,19.9,205.0,217.32,164.79
2018,9,8,17,15,470.0,67.0,4.25,19.25,179.0,191.92,138.51
2018,9,8,17,30,539.0,47.0,4.2,18.6,153.0,156.82,102.9
2018,9,8,17,45,464.5,39.0,4.15,17.9,110.5,105.39,60.84
2018,9,8,18,0,390.0,31.0,4.1,17.2,68.0,62.66,28.85
2018,9,8,18,15,227.0,19.0,4.1,16.7,37.5,21.82,0.0
2018,9,8,18,30,64.0,7.0,4.1,16.2,7.0,6.88,0.0
2018,9,8,18,45,32.0,3.5,4.1,15.7,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
