Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,9,5,45,18.5,5.5,3.5,13.5,6.0,0.0,0.0
2018,9,9,6,0,37.0,11.0,3.5,13.8,12.0,10.88,0.0
2018,9,9,6,15,167.0,27.5,3.45,14.6,46.5,35.81,14.11
2018,9,9,6,30,297.0,44.0,3.4,15.4,81.0,79.15,46.58
2018,9,9,6,45,424.5,51.5,3.4,16.2,132.5,128.71,83.8
2018,9,9,7,0,552.0,59.0,3.4,17.0,184.0,192.4,135.4
2018,9,9,7,15,606.0,66.0,3.3,17.55,235.0,248.45,184.78
2018,9,9,7,30,660.0,73.0,3.2,18.1,286.0,310.03,238.4
2018,9,9,7,45,696.5,78.5,3.15,18.7,337.5,368.16,288.44
2018,9,9,8,0,733.0,84.0,3.1,19.3,389.0,429.17,339.22
2018,9,9,8,15,728.5,95.0,3.0,20.05,429.5,477.57,378.22
2018,9,9,8,30,724.0,106.0,2.9,20.8,470.0,524.06,414.06
2018,9,9,8,45,713.0,120.0,2.85,21.6,506.5,567.72,446.2
2018,9,9,9,0,702.0,134.0,2.8,22.4,543.0,608.62,475.02
2018,9,9,9,15,784.0,117.5,2.85,22.8,604.5,678.04,526.37
2018,9,9,9,30,866.0,101.0,2.9,23.2,666.0,752.93,578.03
2018,9,9,9,45,865.0,107.0,2.95,23.65,697.0,791.08,602.25
2018,9,9,10,0,864.0,113.0,3.0,24.1,728.0,826.41,624.54
2018,9,9,10,15,887.5,109.0,3.15,24.3,763.0,864.55,649.81
2018,9,9,10,30,911.0,105.0,3.3,24.5,798.0,904.73,676.32
2018,9,9,10,45,923.0,103.0,3.4,24.75,822.5,934.74,695.38
2018,9,9,11,0,935.0,101.0,3.5,25.0,847.0,961.86,712.57
2018,9,9,11,15,940.0,100.5,3.65,25.1,862.0,981.04,725.27
2018,9,9,11,30,945.0,100.0,3.8,25.2,877.0,996.77,735.83
2018,9,9,11,45,948.5,99.5,4.0,25.25,884.5,1007.54,743.69
2018,9,9,12,0,952.0,99.0,4.2,25.3,892.0,1014.64,749.25
2018,9,9,12,15,952.5,98.5,4.25,25.25,891.0,1015.18,749.98
2018,9,9,12,30,953.0,98.0,4.3,25.2,890.0,1011.98,748.41
2018,9,9,12,45,952.0,98.0,4.4,25.15,881.5,1004.17,744.2
2018,9,9,13,0,951.0,98.0,4.5,25.1,873.0,992.69,737.66
2018,9,9,13,15,950.0,96.5,4.55,25.0,857.0,975.97,727.62
2018,9,9,13,30,949.0,95.0,4.6,24.9,841.0,955.71,715.39
2018,9,9,13,45,947.0,92.0,4.65,24.8,817.0,929.49,699.12
2018,9,9,14,0,945.0,89.0,4.7,24.7,793.0,899.95,680.53
2018,9,9,14,15,939.0,86.5,4.75,24.55,761.5,864.49,657.85
2018,9,9,14,30,933.0,84.0,4.8,24.4,730.0,826.25,633.01
2018,9,9,14,45,925.0,81.0,4.8,24.2,692.5,783.37,604.46
2018,9,9,15,0,917.0,78.0,4.8,24.0,655.0,738.24,573.97
2018,9,9,15,15,902.5,76.0,4.8,24.0,611.0,687.83,538.77
2018,9,9,15,30,888.0,74.0,4.8,24.0,567.0,636.2,500.09
2018,9,9,15,45,870.0,71.0,4.8,23.4,519.0,580.54,458.1
2018,9,9,16,0,852.0,68.0,4.8,22.8,471.0,524.59,414.42
2018,9,9,16,15,827.0,64.5,4.75,22.3,420.0,465.72,366.66
2018,9,9,16,30,802.0,61.0,4.7,21.8,369.0,406.66,317.15
2018,9,9,16,45,764.0,56.5,4.65,21.35,315.5,343.13,262.63
2018,9,9,17,0,726.0,52.0,4.6,20.9,262.0,282.74,209.32
2018,9,9,17,15,664.5,47.5,4.5,20.15,210.0,219.86,154.22
2018,9,9,17,30,603.0,43.0,4.4,19.4,158.0,163.48,105.14
2018,9,9,17,45,500.0,36.0,4.3,18.65,111.5,105.46,59.03
2018,9,9,18,0,397.0,29.0,4.2,17.9,65.0,59.74,25.9
2018,9,9,18,15,230.0,17.5,4.15,17.35,35.5,21.6,0.0
2018,9,9,18,30,63.0,6.0,4.1,16.8,6.0,5.9,0.0
2018,9,9,18,45,31.5,3.0,4.05,16.3,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,10,5,45,61.5,7.0,3.75,12.8,8.5,0.0,0.0
2018,9,10,6,0,123.0,14.0,3.8,13.1,17.0,13.85,0.0
2018,9,10,6,15,264.0,26.0,3.75,13.75,52.5,40.22,13.74
2018,9,10,6,30,405.0,38.0,3.7,14.4,88.0,86.24,47.91
2018,9,10,6,45,489.5,47.0,3.7,15.1,136.0,135.25,86.76
2018,9,10,7,0,574.0,56.0,3.7,15.8,184.0,194.01,136.49
2018,9,10,7,15,628.0,62.5,3.6,16.45,235.5,250.72,186.83
2018,9,10,7,30,682.0,69.0,3.5,17.1,287.0,312.95,241.38
2018,9,10,7,45,717.5,74.0,3.4,17.8,338.5,371.28,291.92
2018,9,10,8,0,753.0,79.0,3.3,18.5,390.0,432.17,342.83
2018,9,10,8,15,779.5,83.0,3.25,19.35,440.0,489.9,389.41
2018,9,10,8,30,806.0,87.0,3.2,20.2,490.0,548.71,435.06
2018,9,10,8,45,824.5,90.5,3.15,21.0,536.0,602.89,475.62
2018,9,10,9,0,843.0,94.0,3.1,21.8,582.0,656.73,514.49
2018,9,10,9,15,865.0,94.0,3.15,22.4,626.0,708.61,550.88
2018,9,10,9,30,887.0,94.0,3.2,23.0,670.0,756.91,582.67
2018,9,10,9,45,906.5,91.5,3.2,23.6,708.0,802.18,611.57
2018,9,10,10,0,926.0,89.0,3.2,24.2,746.0,845.9,638.94
2018,9,10,10,15,933.0,90.5,3.25,24.6,775.0,881.62,661.28
2018,9,10,10,30,940.0,92.0,3.3,25.0,804.0,914.52,681.61
2018,9,10,10,45,944.5,93.0,3.4,25.35,826.0,941.66,698.45
2018,9,10,11,0,949.0,94.0,3.5,25.7,848.0,965.53,713.14
2018,9,10,11,15,952.0,94.5,3.6,25.9,862.5,984.08,724.79
2018,9,10,11,30,955.0,95.0,3.7,26.1,877.0,999.07,734.21
2018,9,10,11,45,956.0,95.0,3.8,26.25,883.0,1008.0,739.91
2018,9,10,12,0,957.0,95.0,3.9,26.4,889.0,1013.22,743.34
2018,9,10,12,15,954.5,96.5,4.05,26.4,887.0,1012.98,744.08
2018,9,10,12,30,952.0,98.0,4.2,26.4,885.0,1009.0,742.49
2018,9,10,12,45,948.0,98.5,4.3,26.4,875.0,998.84,736.62
2018,9,10,13,0,944.0,99.0,4.4,26.4,865.0,985.07,728.47
2018,9,10,13,15,941.5,97.5,4.5,26.25,848.0,967.0,717.93
2018,9,10,13,30,939.0,96.0,4.6,26.1,831.0,945.46,705.23
2018,9,10,13,45,934.5,94.0,4.75,25.95,806.0,918.27,689.19
2018,9,10,14,0,930.0,92.0,4.9,25.8,781.0,887.94,670.82
2018,9,10,14,15,922.0,90.5,4.95,25.55,749.5,852.3,648.17
2018,9,10,14,30,914.0,89.0,5.0,25.3,718.0,814.04,623.47
2018,9,10,14,45,903.5,86.5,5.05,25.05,679.5,770.45,594.65
2018,9,10,15,0,893.0,84.0,5.1,24.8,641.0,724.87,564.0
2018,9,10,15,15,877.0,82.0,5.1,24.8,597.5,674.41,528.43
2018,9,10,15,30,861.0,80.0,5.1,24.8,554.0,622.94,489.37
2018,9,10,15,45,840.5,77.0,5.15,24.0,506.0,568.7,448.73
2018,9,10,16,0,820.0,74.0,5.2,23.2,458.0,512.56,405.17
2018,9,10,16,15,791.0,70.0,5.15,22.65,406.5,451.66,355.8
2018,9,10,16,30,762.0,66.0,5.1,22.1,355.0,392.3,306.05
2018,9,10,16,45,720.0,61.5,5.1,21.55,302.5,329.55,252.33
2018,9,10,17,0,678.0,57.0,5.1,21.0,250.0,270.45,200.33
2018,9,10,17,15,612.5,52.0,5.05,20.2,199.0,208.8,146.61
2018,9,10,17,30,547.0,47.0,5.0,19.4,148.0,154.28,99.58
2018,9,10,17,45,437.0,38.5,4.95,18.6,103.0,97.71,55.28
2018,9,10,18,0,327.0,30.0,4.9,17.8,58.0,53.97,23.34
2018,9,10,18,15,184.0,18.0,4.85,17.25,31.5,20.53,0.0
2018,9,10,18,30,41.0,6.0,4.8,16.7,5.0,0.0,0.0
2018,9,10,18,45,20.5,3.0,4.75,16.15,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,9,11,5,45,67.5,7.0,4.3,11.65,8.5,0.0,0.0
2018,9,11,6,0,135.0,14.0,4.3,11.8,17.0,13.76,0.0
2018,9,11,6,15,290.5,24.5,4.3,12.25,53.0,39.89,11.96
2018,9,11,6,30,446.0,35.0,4.3,12.7,89.0,87.63,47.54
2018,9,11,6,45,535.5,42.0,4.3,13.2,138.0,137.78,87.51
2018,9,11,7,0,625.0,49.0,4.3,13.7,187.0,198.37,139.39
2018,9,11,7,15,679.5,53.5,4.3,14.35,239.0,255.94,191.42
2018,9,11,7,30,734.0,58.0,4.3,15.0,291.0,318.97,247.77
2018,9,11,7,45,771.0,61.5,4.3,15.7,343.5,379.0,300.81
2018,9,11,8,0,808.0,65.0,4.3,16.4,396.0,441.82,354.46
2018,9,11,8,15,834.0,67.5,4.3,17.05,446.5,500.4,403.12
2018,9,11,8,30,860.0,70.0,4.3,17.7,497.0,558.42,449.68
2018,9,11,8,45,879.0,72.0,4.25,18.35,544.0,613.42,492.14
2018,9,11,9,0,898.0,74.0,4.2,19.0,591.0,667.99,532.95
2018,9,11,9,15,911.5,75.5,4.2,19.5,633.0,717.47,567.45
2018,9,11,9,30,925.0,77.0,4.2,20.0,675.0,765.45,599.8
2018,9,11,9,45,935.5,78.0,4.2,20.5,711.0,808.8,628.31
2018,9,11,10,0,946.0,79.0,4.2,21.0,747.0,849.91,654.86
2018,9,11,10,15,952.5,80.0,4.3,21.35,776.0,885.2,677.87
2018,9,11,10,30,959.0,81.0,4.4,21.7,805.0,917.58,698.77
2018,9,11,10,45,964.0,81.5,4.45,22.0,827.0,944.98,716.07
2018,9,11,11,0,969.0,82.0,4.5,22.3,849.0,969.05,731.21
2018,9,11,11,15,971.5,82.5,4.55,22.4,863.0,987.37,743.08
2018,9,11,11,30,974.0,83.0,4.6,22.5,877.0,1002.05,752.61
2018,9,11,11,45,974.5,83.5,4.7,22.65,883.0,1011.12,758.77
2018,9,11,12,0,975.0,84.0,4.8,22.8,889.0,1016.4,762.53
2018,9,11,12,15,974.5,83.5,4.85,22.75,887.0,1015.82,762.66
2018,9,11,12,30,974.0,83.0,4.9,22.7,885.0,1011.41,760.37
2018,9,11,12,45,971.5,83.0,4.95,22.65,875.0,1001.87,754.73
2018,9,11,13,0,969.0,83.0,5.0,22.6,865.0,988.62,746.68
2018,9,11,13,15,964.0,83.0,5.05,22.35,847.0,969.43,735.24
2018,9,11,13,30,959.0,83.0,5.1,22.1,829.0,946.79,721.43
2018,9,11,13,45,951.0,82.5,5.15,21.85,803.0,917.66,703.07
2018,9,11,14,0,943.0,82.0,5.2,21.6,777.0,885.5,682.49
2018,9,11,14,15,905.5,91.0,5.15,21.3,735.5,836.79,649.46
2018,9,11,14,30,868.0,100.0,5.1,21.0,694.0,787.27,615.56
2018,9,11,14,45,853.0,98.5,5.1,20.7,655.0,742.99,585.34
2018,9,11,15,0,838.0,97.0,5.1,20.4,616.0,699.95,555.62
2018,9,11,15,15,841.5,88.0,5.1,20.4,578.0,656.8,524.05
2018,9,11,15,30,845.0,79.0,5.1,20.4,540.0,609.15,487.42
2018,9,11,15,45,838.5,73.5,5.05,19.8,496.5,559.37,448.81
2018,9,11,16,0,832.0,68.0,5.0,19.2,453.0,508.27,407.81
2018,9,11,16,15,802.0,65.0,4.9,18.7,402.0,448.7,358.37
2018,9,11,16,30,772.0,62.0,4.8,18.2,351.0,389.49,307.74
2018,9,11,16,45,728.5,58.5,4.75,17.75,298.5,326.84,253.07
2018,9,11,17,0,685.0,55.0,4.7,17.3,246.0,267.98,200.38
2018,9,11,17,15,618.0,49.5,4.65,16.75,194.5,205.43,145.08
2018,9,11,17,30,551.0,44.0,4.6,16.2,143.0,149.92,96.68
2018,9,11,17,45,437.5,36.0,4.5,15.65,98.5,93.61,52.39
2018,9,11,18,0,324.0,28.0,4.4,15.1,54.0,50.21,20.08
2018,9,11,18,15,174.0,16.0,4.35,14.85,28.5,17.77,0.0
2018,9,11,18,30,24.0,4.0,4.3,14.6,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,4.25,14.3,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,12,5,45,11.5,4.5,3.2,12.1,4.5,0.0,0.0
2018,9,12,6,0,23.0,9.0,3.2,12.2,9.0,8.85,0.0
2018,9,12,6,15,31.0,24.5,3.3,12.6,27.0,24.99,7.8
2018,9,12,6,30,39.0,40.0,3.4,13.0,45.0,43.88,28.69
2018,9,12,6,45,60.5,60.5,3.45,13.35,72.0,70.62,51.25
2018,9,12,7,0,82.0,81.0,3.5,13.7,99.0,100.02,76.27
2018,9,12,7,15,128.0,101.0,3.5,14.15,137.5,138.59,108.41
2018,9,12,7,30,174.0,121.0,3.5,14.6,176.0,182.39,145.14
2018,9,12,7,45,307.5,125.0,3.5,15.05,242.5,252.64,202.8
2018,9,12,8,0,441.0,129.0,3.5,15.5,309.0,338.43,273.17
2018,9,12,8,15,559.0,121.0,3.45,15.8,378.0,416.32,336.84
2018,9,12,8,30,677.0,113.0,3.4,16.1,447.0,503.03,406.4
2018,9,12,8,45,709.5,114.0,3.35,16.4,493.5,557.1,448.74
2018,9,12,9,0,742.0,115.0,3.3,16.7,540.0,612.34,490.97
2018,9,12,9,15,721.0,132.5,3.3,16.85,570.0,648.95,517.68
2018,9,12,9,30,700.0,150.0,3.3,17.0,600.0,681.72,540.93
2018,9,12,9,45,718.0,153.5,3.3,17.2,637.0,725.97,572.77
2018,9,12,10,0,736.0,157.0,3.3,17.4,674.0,769.15,602.3
2018,9,12,10,15,703.0,181.0,3.3,17.45,691.0,790.22,616.02
2018,9,12,10,30,670.0,205.0,3.3,17.5,708.0,806.72,626.47
2018,9,12,10,45,758.0,170.5,3.25,17.6,755.0,864.36,666.02
2018,9,12,11,0,846.0,136.0,3.2,17.7,802.0,919.39,702.6
2018,9,12,11,15,711.5,202.0,3.2,17.75,769.0,883.2,676.36
2018,9,12,11,30,577.0,268.0,3.2,17.8,736.0,833.64,638.94
2018,9,12,11,45,439.5,320.5,3.2,17.85,678.5,764.84,586.36
2018,9,12,12,0,302.0,373.0,3.2,17.9,621.0,685.05,525.32
2018,9,12,12,15,470.5,309.5,3.25,17.95,695.5,784.85,602.52
2018,9,12,12,30,639.0,246.0,3.3,18.0,770.0,876.98,671.59
2018,9,12,12,45,762.5,182.0,3.3,18.05,800.0,919.73,701.44
2018,9,12,13,0,886.0,118.0,3.3,18.1,830.0,947.43,720.4
2018,9,12,13,15,703.5,182.0,3.35,18.05,739.5,845.2,650.16
2018,9,12,13,30,521.0,246.0,3.4,18.0,649.0,733.77,569.33
2018,9,12,13,45,330.0,294.5,3.45,17.95,547.0,599.48,467.75
2018,9,12,14,0,139.0,343.0,3.5,17.9,445.0,474.17,369.61
2018,9,12,14,15,184.0,321.5,3.55,17.85,450.5,483.24,379.17
2018,9,12,14,30,229.0,300.0,3.6,17.8,456.0,488.95,385.48
2018,9,12,14,45,235.5,283.0,3.65,17.75,435.5,467.15,369.78
2018,9,12,15,0,242.0,266.0,3.7,17.7,415.0,449.85,357.34
2018,9,12,15,15,331.5,227.5,3.7,17.7,416.0,457.41,365.57
2018,9,12,15,30,421.0,189.0,3.7,17.7,417.0,461.59,370.27
2018,9,12,15,45,393.5,177.5,3.8,17.45,375.5,412.92,332.1
2018,9,12,16,0,366.0,166.0,3.9,17.2,334.0,361.97,291.56
2018,9,12,16,15,336.5,149.5,3.9,16.9,290.0,311.59,250.56
2018,9,12,16,30,307.0,133.0,3.9,16.6,246.0,263.78,210.82
2018,9,12,16,45,281.0,114.0,3.85,16.25,205.5,217.45,171.56
2018,9,12,17,0,255.0,95.0,3.8,15.9,165.0,173.75,133.88
2018,9,12,17,15,217.0,78.5,3.75,15.5,129.0,132.49,98.38
2018,9,12,17,30,179.0,62.0,3.7,15.1,93.0,95.56,66.92
2018,9,12,17,45,134.5,44.5,3.6,14.7,63.5,61.28,38.87
2018,9,12,18,0,90.0,27.0,3.5,14.3,34.0,31.84,13.05
2018,9,12,18,15,53.5,15.0,3.4,14.05,18.0,15.18,0.0
2018,9,12,18,30,17.0,3.0,3.3,13.8,2.0,0.0,0.0
2018,9,12,18,45,8.5,1.5,3.25,13.6,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,13,5,45,16.0,4.0,3.0,11.3,4.5,0.0,0.0
2018,9,13,6,0,32.0,8.0,3.0,11.4,9.0,7.86,0.0
2018,9,13,6,15,176.5,22.5,3.05,11.85,41.5,30.58,6.55
2018,9,13,6,30,321.0,37.0,3.1,12.3,74.0,74.62,41.96
2018,9,13,6,45,453.5,43.0,3.15,12.75,124.5,123.65,79.02
2018,9,13,7,0,586.0,49.0,3.2,13.2,175.0,187.98,131.9
2018,9,13,7,15,647.5,54.0,3.2,13.7,227.5,245.81,183.68
2018,9,13,7,30,709.0,59.0,3.2,14.2,280.0,309.84,240.56
2018,9,13,7,45,746.5,63.0,3.2,14.75,332.0,369.13,292.94
2018,9,13,8,0,784.0,67.0,3.2,15.3,384.0,431.3,346.05
2018,9,13,8,15,810.5,69.5,3.2,15.8,433.5,488.81,393.93
2018,9,13,8,30,837.0,72.0,3.2,16.3,483.0,545.77,439.79
2018,9,13,8,45,856.5,74.5,3.15,16.8,529.5,600.41,482.15
2018,9,13,9,0,876.0,77.0,3.1,17.3,576.0,654.72,522.84
2018,9,13,9,15,888.0,79.5,3.1,17.65,617.0,703.19,557.12
2018,9,13,9,30,900.0,82.0,3.1,18.0,658.0,750.1,588.91
2018,9,13,9,45,908.5,84.5,3.05,18.4,693.5,792.49,616.6
2018,9,13,10,0,917.0,87.0,3.0,18.8,729.0,832.58,642.25
2018,9,13,10,15,925.5,88.0,3.0,19.0,758.5,868.53,665.5
2018,9,13,10,30,934.0,89.0,3.0,19.2,788.0,901.74,686.72
2018,9,13,10,45,940.0,89.5,2.95,19.45,810.0,929.29,703.44
2018,9,13,11,0,946.0,90.0,2.9,19.7,832.0,953.64,717.94
2018,9,13,11,15,950.0,90.5,2.95,19.75,847.0,972.81,730.33
2018,9,13,11,30,954.0,91.0,3.0,19.8,862.0,988.45,740.49
2018,9,13,11,45,956.0,91.0,3.0,19.9,868.5,998.05,746.2
2018,9,13,12,0,958.0,91.0,3.0,20.0,875.0,1003.94,749.6
2018,9,13,12,15,959.0,90.0,3.05,20.0,873.5,1004.05,750.03
2018,9,13,12,30,960.0,89.0,3.1,20.0,872.0,1000.38,748.14
2018,9,13,12,45,960.0,87.5,3.15,20.0,862.5,991.47,742.89
2018,9,13,13,0,960.0,86.0,3.2,20.0,853.0,978.83,735.28
2018,9,13,13,15,956.0,85.5,3.2,19.95,835.5,959.98,723.36
2018,9,13,13,30,952.0,85.0,3.2,19.9,818.0,937.67,709.18
2018,9,13,13,45,946.0,84.5,3.25,19.8,793.0,910.28,692.05
2018,9,13,14,0,940.0,84.0,3.3,19.7,768.0,879.78,672.71
2018,9,13,14,15,931.5,82.0,3.3,19.55,735.5,842.7,648.48
2018,9,13,14,30,923.0,80.0,3.3,19.4,703.0,803.03,622.25
2018,9,13,14,45,911.0,78.5,3.3,19.25,664.5,758.94,592.59
2018,9,13,15,0,899.0,77.0,3.3,19.1,626.0,712.96,561.19
2018,9,13,15,15,883.5,75.0,3.3,19.1,582.0,662.52,525.34
2018,9,13,15,30,868.0,73.0,3.3,19.1,538.0,611.03,486.03
2018,9,13,15,45,846.5,70.5,3.3,18.6,490.0,554.85,442.88
2018,9,13,16,0,825.0,68.0,3.3,18.1,442.0,500.08,399.28
2018,9,13,16,15,795.5,64.5,3.25,17.75,391.0,439.39,349.27
2018,9,13,16,30,766.0,61.0,3.2,17.4,340.0,380.32,298.92
2018,9,13,16,45,723.0,57.0,3.15,17.05,288.0,317.89,244.56
2018,9,13,17,0,680.0,53.0,3.1,16.7,236.0,259.24,192.13
2018,9,13,17,15,611.5,47.5,3.0,16.2,185.0,197.09,137.43
2018,9,13,17,30,543.0,42.0,2.9,15.7,134.0,142.22,89.96
2018,9,13,17,45,426.0,33.5,2.75,15.2,90.5,86.35,46.65
2018,9,13,18,0,309.0,25.0,2.6,14.7,47.0,43.28,12.81
2018,9,13,18,15,165.0,14.0,2.55,14.35,24.5,14.51,0.0
2018,9,13,18,30,21.0,3.0,2.5,14.0,2.0,0.0,0.0
2018,9,13,18,45,10.5,1.5,2.4,13.65,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,14,5,45,55.0,5.5,1.95,10.15,6.5,0.0,0.0
2018,9,14,6,0,110.0,11.0,2.0,10.4,13.0,10.81,0.0
2018,9,14,6,15,276.0,22.0,2.05,11.05,47.5,35.54,5.45
2018,9,14,6,30,442.0,33.0,2.1,11.7,82.0,83.92,44.42
2018,9,14,6,45,533.0,39.5,2.15,12.3,130.0,133.26,83.57
2018,9,14,7,0,624.0,46.0,2.2,12.9,178.0,193.14,134.54
2018,9,14,7,15,679.5,50.5,2.2,13.6,230.0,250.71,186.25
2018,9,14,7,30,735.0,55.0,2.2,14.3,282.0,313.86,242.24
2018,9,14,7,45,771.5,58.5,2.15,14.95,334.0,373.56,294.5
2018,9,14,8,0,808.0,62.0,2.1,15.6,386.0,435.99,347.11
2018,9,14,8,15,833.5,65.0,2.1,16.3,436.5,493.43,394.04
2018,9,14,8,30,859.0,68.0,2.1,17.0,487.0,552.69,440.54
2018,9,14,8,45,878.0,69.5,2.05,17.7,533.5,606.93,481.32
2018,9,14,9,0,897.0,71.0,2.0,18.4,580.0,660.73,520.24
2018,9,14,9,15,808.5,106.0,2.0,18.9,589.5,678.18,530.4
2018,9,14,9,30,720.0,141.0,2.0,19.4,599.0,685.1,532.55
2018,9,14,9,45,640.5,181.0,1.95,19.85,605.5,693.58,535.14
2018,9,14,10,0,561.0,221.0,1.9,20.3,612.0,691.51,529.96
2018,9,14,10,15,662.5,191.5,1.95,20.6,671.5,765.66,583.59
2018,9,14,10,30,764.0,162.0,2.0,20.9,731.0,839.86,633.2
2018,9,14,10,45,788.0,157.5,2.0,21.2,759.0,871.36,652.27
2018,9,14,11,0,812.0,153.0,2.0,21.5,787.0,903.98,672.36
2018,9,14,11,15,808.0,158.5,2.05,21.65,799.0,919.19,681.72
2018,9,14,11,30,804.0,164.0,2.1,21.8,811.0,931.12,689.17
2018,9,14,11,45,787.5,172.5,2.15,21.95,810.0,931.2,688.95
2018,9,14,12,0,771.0,181.0,2.2,22.1,809.0,932.07,689.49
2018,9,14,12,15,816.5,159.0,2.35,22.1,822.5,947.74,701.31
2018,9,14,12,30,862.0,137.0,2.5,22.1,836.0,963.7,713.27
2018,9,14,12,45,842.0,144.5,2.6,22.05,820.5,946.44,702.99
2018,9,14,13,0,822.0,152.0,2.7,22.0,805.0,926.14,690.97
2018,9,14,13,15,844.5,137.5,2.75,21.85,796.0,918.05,687.06
2018,9,14,13,30,867.0,123.0,2.8,21.7,787.0,900.9,676.98
2018,9,14,13,45,826.5,133.5,2.9,21.55,750.0,862.14,652.55
2018,9,14,14,0,786.0,144.0,3.0,21.4,713.0,817.2,623.63
2018,9,14,14,15,736.5,153.5,3.05,21.15,668.0,765.91,589.75
2018,9,14,14,30,687.0,163.0,3.1,20.9,623.0,712.56,553.26
2018,9,14,14,45,625.5,172.0,3.15,20.65,572.5,650.77,508.6
2018,9,14,15,0,564.0,181.0,3.2,20.4,522.0,588.89,463.05
2018,9,14,15,15,553.0,167.0,3.2,20.4,481.5,542.14,428.4
2018,9,14,15,30,542.0,153.0,3.2,20.4,441.0,494.89,392.51
2018,9,14,15,45,565.0,132.0,3.25,19.75,408.0,461.54,367.66
2018,9,14,16,0,588.0,111.0,3.3,19.1,375.0,422.2,336.94
2018,9,14,16,15,567.5,101.0,3.25,18.65,331.0,370.79,294.82
2018,9,14,16,30,547.0,91.0,3.2,18.2,287.0,320.51,252.36
2018,9,14,16,45,524.5,79.0,3.2,17.75,243.0,268.88,207.65
2018,9,14,17,0,502.0,67.0,3.2,17.3,199.0,219.11,163.38
2018,9,14,17,15,430.5,57.5,3.15,16.7,153.0,162.49,114.74
2018,9,14,17,30,359.0,48.0,3.1,16.1,107.0,113.88,73.89
2018,9,14,17,45,254.5,35.5,3.0,15.5,70.0,66.11,37.22
2018,9,14,18,0,150.0,23.0,2.9,14.9,33.0,30.3,6.62
2018,9,14,18,15,75.0,11.5,2.85,14.5,16.5,11.38,0.0
2018,9,14,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,15,5,45,17.5,4.0,2.95,11.4,4.0,0.0,0.0
2018,9,15,6,0,35.0,8.0,3.0,11.5,8.0,7.86,0.0
2018,9,15,6,15,134.0,23.0,3.1,11.9,35.5,28.31,2.43
2018,9,15,6,30,233.0,38.0,3.2,12.3,63.0,64.74,37.26
2018,9,15,6,45,339.5,48.0,3.3,12.65,107.0,108.44,70.97
2018,9,15,7,0,446.0,58.0,3.4,13.0,151.0,164.01,116.8
2018,9,15,7,15,549.0,62.5,3.4,13.45,208.5,225.04,169.18
2018,9,15,7,30,652.0,67.0,3.4,13.9,266.0,297.19,231.44
2018,9,15,7,45,708.5,68.5,3.4,14.35,320.5,358.12,284.93
2018,9,15,8,0,765.0,70.0,3.4,14.8,375.0,424.14,341.28
2018,9,15,8,15,793.0,73.5,3.4,15.15,425.0,482.41,390.15
2018,9,15,8,30,821.0,77.0,3.4,15.5,475.0,541.86,438.38
2018,9,15,8,45,841.5,79.0,3.4,15.9,521.0,596.02,480.98
2018,9,15,9,0,862.0,81.0,3.4,16.3,567.0,647.71,520.51
2018,9,15,9,15,879.0,82.0,3.4,16.6,609.0,697.3,556.49
2018,9,15,9,30,896.0,83.0,3.4,16.9,651.0,745.75,589.88
2018,9,15,9,45,909.5,83.0,3.4,17.15,687.0,788.99,619.11
2018,9,15,10,0,923.0,83.0,3.4,17.4,723.0,830.24,646.61
2018,9,15,10,15,931.5,83.5,3.4,17.6,752.0,865.66,669.82
2018,9,15,10,30,940.0,84.0,3.4,17.8,781.0,898.33,690.98
2018,9,15,10,45,947.0,83.5,3.45,17.95,803.0,925.63,708.78
2018,9,15,11,0,954.0,83.0,3.5,18.1,825.0,949.74,724.42
2018,9,15,11,15,958.0,83.5,3.5,18.2,839.5,968.85,736.49
2018,9,15,11,30,962.0,84.0,3.5,18.3,854.0,984.41,746.23
2018,9,15,11,45,964.0,83.5,3.5,18.4,860.0,993.34,751.6
2018,9,15,12,0,966.0,83.0,3.5,18.5,866.0,998.53,754.61
2018,9,15,12,15,966.5,82.5,3.55,18.5,864.5,998.52,754.92
2018,9,15,12,30,967.0,82.0,3.6,18.5,863.0,994.72,752.84
2018,9,15,12,45,966.5,81.0,3.6,18.55,853.5,985.64,746.84
2018,9,15,13,0,966.0,80.0,3.6,18.6,844.0,972.83,738.46
2018,9,15,13,15,962.5,79.0,3.6,18.5,826.0,953.62,726.25
2018,9,15,13,30,959.0,78.0,3.6,18.4,808.0,930.92,711.72
2018,9,15,13,45,954.0,76.5,3.6,18.35,783.0,902.99,693.47
2018,9,15,14,0,949.0,75.0,3.6,18.3,758.0,871.88,672.98
2018,9,15,14,15,941.5,74.0,3.6,18.15,726.0,836.31,649.5
2018,9,15,14,30,934.0,73.0,3.6,18.0,694.0,798.05,623.94
2018,9,15,14,45,924.0,71.0,3.6,17.85,656.0,754.39,594.22
2018,9,15,15,0,914.0,69.0,3.6,17.7,618.0,708.68,562.64
2018,9,15,15,15,899.0,67.0,3.6,17.7,574.0,657.9,526.1
2018,9,15,15,30,884.0,65.0,3.6,17.7,530.0,606.0,485.93
2018,9,15,15,45,864.0,62.5,3.5,17.2,482.0,549.94,442.01
2018,9,15,16,0,844.0,60.0,3.4,16.7,434.0,493.83,396.59
2018,9,15,16,15,816.0,57.0,3.35,16.35,383.5,433.81,346.43
2018,9,15,16,30,788.0,54.0,3.3,16.0,333.0,375.95,296.3
2018,9,15,16,45,745.5,50.5,3.25,15.65,280.5,313.32,241.04
2018,9,15,17,0,703.0,47.0,3.2,15.3,228.0,254.4,187.71
2018,9,15,17,15,634.5,42.0,3.05,14.8,177.5,191.98,132.26
2018,9,15,17,30,566.0,37.0,2.9,14.3,127.0,136.98,84.5
2018,9,15,17,45,435.0,29.5,2.8,13.8,83.5,80.05,40.98
2018,9,15,18,0,304.0,22.0,2.7,13.3,40.0,37.25,3.67
2018,9,15,18,15,152.0,11.0,2.6,13.05,20.0,10.81,0.0
2018,9,15,18,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,16,5,45,57.0,5.0,1.75,10.05,5.5,0.0,0.0
2018,9,16,6,0,114.0,10.0,1.8,10.3,11.0,9.83,0.0
2018,9,16,6,15,283.5,19.5,1.85,10.95,44.0,32.76,0.0
2018,9,16,6,30,453.0,29.0,1.9,11.6,77.0,80.42,40.77
2018,9,16,6,45,544.0,35.0,1.95,12.2,124.5,129.58,79.8
2018,9,16,7,0,635.0,41.0,2.0,12.8,172.0,189.18,130.53
2018,9,16,7,15,689.5,45.5,2.0,13.5,223.5,246.89,182.49
2018,9,16,7,30,744.0,50.0,2.0,14.2,275.0,310.05,238.64
2018,9,16,7,45,780.5,53.0,2.0,14.85,327.0,369.54,290.95
2018,9,16,8,0,817.0,56.0,2.0,15.5,379.0,430.74,342.87
2018,9,16,8,15,841.5,58.5,1.95,16.2,428.5,488.43,389.98
2018,9,16,8,30,866.0,61.0,1.9,16.9,478.0,546.85,435.7
2018,9,16,8,45,884.5,62.5,1.9,17.55,524.0,600.97,476.74
2018,9,16,9,0,903.0,64.0,1.9,18.2,570.0,654.58,515.95
2018,9,16,9,15,916.0,65.5,1.9,18.7,611.5,703.58,549.04
2018,9,16,9,30,929.0,67.0,1.9,19.2,653.0,751.01,579.92
2018,9,16,9,45,939.0,68.0,1.85,19.65,688.5,793.76,606.66
2018,9,16,10,0,949.0,69.0,1.8,20.1,724.0,834.19,631.35
2018,9,16,10,15,956.0,70.5,1.85,20.45,753.0,870.15,653.9
2018,9,16,10,30,963.0,72.0,1.9,20.8,782.0,903.18,674.38
2018,9,16,10,45,968.0,72.5,1.95,21.1,804.0,930.25,690.95
2018,9,16,11,0,973.0,73.0,2.0,21.4,826.0,953.97,705.36
2018,9,16,11,15,976.0,73.5,2.1,21.55,840.0,972.37,717.34
2018,9,16,11,30,979.0,74.0,2.2,21.7,854.0,987.12,727.06
2018,9,16,11,45,980.0,74.5,2.25,21.8,860.0,996.26,732.86
2018,9,16,12,0,981.0,75.0,2.3,21.9,866.0,1001.58,736.35
2018,9,16,12,15,979.5,74.5,2.4,21.9,863.0,999.61,736.08
2018,9,16,12,30,978.0,74.0,2.5,21.9,860.0,993.79,733.46
2018,9,16,12,45,975.0,75.0,2.6,21.9,850.0,984.43,728.62
2018,9,16,13,0,972.0,76.0,2.7,21.9,840.0,971.34,721.4
2018,9,16,13,15,968.0,75.0,2.8,21.75,822.0,951.52,710.16
2018,9,16,13,30,964.0,74.0,2.9,21.6,804.0,928.18,696.56
2018,9,16,13,45,957.5,73.0,2.95,21.5,778.0,899.33,678.65
2018,9,16,14,0,951.0,72.0,3.0,21.4,752.0,867.37,658.53
2018,9,16,14,15,942.5,71.0,3.05,21.2,719.5,830.87,635.35
2018,9,16,14,30,934.0,70.0,3.1,21.0,687.0,791.76,610.1
2018,9,16,14,45,922.5,68.5,3.15,20.75,648.5,747.52,580.96
2018,9,16,15,0,911.0,67.0,3.2,20.5,610.0,701.34,549.98
2018,9,16,15,15,895.5,65.0,3.2,20.5,566.0,650.35,513.66
2018,9,16,15,30,880.0,63.0,3.2,20.5,522.0,598.3,473.89
2018,9,16,15,45,859.0,61.0,3.2,19.9,474.0,542.44,431.03
2018,9,16,16,0,838.0,59.0,3.2,19.3,426.0,486.64,386.65
2018,9,16,16,15,808.0,56.0,3.15,18.9,375.0,426.09,336.59
2018,9,16,16,30,778.0,53.0,3.1,18.5,324.0,367.94,286.75
2018,9,16,16,45,734.0,49.5,3.1,18.05,272.5,305.49,232.28
2018,9,16,17,0,690.0,46.0,3.1,17.6,221.0,246.93,179.87
2018,9,16,17,15,619.5,41.0,3.0,17.0,171.0,185.07,125.57
2018,9,16,17,30,549.0,36.0,2.9,16.4,121.0,130.88,79.2
2018,9,16,17,45,415.5,28.5,2.8,15.8,78.5,75.24,37.3
2018,9,16,18,0,282.0,21.0,2.7,15.2,36.0,33.84,0.0
2018,9,16,18,15,141.0,10.5,2.65,14.85,18.0,10.32,0.0
2018,9,16,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,17,5,45,37.5,4.0,2.7,10.75,4.5,0.0,0.0
2018,9,17,6,0,75.0,8.0,2.7,10.9,9.0,7.86,0.0
2018,9,17,6,15,235.5,20.0,2.75,11.55,41.0,30.53,0.0
2018,9,17,6,30,396.0,32.0,2.8,12.2,73.0,76.66,39.74
2018,9,17,6,45,495.5,39.5,2.8,12.85,120.0,125.39,78.09
2018,9,17,7,0,595.0,47.0,2.8,13.5,167.0,185.59,128.68
2018,9,17,7,15,653.0,51.5,2.8,14.05,218.0,242.01,179.37
2018,9,17,7,30,711.0,56.0,2.8,14.6,269.0,304.3,234.86
2018,9,17,7,45,748.5,60.5,2.8,15.15,321.0,363.97,287.54
2018,9,17,8,0,786.0,65.0,2.8,15.7,373.0,426.5,340.89
2018,9,17,8,15,812.5,67.5,2.8,16.2,422.5,483.87,388.58
2018,9,17,8,30,839.0,70.0,2.8,16.7,472.0,540.59,434.15
2018,9,17,8,45,858.0,72.5,2.8,17.2,518.0,594.78,476.19
2018,9,17,9,0,877.0,75.0,2.8,17.7,564.0,648.56,516.55
2018,9,17,9,15,891.5,77.0,2.8,18.15,605.5,697.99,551.45
2018,9,17,9,30,906.0,79.0,2.8,18.6,647.0,746.03,583.68
2018,9,17,9,45,916.5,80.0,2.8,19.05,682.0,788.26,611.23
2018,9,17,10,0,927.0,81.0,2.8,19.5,717.0,828.27,636.87
2018,9,17,10,15,934.0,82.5,2.85,19.7,746.0,863.5,659.85
2018,9,17,10,30,941.0,84.0,2.9,19.9,775.0,895.87,680.77
2018,9,17,10,45,946.0,85.0,2.95,20.15,796.5,922.91,697.87
2018,9,17,11,0,951.0,86.0,3.0,20.4,818.0,946.66,712.77
2018,9,17,11,15,953.5,87.0,3.1,20.5,832.0,964.73,724.7
2018,9,17,11,30,956.0,88.0,3.2,20.6,846.0,979.21,734.35
2018,9,17,11,45,957.0,88.0,3.25,20.65,851.5,987.54,739.78
2018,9,17,12,0,958.0,88.0,3.3,20.7,857.0,992.13,742.89
2018,9,17,12,15,958.0,87.5,3.35,20.7,855.0,991.47,742.8
2018,9,17,12,30,958.0,87.0,3.4,20.7,853.0,987.05,740.35
2018,9,17,12,45,956.5,86.5,3.5,20.7,843.0,977.49,734.95
2018,9,17,13,0,955.0,86.0,3.6,20.7,833.0,964.24,727.16
2018,9,17,13,15,951.0,85.0,3.65,20.6,815.0,944.6,715.05
2018,9,17,13,30,947.0,84.0,3.7,20.5,797.0,921.52,700.64
2018,9,17,13,45,941.0,83.0,3.7,20.4,771.5,893.41,682.46
2018,9,17,14,0,935.0,82.0,3.7,20.3,746.0,862.22,662.12
2018,9,17,14,15,926.0,81.0,3.75,20.05,713.5,825.75,638.56
2018,9,17,14,30,917.0,80.0,3.8,19.8,681.0,786.74,612.96
2018,9,17,14,45,904.5,78.5,3.8,19.6,642.5,742.34,582.82
2018,9,17,15,0,892.0,77.0,3.8,19.4,604.0,696.14,550.99
2018,9,17,15,15,875.5,75.0,3.8,19.4,560.0,645.28,513.6
2018,9,17,15,30,859.0,73.0,3.8,19.4,516.0,593.5,473.52
2018,9,17,15,45,836.5,70.0,3.75,18.75,467.5,536.72,429.44
2018,9,17,16,0,814.0,67.0,3.7,18.1,419.0,481.53,385.03
2018,9,17,16,15,782.0,63.5,3.7,17.65,368.0,420.53,334.33
2018,9,17,16,30,750.0,60.0,3.7,17.2,317.0,361.46,283.5
2018,9,17,16,45,702.5,55.5,3.65,16.75,265.0,298.37,228.18
2018,9,17,17,0,655.0,51.0,3.6,16.3,213.0,239.64,175.48
2018,9,17,17,15,578.0,45.5,3.5,15.75,163.5,178.02,121.53
2018,9,17,17,30,501.0,40.0,3.4,15.2,114.0,124.86,76.37
2018,9,17,17,45,359.0,30.5,3.3,14.6,73.0,69.73,34.98
2018,9,17,18,0,217.0,21.0,3.2,14.0,32.0,29.68,0.0
2018,9,17,18,15,108.5,10.5,3.1,13.7,16.0,10.32,0.0
2018,9,17,18,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,18,5,45,21.0,4.0,2.85,10.5,4.0,0.0,0.0
2018,9,18,6,0,42.0,8.0,2.8,10.7,8.0,7.86,0.0
2018,9,18,6,15,146.0,22.0,2.85,11.35,34.5,27.36,0.0
2018,9,18,6,30,250.0,36.0,2.9,12.0,61.0,64.11,35.4
2018,9,18,6,45,384.0,45.5,2.9,12.65,109.5,112.41,71.99
2018,9,18,7,0,518.0,55.0,2.9,13.3,158.0,175.84,123.35
2018,9,18,7,15,582.5,61.5,2.85,13.85,209.0,231.79,172.89
2018,9,18,7,30,647.0,68.0,2.8,14.4,260.0,294.46,228.05
2018,9,18,7,45,690.0,72.5,2.75,15.0,311.0,352.88,279.21
2018,9,18,8,0,733.0,77.0,2.7,15.6,362.0,414.46,331.42
2018,9,18,8,15,763.5,80.0,2.65,16.15,411.5,471.68,378.66
2018,9,18,8,30,794.0,83.0,2.6,16.7,461.0,530.36,425.34
2018,9,18,8,45,816.5,86.0,2.55,17.3,507.5,585.37,467.49
2018,9,18,9,0,839.0,89.0,2.5,17.9,554.0,640.37,508.17
2018,9,18,9,15,859.5,89.5,2.4,18.4,596.5,690.97,543.98
2018,9,18,9,30,880.0,90.0,2.3,18.9,639.0,737.72,574.33
2018,9,18,9,45,897.5,88.5,2.25,19.45,675.5,781.58,602.2
2018,9,18,10,0,915.0,87.0,2.2,20.0,712.0,823.73,628.37
2018,9,18,10,15,922.5,88.0,2.2,20.35,740.5,858.39,649.88
2018,9,18,10,30,930.0,89.0,2.2,20.7,769.0,890.26,669.37
2018,9,18,10,45,935.5,90.5,2.2,21.05,791.0,917.94,685.93
2018,9,18,11,0,941.0,92.0,2.2,21.4,813.0,942.4,700.32
2018,9,18,11,15,944.5,92.5,2.3,21.6,827.0,960.59,712.02
2018,9,18,11,30,948.0,93.0,2.4,21.8,841.0,975.25,721.55
2018,9,18,11,45,949.5,93.0,2.45,22.0,847.0,983.89,726.75
2018,9,18,12,0,951.0,93.0,2.5,22.2,853.0,988.82,729.7
2018,9,18,12,15,951.0,93.0,2.65,22.2,851.0,988.62,730.98
2018,9,18,12,30,951.0,93.0,2.8,22.2,849.0,984.68,729.89
2018,9,18,12,45,950.0,92.5,2.95,22.25,839.5,975.55,725.3
2018,9,18,13,0,949.0,92.0,3.1,22.3,830.0,962.75,718.33
2018,9,18,13,15,944.0,91.5,3.2,22.25,811.5,942.78,706.47
2018,9,18,13,30,939.0,91.0,3.3,22.2,793.0,919.42,692.33
2018,9,18,13,45,932.0,90.5,3.4,22.1,767.5,891.12,674.9
2018,9,18,14,0,925.0,90.0,3.5,22.0,742.0,859.82,655.28
2018,9,18,14,15,914.0,89.0,3.65,21.85,709.0,822.01,631.26
2018,9,18,14,30,903.0,88.0,3.8,21.7,676.0,781.82,605.23
2018,9,18,14,45,887.0,87.5,3.9,21.55,636.5,736.45,574.84
2018,9,18,15,0,871.0,87.0,4.0,21.4,597.0,689.59,542.88
2018,9,18,15,15,853.5,84.5,4.0,21.4,553.0,640.74,506.41
2018,9,18,15,30,836.0,82.0,4.0,21.4,509.0,588.46,466.16
2018,9,18,15,45,807.0,79.5,4.2,20.85,459.5,529.44,420.9
2018,9,18,16,0,778.0,77.0,4.4,20.3,410.0,471.37,374.81
2018,9,18,16,15,735.5,75.0,4.4,19.8,358.5,409.15,323.43
2018,9,18,16,30,693.0,73.0,4.4,19.3,307.0,350.35,273.28
2018,9,18,16,45,635.5,67.5,4.45,18.75,254.5,286.01,217.82
2018,9,18,17,0,578.0,62.0,4.5,18.2,202.0,227.25,166.15
2018,9,18,17,15,489.0,54.5,4.45,17.5,153.0,165.53,113.48
2018,9,18,17,30,400.0,47.0,4.4,16.8,104.0,113.76,70.82
2018,9,18,17,45,263.0,33.5,4.35,16.05,65.0,61.63,31.64
2018,9,18,18,0,126.0,20.0,4.3,15.3,26.0,23.39,0.0
2018,9,18,18,15,63.0,10.0,4.2,14.9,13.0,9.83,0.0
2018,9,18,18,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
