Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,29,5,45,4.0,0.5,1.55,12.65,0.5,0.0,0.0
2018,9,29,6,0,8.0,1.0,1.6,12.7,1.0,0.0,0.0
2018,9,29,6,15,18.0,5.5,1.65,12.95,6.5,6.06,0.0
2018,9,29,6,30,28.0,10.0,1.7,13.2,12.0,12.78,0.7
2018,9,29,6,45,62.0,28.5,1.8,13.45,37.5,39.48,24.08
2018,9,29,7,0,96.0,47.0,1.9,13.7,63.0,69.66,49.27
2018,9,29,7,15,66.5,48.5,1.95,14.0,61.5,67.06,49.36
2018,9,29,7,30,37.0,50.0,2.0,14.3,60.0,60.97,45.65
2018,9,29,7,45,18.5,37.5,2.1,14.6,42.5,43.5,31.36
2018,9,29,8,0,0.0,25.0,2.2,14.9,25.0,24.13,14.97
2018,9,29,8,15,0.0,45.0,2.2,15.3,45.0,43.46,31.3
2018,9,29,8,30,0.0,65.0,2.2,15.7,65.0,62.83,47.4
2018,9,29,8,45,0.0,66.5,2.25,16.05,66.5,64.29,48.38
2018,9,29,9,0,0.0,68.0,2.3,16.4,68.0,65.75,49.37
2018,9,29,9,15,0.0,65.5,2.3,16.7,65.5,63.33,47.17
2018,9,29,9,30,0.0,63.0,2.3,17.0,63.0,60.92,44.99
2018,9,29,9,45,0.0,66.5,2.3,17.25,66.5,64.32,47.63
2018,9,29,10,0,0.0,70.0,2.3,17.5,70.0,67.72,50.26
2018,9,29,10,15,0.0,79.0,2.35,17.65,79.0,76.45,57.26
2018,9,29,10,30,0.0,88.0,2.4,17.8,88.0,85.19,64.23
2018,9,29,10,45,0.5,107.0,2.4,17.9,107.5,104.23,79.53
2018,9,29,11,0,1.0,126.0,2.4,18.0,127.0,123.46,94.86
2018,9,29,11,15,0.5,111.0,2.4,18.05,111.5,108.21,82.48
2018,9,29,11,30,0.0,96.0,2.4,18.1,96.0,93.01,70.18
2018,9,29,11,45,0.0,95.0,2.4,18.1,95.0,92.04,69.38
2018,9,29,12,0,0.0,94.0,2.4,18.1,94.0,91.06,68.58
2018,9,29,12,15,0.5,100.0,2.4,18.1,100.5,97.4,73.72
2018,9,29,12,30,1.0,106.0,2.4,18.1,107.0,103.74,78.87
2018,9,29,12,45,0.5,98.0,2.4,18.05,98.5,95.42,72.18
2018,9,29,13,0,0.0,90.0,2.4,18.0,90.0,87.15,65.56
2018,9,29,13,15,1.5,112.0,2.4,17.9,113.0,110.03,84.21
2018,9,29,13,30,3.0,134.0,2.4,17.8,136.0,133.05,102.88
2018,9,29,13,45,61.0,119.5,2.35,17.7,159.5,173.37,137.7
2018,9,29,14,0,119.0,105.0,2.3,17.6,183.0,206.33,166.17
2018,9,29,14,15,209.0,113.5,2.3,17.45,241.5,285.9,231.79
2018,9,29,14,30,299.0,122.0,2.3,17.3,300.0,352.19,285.5
2018,9,29,14,45,236.0,118.0,2.25,17.15,253.0,293.31,237.7
2018,9,29,15,0,173.0,114.0,2.2,17.0,206.0,232.5,188.3
2018,9,29,15,15,94.5,117.0,2.2,17.0,166.5,176.86,141.99
2018,9,29,15,30,16.0,120.0,2.2,17.0,127.0,125.97,99.32
2018,9,29,15,45,60.5,121.0,2.15,16.7,144.0,151.29,120.92
2018,9,29,16,0,105.0,122.0,2.1,16.4,161.0,173.1,138.79
2018,9,29,16,15,128.5,89.0,2.0,16.1,129.5,142.4,112.91
2018,9,29,16,30,152.0,56.0,1.9,15.8,98.0,111.46,85.91
2018,9,29,16,45,76.0,32.5,1.85,15.55,53.5,56.18,40.0
2018,9,29,17,0,0.0,9.0,1.8,15.3,9.0,8.67,1.67
2018,9,29,17,15,0.0,6.5,1.7,15.0,6.5,6.26,0.0
2018,9,29,17,30,0.0,4.0,1.6,14.7,4.0,3.85,0.0
2018,9,29,17,45,2.5,2.5,1.5,14.45,2.5,2.6,0.0
2018,9,29,18,0,5.0,1.0,1.4,14.2,1.0,0.0,0.0
2018,9,29,18,15,2.5,0.5,1.4,14.05,0.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,30,6,15,7.5,10.0,1.0,13.75,10.5,10.09,0.0
2018,9,30,6,30,15.0,20.0,1.0,14.0,21.0,20.89,4.22
2018,9,30,6,45,108.5,38.0,1.0,14.2,55.0,56.58,35.78
2018,9,30,7,0,202.0,56.0,1.0,14.4,89.0,101.23,71.09
2018,9,30,7,15,312.5,65.0,1.0,14.7,136.5,154.26,114.11
2018,9,30,7,30,423.0,74.0,1.0,15.0,184.0,217.47,166.66
2018,9,30,7,45,361.5,101.0,1.0,15.25,208.5,246.66,194.34
2018,9,30,8,0,300.0,128.0,1.0,15.5,233.0,264.68,211.25
2018,9,30,8,15,267.0,144.0,1.0,15.9,247.5,281.47,225.6
2018,9,30,8,30,234.0,160.0,1.0,16.3,262.0,294.48,235.98
2018,9,30,8,45,218.0,185.5,1.05,16.75,288.5,323.8,258.51
2018,9,30,9,0,202.0,211.0,1.1,17.2,315.0,345.66,274.58
2018,9,30,9,15,426.0,177.5,1.1,17.6,418.5,479.14,379.04
2018,9,30,9,30,650.0,144.0,1.1,18.0,522.0,621.03,484.79
2018,9,30,9,45,672.0,144.0,1.15,18.45,554.5,661.21,511.93
2018,9,30,10,0,694.0,144.0,1.2,18.9,587.0,700.58,538.96
2018,9,30,10,15,517.5,208.0,1.25,19.15,546.5,645.73,495.62
2018,9,30,10,30,341.0,272.0,1.3,19.4,506.0,574.91,440.76
2018,9,30,10,45,221.5,299.5,1.35,19.65,453.0,503.29,386.15
2018,9,30,11,0,102.0,327.0,1.4,19.9,400.0,425.7,325.76
2018,9,30,11,15,171.0,299.5,1.45,20.0,425.0,466.42,358.57
2018,9,30,11,30,240.0,272.0,1.5,20.1,450.0,508.53,391.3
2018,9,30,11,45,293.5,264.0,1.5,20.25,482.5,549.36,421.76
2018,9,30,12,0,347.0,256.0,1.5,20.4,515.0,598.84,457.8
2018,9,30,12,15,338.0,276.5,1.5,20.4,528.0,603.2,459.96
2018,9,30,12,30,329.0,297.0,1.5,20.4,541.0,615.61,468.03
2018,9,30,12,45,348.5,288.5,1.5,20.45,543.5,620.35,471.96
2018,9,30,13,0,368.0,280.0,1.5,20.5,546.0,623.26,474.69
2018,9,30,13,15,374.0,279.5,1.5,20.45,544.0,621.32,473.72
2018,9,30,13,30,380.0,279.0,1.5,20.4,542.0,617.7,471.62
2018,9,30,13,45,399.5,261.5,1.45,20.3,528.5,612.41,468.64
2018,9,30,14,0,419.0,244.0,1.4,20.2,515.0,597.08,458.64
2018,9,30,14,15,518.0,202.5,1.35,20.05,520.5,613.07,472.97
2018,9,30,14,30,617.0,161.0,1.3,19.9,526.0,623.79,482.74
2018,9,30,14,45,623.0,145.5,1.25,19.75,493.0,587.29,456.58
2018,9,30,15,0,629.0,130.0,1.2,19.6,460.0,548.41,428.51
2018,9,30,15,15,481.0,141.0,1.2,19.6,380.5,441.31,347.32
2018,9,30,15,30,333.0,152.0,1.2,19.6,301.0,343.86,271.86
2018,9,30,15,45,427.5,125.0,1.15,19.1,294.5,350.64,277.51
2018,9,30,16,0,522.0,98.0,1.1,18.6,288.0,344.04,270.59
2018,9,30,16,15,488.0,87.5,0.95,18.3,244.5,291.07,226.19
2018,9,30,16,30,454.0,77.0,0.8,18.0,201.0,240.9,183.33
2018,9,30,16,45,391.0,66.5,0.7,17.65,157.5,184.32,135.49
2018,9,30,17,0,328.0,56.0,0.6,17.3,114.0,136.07,94.61
2018,9,30,17,15,243.0,42.0,0.45,17.0,77.5,87.48,55.32
2018,9,30,17,30,158.0,28.0,0.3,16.7,41.0,48.02,22.27
2018,9,30,17,45,85.0,15.0,0.2,16.35,21.5,19.3,0.0
2018,9,30,18,0,12.0,2.0,0.1,16.0,2.0,0.0,0.0
2018,9,30,18,15,6.0,1.0,0.15,15.8,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,15.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,6,15,0.0,3.5,1.05,13.2,3.5,3.44,0.0
2018,10,1,6,30,0.0,7.0,1.0,13.4,7.0,6.75,0.0
2018,10,1,6,45,0.0,12.0,0.95,13.6,12.0,11.57,3.77
2018,10,1,7,0,0.0,17.0,0.9,13.8,17.0,16.39,8.2
2018,10,1,7,15,0.0,23.0,0.95,13.95,23.0,22.19,13.32
2018,10,1,7,30,0.0,29.0,1.0,14.1,29.0,27.98,18.37
2018,10,1,7,45,0.0,50.5,1.0,14.25,50.5,48.78,36.14
2018,10,1,8,0,0.0,72.0,1.0,14.4,72.0,69.69,53.74
2018,10,1,8,15,0.0,80.5,1.05,14.65,80.5,77.99,60.49
2018,10,1,8,30,0.0,89.0,1.1,14.9,89.0,86.3,67.17
2018,10,1,8,45,0.0,96.5,1.15,15.2,96.5,93.64,72.96
2018,10,1,9,0,0.0,104.0,1.2,15.5,104.0,101.0,78.71
2018,10,1,9,15,0.0,112.5,1.2,15.7,112.5,109.38,85.27
2018,10,1,9,30,0.0,121.0,1.2,15.9,121.0,117.77,91.8
2018,10,1,9,45,0.5,137.0,1.25,16.1,137.5,134.05,104.7
2018,10,1,10,0,1.0,153.0,1.3,16.3,154.0,150.41,117.54
2018,10,1,10,15,3.5,166.5,1.3,16.55,169.0,165.93,129.66
2018,10,1,10,30,6.0,180.0,1.3,16.8,184.0,181.62,141.82
2018,10,1,10,45,8.5,201.0,1.3,17.0,207.0,205.06,160.01
2018,10,1,11,0,11.0,222.0,1.3,17.2,230.0,228.68,178.15
2018,10,1,11,15,40.5,266.0,1.3,17.35,295.5,307.58,239.62
2018,10,1,11,30,70.0,310.0,1.3,17.5,361.0,381.32,295.44
2018,10,1,11,45,58.0,299.5,1.35,17.65,342.0,359.73,278.32
2018,10,1,12,0,46.0,289.0,1.4,17.8,323.0,337.86,261.51
2018,10,1,12,15,26.5,241.5,1.4,17.8,261.0,269.77,209.29
2018,10,1,12,30,7.0,194.0,1.4,17.8,199.0,196.91,152.48
2018,10,1,12,45,4.5,172.5,1.4,17.85,175.5,172.99,133.91
2018,10,1,13,0,2.0,151.0,1.4,17.9,152.0,149.23,115.18
2018,10,1,13,15,1.0,134.5,1.4,17.8,135.0,131.91,101.56
2018,10,1,13,30,0.0,118.0,1.4,17.7,118.0,114.69,87.93
2018,10,1,13,45,1.5,139.0,1.35,17.65,140.0,136.78,105.88
2018,10,1,14,0,3.0,160.0,1.3,17.6,162.0,158.99,123.79
2018,10,1,14,15,3.5,157.0,1.25,17.5,159.0,156.33,121.89
2018,10,1,14,30,4.0,154.0,1.2,17.4,156.0,153.66,120.06
2018,10,1,14,45,3.0,148.5,1.15,17.25,150.0,147.43,115.38
2018,10,1,15,0,2.0,143.0,1.1,17.1,144.0,141.31,110.78
2018,10,1,15,15,2.0,134.0,1.1,17.1,135.0,132.34,103.85
2018,10,1,15,30,2.0,125.0,1.1,17.1,126.0,123.41,96.89
2018,10,1,15,45,1.5,116.5,0.95,16.8,117.0,114.76,90.17
2018,10,1,16,0,1.0,108.0,0.8,16.5,108.0,106.2,83.42
2018,10,1,16,15,1.0,92.0,0.75,16.3,92.0,90.32,70.45
2018,10,1,16,30,1.0,76.0,0.7,16.1,76.0,74.48,57.29
2018,10,1,16,45,0.5,58.0,0.65,15.95,58.0,56.51,42.1
2018,10,1,17,0,0.0,40.0,0.6,15.8,40.0,38.66,26.8
2018,10,1,17,15,0.5,28.0,0.5,15.7,28.0,27.12,16.58
2018,10,1,17,30,1.0,16.0,0.4,15.6,16.0,15.55,4.53
2018,10,1,17,45,1.0,8.5,0.35,15.45,8.5,8.41,0.0
2018,10,1,18,0,1.0,1.0,0.3,15.3,1.0,0.0,0.0
2018,10,1,18,15,0.5,0.5,0.35,15.25,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,1.4,14.8,1.5,1.47,0.0
2018,10,2,6,30,0.0,3.0,1.4,14.9,3.0,2.89,0.0
2018,10,2,6,45,0.0,4.5,1.4,15.05,4.5,4.33,0.0
2018,10,2,7,0,0.0,6.0,1.4,15.2,6.0,5.78,0.0
2018,10,2,7,15,0.0,7.5,1.4,15.5,7.5,7.23,0.49
2018,10,2,7,30,0.0,9.0,1.4,15.8,9.0,8.68,1.75
2018,10,2,7,45,0.0,11.5,1.4,16.05,11.5,11.09,3.82
2018,10,2,8,0,0.0,14.0,1.4,16.3,14.0,13.5,5.86
2018,10,2,8,15,0.0,31.0,1.4,16.9,31.0,29.93,19.72
2018,10,2,8,30,0.0,48.0,1.4,17.5,48.0,46.37,33.37
2018,10,2,8,45,20.5,106.5,1.45,18.05,117.0,117.68,92.34
2018,10,2,9,0,41.0,165.0,1.5,18.6,186.0,191.77,151.79
2018,10,2,9,15,120.5,203.5,1.5,18.95,271.5,291.95,231.44
2018,10,2,9,30,200.0,242.0,1.5,19.3,357.0,393.35,309.42
2018,10,2,9,45,151.0,256.5,1.5,19.7,346.0,380.26,296.89
2018,10,2,10,0,102.0,271.0,1.5,20.1,335.0,356.25,276.7
2018,10,2,10,15,64.5,261.0,1.5,20.4,302.0,318.46,246.59
2018,10,2,10,30,27.0,251.0,1.5,20.7,269.0,278.59,214.67
2018,10,2,10,45,134.5,278.0,1.5,20.95,373.0,406.32,313.88
2018,10,2,11,0,242.0,305.0,1.5,21.2,477.0,538.88,411.8
2018,10,2,11,15,215.5,303.0,1.5,21.4,458.0,508.52,387.92
2018,10,2,11,30,189.0,301.0,1.5,21.6,439.0,485.28,370.22
2018,10,2,11,45,140.0,317.0,1.5,21.75,419.5,460.43,350.3
2018,10,2,12,0,91.0,333.0,1.5,21.9,400.0,425.61,323.11
2018,10,2,12,15,278.0,273.0,1.5,21.95,477.0,544.38,415.66
2018,10,2,12,30,465.0,213.0,1.5,22.0,554.0,652.25,496.53
2018,10,2,12,45,450.5,211.0,1.45,22.05,537.0,632.82,481.36
2018,10,2,13,0,436.0,209.0,1.4,22.1,520.0,611.88,466.29
2018,10,2,13,15,345.5,244.5,1.4,22.05,487.0,557.12,425.29
2018,10,2,13,30,255.0,280.0,1.4,22.0,454.0,513.65,391.96
2018,10,2,13,45,171.0,277.5,1.35,21.95,392.0,429.37,329.12
2018,10,2,14,0,87.0,275.0,1.3,21.9,330.0,349.74,268.6
2018,10,2,14,15,161.0,263.0,1.3,21.7,359.0,396.01,306.17
2018,10,2,14,30,235.0,251.0,1.3,21.5,388.0,429.64,333.14
2018,10,2,14,45,398.0,196.5,1.25,21.35,409.5,483.66,376.38
2018,10,2,15,0,561.0,142.0,1.2,21.2,431.0,513.69,400.59
2018,10,2,15,15,487.0,144.5,1.2,21.2,379.5,445.09,348.17
2018,10,2,15,30,413.0,147.0,1.2,21.2,328.0,384.6,301.56
2018,10,2,15,45,312.5,133.5,1.2,20.55,261.5,295.38,232.71
2018,10,2,16,0,212.0,120.0,1.2,19.9,195.0,220.85,173.9
2018,10,2,16,15,317.0,95.5,1.2,19.5,188.5,227.91,177.66
2018,10,2,16,30,422.0,71.0,1.2,19.1,182.0,218.88,165.9
2018,10,2,16,45,244.0,63.5,1.2,18.65,124.5,137.7,101.23
2018,10,2,17,0,66.0,56.0,1.2,18.2,67.0,72.17,51.51
2018,10,2,17,15,49.5,38.5,1.2,17.85,45.0,47.68,30.76
2018,10,2,17,30,33.0,21.0,1.2,17.5,23.0,24.52,7.64
2018,10,2,17,45,22.0,11.5,1.2,17.1,12.5,12.33,0.0
2018,10,2,18,0,11.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,10,2,18,15,5.5,1.0,1.2,16.6,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,15.2,1.5,1.47,0.0
2018,10,3,6,30,0.0,3.0,0.5,15.3,3.0,2.89,0.0
2018,10,3,6,45,0.0,5.0,0.55,15.4,5.0,4.82,0.0
2018,10,3,7,0,0.0,7.0,0.6,15.5,7.0,6.74,0.0
2018,10,3,7,15,0.0,10.0,0.55,15.65,10.0,9.64,2.55
2018,10,3,7,30,0.0,13.0,0.5,15.8,13.0,12.53,5.07
2018,10,3,7,45,0.0,26.0,0.5,15.95,26.0,25.09,15.81
2018,10,3,8,0,0.0,39.0,0.5,16.1,39.0,37.66,26.45
2018,10,3,8,15,0.0,62.0,0.5,16.3,62.0,59.92,45.07
2018,10,3,8,30,0.0,85.0,0.5,16.5,85.0,82.36,63.51
2018,10,3,8,45,0.0,87.0,0.5,16.75,87.0,84.24,64.75
2018,10,3,9,0,0.0,89.0,0.5,17.0,89.0,86.16,66.05
2018,10,3,9,15,3.5,119.5,0.55,17.3,121.5,118.69,92.33
2018,10,3,9,30,7.0,150.0,0.6,17.6,154.0,151.77,118.5
2018,10,3,9,45,5.0,159.0,0.6,17.85,162.0,159.5,124.06
2018,10,3,10,0,3.0,168.0,0.6,18.1,170.0,167.12,129.59
2018,10,3,10,15,17.5,213.0,0.6,18.35,225.0,224.33,174.26
2018,10,3,10,30,32.0,258.0,0.6,18.6,280.0,290.26,224.22
2018,10,3,10,45,43.0,278.0,0.65,18.8,308.0,321.52,247.3
2018,10,3,11,0,54.0,298.0,0.7,19.0,336.0,353.17,270.69
2018,10,3,11,15,111.5,317.5,0.75,19.1,398.0,433.64,331.24
2018,10,3,11,30,169.0,337.0,0.8,19.2,460.0,506.66,384.73
2018,10,3,11,45,115.5,294.5,0.8,19.3,378.5,414.11,315.98
2018,10,3,12,0,62.0,252.0,0.8,19.4,297.0,312.56,240.08
2018,10,3,12,15,32.0,203.5,0.85,19.4,226.5,234.66,180.94
2018,10,3,12,30,2.0,155.0,0.9,19.4,156.0,153.29,117.18
2018,10,3,12,45,4.0,169.5,0.9,19.4,172.0,169.57,130.34
2018,10,3,13,0,6.0,184.0,0.9,19.4,188.0,185.87,143.16
2018,10,3,13,15,29.0,202.5,0.9,19.4,222.0,229.63,178.04
2018,10,3,13,30,52.0,221.0,0.9,19.4,256.0,267.41,207.78
2018,10,3,13,45,72.5,247.5,0.9,19.35,294.5,310.74,241.3
2018,10,3,14,0,93.0,274.0,0.9,19.3,333.0,353.2,273.72
2018,10,3,14,15,210.0,237.0,0.9,19.25,360.5,403.64,314.92
2018,10,3,14,30,327.0,200.0,0.9,19.2,388.0,445.12,348.44
2018,10,3,14,45,283.5,183.5,0.85,19.15,338.5,385.75,303.12
2018,10,3,15,0,240.0,167.0,0.8,19.1,289.0,329.0,259.81
2018,10,3,15,15,293.0,145.5,0.8,19.1,281.5,325.9,258.47
2018,10,3,15,30,346.0,124.0,0.8,19.1,274.0,322.94,256.09
2018,10,3,15,45,235.0,121.5,0.85,18.8,218.0,243.86,193.3
2018,10,3,16,0,124.0,119.0,0.9,18.5,162.0,177.13,139.85
2018,10,3,16,15,134.0,99.5,0.85,18.2,139.5,153.99,120.6
2018,10,3,16,30,144.0,80.0,0.8,17.9,117.0,132.36,101.66
2018,10,3,16,45,192.5,64.5,0.8,17.65,102.5,121.03,89.33
2018,10,3,17,0,241.0,49.0,0.8,17.4,88.0,106.46,73.08
2018,10,3,17,15,157.0,34.5,0.8,17.05,56.5,63.58,38.86
2018,10,3,17,30,73.0,20.0,0.8,16.7,25.0,27.79,6.01
2018,10,3,17,45,36.5,10.0,0.8,16.35,12.5,11.4,0.0
2018,10,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,4,6,15,4.5,2.5,2.0,13.15,2.5,2.6,0.0
2018,10,4,6,30,9.0,5.0,2.0,13.2,5.0,5.73,0.0
2018,10,4,6,45,4.5,8.0,2.0,13.25,8.0,8.42,0.89
2018,10,4,7,0,0.0,11.0,2.0,13.3,11.0,10.6,3.27
2018,10,4,7,15,0.0,14.5,2.0,13.4,14.5,13.98,6.29
2018,10,4,7,30,0.0,18.0,2.0,13.5,18.0,17.36,9.27
2018,10,4,7,45,0.0,21.5,2.05,13.55,21.5,20.74,12.2
2018,10,4,8,0,0.0,25.0,2.1,13.6,25.0,24.12,15.09
2018,10,4,8,15,0.0,27.5,2.1,13.75,27.5,26.54,17.11
2018,10,4,8,30,0.0,30.0,2.1,13.9,30.0,28.96,19.1
2018,10,4,8,45,0.0,41.5,2.15,14.05,41.5,40.09,28.45
2018,10,4,9,0,0.0,53.0,2.2,14.2,53.0,51.22,37.71
2018,10,4,9,15,0.0,65.0,2.25,14.45,65.0,62.85,47.28
2018,10,4,9,30,0.0,77.0,2.3,14.7,77.0,74.48,56.77
2018,10,4,9,45,0.0,93.0,2.3,14.9,93.0,90.02,69.42
2018,10,4,10,0,0.0,109.0,2.3,15.1,109.0,105.81,82.16
2018,10,4,10,15,7.0,165.5,2.3,15.25,170.0,167.77,132.48
2018,10,4,10,30,14.0,222.0,2.3,15.4,231.0,231.04,182.74
2018,10,4,10,45,14.5,227.0,2.3,15.55,237.0,236.76,186.76
2018,10,4,11,0,15.0,232.0,2.3,15.7,243.0,242.47,190.97
2018,10,4,11,15,17.5,246.5,2.35,15.95,259.0,259.68,204.22
2018,10,4,11,30,20.0,261.0,2.4,16.2,275.0,276.94,217.43
2018,10,4,11,45,36.0,284.0,2.4,16.4,310.0,323.73,253.91
2018,10,4,12,0,52.0,307.0,2.4,16.6,345.0,362.81,283.97
2018,10,4,12,15,51.5,308.0,2.45,16.85,345.5,363.38,284.03
2018,10,4,12,30,51.0,309.0,2.5,17.1,346.0,363.78,284.18
2018,10,4,12,45,35.0,278.0,2.5,17.35,303.0,315.96,246.97
2018,10,4,13,0,19.0,247.0,2.5,17.6,260.0,261.36,204.31
2018,10,4,13,15,25.5,246.0,2.55,17.7,263.0,272.78,213.76
2018,10,4,13,30,32.0,245.0,2.6,17.8,266.0,276.57,217.12
2018,10,4,13,45,88.5,262.0,2.65,17.9,318.0,338.92,267.55
2018,10,4,14,0,145.0,279.0,2.7,18.0,370.0,405.56,320.16
2018,10,4,14,15,438.0,198.5,2.8,17.95,452.5,543.11,432.33
2018,10,4,14,30,731.0,118.0,2.9,17.9,535.0,648.47,516.4
2018,10,4,14,45,799.0,94.5,2.95,17.9,521.5,637.98,508.93
2018,10,4,15,0,867.0,71.0,3.0,17.9,508.0,618.71,495.0
2018,10,4,15,15,772.5,83.0,3.0,17.9,446.5,541.84,434.56
2018,10,4,15,30,678.0,95.0,3.0,17.9,385.0,469.48,376.7
2018,10,4,15,45,721.5,77.0,3.1,17.5,353.5,437.27,350.23
2018,10,4,16,0,765.0,59.0,3.2,17.1,322.0,398.68,316.63
2018,10,4,16,15,688.5,58.0,3.2,16.7,267.0,327.77,256.25
2018,10,4,16,30,612.0,57.0,3.2,16.3,212.0,264.29,200.97
2018,10,4,16,45,572.5,48.5,3.2,15.9,168.0,209.71,151.61
2018,10,4,17,0,533.0,40.0,3.2,15.5,124.0,158.96,105.51
2018,10,4,17,15,394.0,31.5,3.1,14.9,81.0,97.11,55.77
2018,10,4,17,30,255.0,23.0,3.0,14.3,38.0,48.73,6.58
2018,10,4,17,45,127.5,11.5,2.95,13.75,19.0,16.38,0.0
2018,10,4,18,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,5,6,15,91.0,9.5,1.9,10.55,14.0,12.08,0.0
2018,10,5,6,30,182.0,19.0,1.8,11.1,28.0,35.1,0.0
2018,10,5,6,45,196.0,34.0,1.65,11.65,54.0,66.5,39.0
2018,10,5,7,0,210.0,49.0,1.5,12.2,80.0,96.8,67.04
2018,10,5,7,15,294.5,61.5,1.5,12.8,123.0,144.2,106.57
2018,10,5,7,30,379.0,74.0,1.5,13.4,166.0,200.93,154.74
2018,10,5,7,45,392.5,89.5,1.45,14.0,203.0,243.63,192.57
2018,10,5,8,0,406.0,105.0,1.4,14.6,240.0,287.21,229.94
2018,10,5,8,15,439.5,111.5,1.35,15.3,278.0,331.34,266.46
2018,10,5,8,30,473.0,118.0,1.3,16.0,316.0,377.87,303.76
2018,10,5,8,45,652.5,94.5,1.25,16.75,399.5,479.98,383.56
2018,10,5,9,0,832.0,71.0,1.2,17.5,483.0,589.39,465.81
2018,10,5,9,15,847.5,73.0,1.15,18.0,521.5,635.99,498.44
2018,10,5,9,30,863.0,75.0,1.1,18.5,560.0,681.33,528.42
2018,10,5,9,45,874.5,76.0,1.05,18.95,593.0,721.11,553.26
2018,10,5,10,0,886.0,77.0,1.0,19.4,626.0,758.81,576.2
2018,10,5,10,15,830.5,102.5,1.0,19.7,634.5,772.84,583.67
2018,10,5,10,30,775.0,128.0,1.0,20.0,643.0,776.75,584.63
2018,10,5,10,45,566.5,209.5,1.05,20.3,592.0,707.77,534.51
2018,10,5,11,0,358.0,291.0,1.1,20.6,541.0,620.84,468.9
2018,10,5,11,15,535.0,231.5,1.25,20.65,612.0,723.16,546.65
2018,10,5,11,30,712.0,172.0,1.4,20.7,683.0,822.8,617.57
2018,10,5,11,45,791.0,138.5,1.5,20.7,709.5,856.83,640.26
2018,10,5,12,0,870.0,105.0,1.6,20.7,736.0,886.22,660.61
2018,10,5,12,15,823.5,125.5,1.8,20.8,720.0,871.7,652.65
2018,10,5,12,30,777.0,146.0,2.0,20.9,704.0,848.48,639.07
2018,10,5,12,45,831.5,119.0,2.2,21.0,707.5,858.79,648.21
2018,10,5,13,0,886.0,92.0,2.4,21.1,711.0,859.19,650.3
2018,10,5,13,15,893.0,85.5,2.55,20.9,695.0,842.6,641.16
2018,10,5,13,30,900.0,79.0,2.7,20.7,679.0,822.4,629.58
2018,10,5,13,45,879.0,82.5,2.85,20.55,649.5,787.67,607.53
2018,10,5,14,0,858.0,86.0,3.0,20.4,620.0,750.91,583.77
2018,10,5,14,15,825.0,90.5,3.15,20.15,581.5,708.36,555.62
2018,10,5,14,30,792.0,95.0,3.3,19.9,543.0,661.39,523.68
2018,10,5,14,45,809.5,82.5,3.5,19.65,513.0,628.76,501.0
2018,10,5,15,0,827.0,70.0,3.7,19.4,483.0,589.71,472.38
2018,10,5,15,15,805.5,67.5,3.7,19.4,439.5,540.8,433.64
2018,10,5,15,30,784.0,65.0,3.7,19.4,396.0,489.17,391.8
2018,10,5,15,45,753.5,61.5,3.9,18.55,349.5,432.26,346.04
2018,10,5,16,0,723.0,58.0,4.1,17.7,303.0,376.72,299.53
2018,10,5,16,15,679.5,54.0,4.1,17.3,255.0,317.48,247.9
2018,10,5,16,30,636.0,50.0,4.1,16.9,207.0,261.66,197.89
2018,10,5,16,45,565.5,44.0,4.15,16.45,160.0,200.9,144.08
2018,10,5,17,0,495.0,38.0,4.2,16.0,113.0,146.99,96.65
2018,10,5,17,15,365.5,29.5,4.2,15.6,73.5,89.36,50.04
2018,10,5,17,30,236.0,21.0,4.2,15.2,34.0,43.76,0.0
2018,10,5,17,45,118.0,10.5,4.15,14.8,17.0,14.64,0.0
2018,10,5,18,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,6,6,15,56.5,9.0,2.5,12.4,11.5,10.49,0.0
2018,10,6,6,30,113.0,18.0,2.6,12.9,23.0,27.67,0.0
2018,10,6,6,45,300.5,28.0,2.75,13.35,65.5,75.41,40.93
2018,10,6,7,0,488.0,38.0,2.9,13.8,108.0,141.19,92.1
2018,10,6,7,15,599.5,41.0,2.95,14.3,161.0,200.96,143.12
2018,10,6,7,30,711.0,44.0,3.0,14.8,214.0,273.06,205.74
2018,10,6,7,45,756.5,47.0,3.1,15.25,264.5,332.2,259.24
2018,10,6,8,0,802.0,50.0,3.2,15.7,315.0,393.53,313.27
2018,10,6,8,15,831.0,52.5,3.25,16.2,363.0,450.81,362.48
2018,10,6,8,30,860.0,55.0,3.3,16.7,411.0,509.17,410.85
2018,10,6,8,45,880.0,56.5,3.4,17.25,455.5,562.06,453.46
2018,10,6,9,0,900.0,58.0,3.5,17.8,500.0,614.48,494.36
2018,10,6,9,15,911.5,61.0,3.5,18.2,539.5,662.28,530.48
2018,10,6,9,30,923.0,64.0,3.5,18.6,579.0,708.31,562.44
2018,10,6,9,45,929.5,67.0,3.5,19.0,612.5,748.7,589.65
2018,10,6,10,0,936.0,70.0,3.5,19.4,646.0,786.51,614.68
2018,10,6,10,15,943.0,71.0,3.45,19.7,672.5,819.68,636.14
2018,10,6,10,30,950.0,72.0,3.4,20.0,699.0,849.91,655.34
2018,10,6,10,45,955.0,73.0,3.35,20.25,719.0,875.37,671.22
2018,10,6,11,0,960.0,74.0,3.3,20.5,739.0,897.49,684.75
2018,10,6,11,15,962.5,74.0,3.25,20.75,750.5,912.86,693.66
2018,10,6,11,30,965.0,74.0,3.2,21.0,762.0,924.58,700.18
2018,10,6,11,45,965.5,73.5,3.2,21.2,765.5,930.29,703.21
2018,10,6,12,0,966.0,73.0,3.2,21.4,769.0,932.23,703.86
2018,10,6,12,15,964.0,73.5,3.25,21.55,765.0,929.31,701.87
2018,10,6,12,30,962.0,74.0,3.3,21.7,761.0,922.64,697.5
2018,10,6,12,45,958.0,74.0,3.3,21.85,748.5,909.98,688.85
2018,10,6,13,0,954.0,74.0,3.3,22.0,736.0,893.73,677.9
2018,10,6,13,15,948.0,73.5,3.4,22.05,716.0,871.76,663.99
2018,10,6,13,30,942.0,73.0,3.5,22.1,696.0,846.5,647.78
2018,10,6,13,45,933.0,72.5,3.6,22.15,669.0,815.73,627.64
2018,10,6,14,0,924.0,72.0,3.7,22.2,642.0,782.16,605.38
2018,10,6,14,15,912.5,70.5,3.85,22.1,608.0,743.04,579.45
2018,10,6,14,30,901.0,69.0,4.0,22.0,574.0,701.7,551.52
2018,10,6,14,45,884.5,68.0,4.1,21.9,534.5,655.68,519.21
2018,10,6,15,0,868.0,67.0,4.2,21.8,495.0,608.33,483.34
2018,10,6,15,15,846.5,64.5,4.2,21.8,450.5,555.45,441.85
2018,10,6,15,30,825.0,62.0,4.2,21.8,406.0,502.29,398.99
2018,10,6,15,45,793.5,59.0,4.3,21.25,358.0,445.57,352.95
2018,10,6,16,0,762.0,56.0,4.4,20.7,310.0,388.26,304.88
2018,10,6,16,15,715.0,52.5,4.45,20.0,260.5,326.39,251.81
2018,10,6,16,30,668.0,49.0,4.5,19.3,211.0,268.26,200.4
2018,10,6,16,45,591.5,44.0,4.5,18.55,162.5,205.0,145.03
2018,10,6,17,0,515.0,39.0,4.5,17.8,114.0,150.24,97.4
2018,10,6,17,15,377.0,30.0,4.5,17.2,73.5,90.2,49.12
2018,10,6,17,30,239.0,21.0,4.5,16.6,33.0,42.87,0.0
2018,10,6,17,45,119.5,10.5,4.5,16.0,16.5,14.32,0.0
2018,10,6,18,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,6,15,100.5,9.0,2.35,13.85,13.5,8.85,0.0
2018,10,7,6,30,201.0,18.0,2.4,14.2,27.0,34.16,0.0
2018,10,7,6,45,374.5,26.0,2.45,14.55,69.0,83.3,43.16
2018,10,7,7,0,548.0,34.0,2.5,14.9,111.0,147.56,94.23
2018,10,7,7,15,622.0,39.0,2.5,15.3,159.5,203.61,143.61
2018,10,7,7,30,696.0,44.0,2.5,15.7,208.0,267.22,200.09
2018,10,7,7,45,741.0,47.5,2.55,16.1,258.0,325.79,252.77
2018,10,7,8,0,786.0,51.0,2.6,16.5,308.0,387.88,306.99
2018,10,7,8,15,816.5,53.5,2.55,17.0,356.0,443.56,354.36
2018,10,7,8,30,847.0,56.0,2.5,17.5,404.0,501.87,402.0
2018,10,7,8,45,868.0,58.0,2.5,17.95,448.5,555.17,444.33
2018,10,7,9,0,889.0,60.0,2.5,18.4,493.0,608.11,484.96
2018,10,7,9,15,904.5,61.5,2.45,18.9,533.0,656.26,520.41
2018,10,7,9,30,920.0,63.0,2.4,19.4,573.0,702.98,551.97
2018,10,7,9,45,931.0,64.0,2.4,19.9,606.5,744.16,578.94
2018,10,7,10,0,942.0,65.0,2.4,20.4,640.0,783.05,603.92
2018,10,7,10,15,949.0,65.5,2.35,20.8,666.5,815.73,624.12
2018,10,7,10,30,956.0,66.0,2.3,21.2,693.0,845.44,642.09
2018,10,7,10,45,961.0,66.5,2.3,21.6,712.5,870.37,657.07
2018,10,7,11,0,966.0,67.0,2.3,22.0,732.0,891.93,669.78
2018,10,7,11,15,967.5,67.0,2.3,22.25,743.0,906.43,678.17
2018,10,7,11,30,969.0,67.0,2.3,22.5,754.0,917.26,684.25
2018,10,7,11,45,969.0,67.5,2.3,22.8,757.5,923.6,687.36
2018,10,7,12,0,969.0,68.0,2.3,23.1,761.0,926.16,688.12
2018,10,7,12,15,966.0,68.5,2.4,23.25,756.5,922.3,686.13
2018,10,7,12,30,963.0,69.0,2.5,23.4,752.0,914.7,681.79
2018,10,7,12,45,958.0,70.0,2.55,23.55,740.0,902.25,673.9
2018,10,7,13,0,953.0,71.0,2.6,23.7,728.0,886.23,663.73
2018,10,7,13,15,946.5,70.5,2.65,23.7,707.5,863.83,649.69
2018,10,7,13,30,940.0,70.0,2.7,23.7,687.0,838.17,633.46
2018,10,7,13,45,931.0,69.5,2.8,23.7,660.0,807.44,613.99
2018,10,7,14,0,922.0,69.0,2.9,23.7,633.0,773.92,592.4
2018,10,7,14,15,910.0,67.5,2.9,23.6,599.0,734.51,566.1
2018,10,7,14,30,898.0,66.0,2.9,23.5,565.0,692.92,538.0
2018,10,7,14,45,881.5,64.5,2.95,23.4,525.5,646.49,505.83
2018,10,7,15,0,865.0,63.0,3.0,23.3,486.0,598.76,470.21
2018,10,7,15,15,843.5,61.0,3.0,23.3,442.0,546.64,429.92
2018,10,7,15,30,822.0,59.0,3.0,23.3,398.0,494.25,388.24
2018,10,7,15,45,789.0,56.5,3.0,22.7,350.0,437.66,342.81
2018,10,7,16,0,756.0,54.0,3.0,22.1,302.0,380.64,295.46
2018,10,7,16,15,707.5,50.5,3.05,21.25,252.5,318.75,243.17
2018,10,7,16,30,659.0,47.0,3.1,20.4,203.0,260.78,192.58
2018,10,7,16,45,583.0,41.0,3.1,19.55,155.0,197.45,137.79
2018,10,7,17,0,507.0,35.0,3.1,18.7,107.0,141.95,90.08
2018,10,7,17,15,361.0,27.0,3.1,18.2,67.5,83.52,43.46
2018,10,7,17,30,215.0,19.0,3.1,17.7,28.0,37.77,0.0
2018,10,7,17,45,107.5,9.5,3.15,17.2,14.0,9.34,0.0
2018,10,7,18,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,8,6,15,122.0,9.0,3.25,15.5,14.0,0.0,0.0
2018,10,8,6,30,244.0,18.0,3.3,15.8,28.0,37.33,0.0
2018,10,8,6,45,396.5,25.5,3.35,16.15,68.0,84.6,42.17
2018,10,8,7,0,549.0,33.0,3.4,16.5,108.0,145.87,92.04
2018,10,8,7,15,622.5,37.5,3.3,16.95,156.0,201.14,140.61
2018,10,8,7,30,696.0,42.0,3.2,17.4,204.0,263.88,196.24
2018,10,8,7,45,741.0,45.5,3.1,17.8,253.5,322.28,248.64
2018,10,8,8,0,786.0,49.0,3.0,18.2,303.0,382.81,301.44
2018,10,8,8,15,815.0,51.5,2.95,18.65,350.5,439.03,349.32
2018,10,8,8,30,844.0,54.0,2.9,19.1,398.0,496.36,396.34
2018,10,8,8,45,864.0,56.5,2.85,19.55,442.0,549.4,438.39
2018,10,8,9,0,884.0,59.0,2.8,20.0,486.0,602.01,478.65
2018,10,8,9,15,898.5,60.5,2.75,20.45,525.0,649.2,513.57
2018,10,8,9,30,913.0,62.0,2.7,20.9,564.0,694.89,544.73
2018,10,8,9,45,923.5,62.5,2.65,21.3,597.0,734.8,570.86
2018,10,8,10,0,934.0,63.0,2.6,21.7,630.0,772.41,594.97
2018,10,8,10,15,941.0,64.0,2.5,22.05,656.5,805.32,615.25
2018,10,8,10,30,948.0,65.0,2.4,22.4,683.0,835.3,633.24
2018,10,8,10,45,952.0,65.5,2.35,22.75,701.5,859.15,647.24
2018,10,8,11,0,956.0,66.0,2.3,23.1,720.0,879.62,658.94
2018,10,8,11,15,958.5,66.0,2.3,23.3,731.5,894.75,667.91
2018,10,8,11,30,961.0,66.0,2.3,23.5,743.0,906.27,674.59
2018,10,8,11,45,961.0,66.5,2.25,23.7,746.5,912.49,677.42
2018,10,8,12,0,961.0,67.0,2.2,23.9,750.0,914.96,677.92
2018,10,8,12,15,958.5,68.0,2.25,24.0,746.0,912.07,676.26
2018,10,8,12,30,956.0,69.0,2.3,24.1,742.0,905.45,672.3
2018,10,8,12,45,950.0,70.5,2.35,24.2,730.0,892.73,664.42
2018,10,8,13,0,944.0,72.0,2.4,24.3,718.0,876.51,654.32
2018,10,8,13,15,938.5,71.0,2.45,24.25,698.0,854.49,640.75
2018,10,8,13,30,933.0,70.0,2.5,24.2,678.0,829.21,624.97
2018,10,8,13,45,924.5,69.5,2.6,24.15,651.5,799.03,606.1
2018,10,8,14,0,916.0,69.0,2.7,24.1,625.0,766.05,585.1
2018,10,8,14,15,904.5,68.0,2.75,24.0,591.5,727.76,559.93
2018,10,8,14,30,893.0,67.0,2.8,23.9,558.0,687.28,532.9
2018,10,8,14,45,877.0,65.5,2.85,23.75,519.0,641.4,500.99
2018,10,8,15,0,861.0,64.0,2.9,23.6,480.0,594.2,465.87
2018,10,8,15,15,839.0,61.5,2.9,23.6,436.0,541.47,425.15
2018,10,8,15,30,817.0,59.0,2.9,23.6,392.0,488.56,383.08
2018,10,8,15,45,784.5,56.0,2.95,22.9,344.0,432.01,337.89
2018,10,8,16,0,752.0,53.0,3.0,22.2,296.0,375.0,290.67
2018,10,8,16,15,702.5,50.0,3.05,21.4,247.0,313.7,238.7
2018,10,8,16,30,653.0,47.0,3.1,20.6,198.0,256.42,188.59
2018,10,8,16,45,573.0,41.5,3.1,19.8,150.5,193.22,134.06
2018,10,8,17,0,493.0,36.0,3.1,19.0,103.0,139.01,87.66
2018,10,8,17,15,344.5,27.0,3.15,18.4,64.5,79.96,40.2
2018,10,8,17,30,196.0,18.0,3.2,17.8,26.0,33.57,0.0
2018,10,8,17,45,98.0,9.0,3.25,17.25,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
