Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,2,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,9,6,15,105.0,8.5,0.75,13.05,12.5,0.0,0.0
2018,10,9,6,30,210.0,17.0,0.8,13.6,25.0,33.31,0.0
2018,10,9,6,45,360.0,25.5,0.85,14.15,63.5,79.55,39.2
2018,10,9,7,0,510.0,34.0,0.9,14.7,102.0,138.44,87.57
2018,10,9,7,15,587.0,39.0,0.85,15.25,149.0,192.81,134.63
2018,10,9,7,30,664.0,44.0,0.8,15.8,196.0,255.04,188.73
2018,10,9,7,45,693.0,50.0,0.75,16.4,241.5,308.57,236.14
2018,10,9,8,0,722.0,56.0,0.7,17.0,287.0,364.03,283.36
2018,10,9,8,15,772.0,56.5,0.65,17.65,338.0,424.76,332.54
2018,10,9,8,30,822.0,57.0,0.6,18.3,389.0,486.73,380.65
2018,10,9,8,45,844.5,59.0,0.5,19.0,433.0,539.48,419.37
2018,10,9,9,0,867.0,61.0,0.4,19.7,477.0,592.07,456.12
2018,10,9,9,15,858.5,70.0,0.45,20.15,510.0,632.1,484.37
2018,10,9,9,30,850.0,79.0,0.5,20.6,543.0,668.9,509.14
2018,10,9,9,45,870.0,78.0,0.55,21.05,578.0,711.67,536.74
2018,10,9,10,0,890.0,77.0,0.6,21.5,613.0,752.92,562.84
2018,10,9,10,15,753.5,126.0,0.8,21.75,593.5,732.78,550.07
2018,10,9,10,30,617.0,175.0,1.0,22.0,574.0,696.15,525.28
2018,10,9,10,45,521.0,212.0,1.2,22.25,556.0,667.44,504.79
2018,10,9,11,0,425.0,249.0,1.4,22.5,538.0,636.52,481.82
2018,10,9,11,15,565.0,206.5,1.6,22.45,597.5,715.75,542.4
2018,10,9,11,30,705.0,164.0,1.8,22.4,657.0,799.81,602.82
2018,10,9,11,45,829.5,117.5,2.0,22.4,701.0,857.67,642.91
2018,10,9,12,0,954.0,71.0,2.2,22.4,745.0,910.32,679.53
2018,10,9,12,15,849.5,111.0,2.35,22.2,708.5,867.7,652.23
2018,10,9,12,30,745.0,151.0,2.5,22.0,672.0,819.79,621.67
2018,10,9,12,45,734.0,151.5,2.6,21.85,657.5,803.47,612.15
2018,10,9,13,0,723.0,152.0,2.7,21.7,643.0,784.5,600.49
2018,10,9,13,15,781.5,127.0,2.75,21.45,644.0,789.18,605.42
2018,10,9,13,30,840.0,102.0,2.8,21.2,645.0,791.7,608.79
2018,10,9,13,45,868.5,89.0,2.85,20.9,630.5,774.16,598.24
2018,10,9,14,0,897.0,76.0,2.9,20.6,616.0,756.4,587.69
2018,10,9,14,15,886.0,75.0,2.9,20.35,583.5,719.06,562.61
2018,10,9,14,30,875.0,74.0,2.9,20.1,551.0,679.57,535.81
2018,10,9,14,45,859.5,71.5,2.95,19.8,512.0,633.61,502.99
2018,10,9,15,0,844.0,69.0,3.0,19.5,473.0,586.33,467.42
2018,10,9,15,15,820.5,67.0,3.0,19.5,429.0,536.4,427.96
2018,10,9,15,30,797.0,65.0,3.0,19.5,385.0,483.88,385.42
2018,10,9,15,45,764.5,62.0,3.1,18.8,338.0,426.4,338.81
2018,10,9,16,0,732.0,59.0,3.2,18.1,291.0,370.45,291.63
2018,10,9,16,15,677.5,55.5,3.25,17.6,242.0,307.95,237.63
2018,10,9,16,30,623.0,52.0,3.3,17.1,193.0,250.77,186.83
2018,10,9,16,45,476.0,47.0,3.3,16.55,139.0,173.4,122.28
2018,10,9,17,0,329.0,42.0,3.3,16.0,85.0,111.82,72.68
2018,10,9,17,15,244.5,30.0,3.35,15.4,54.5,67.63,33.97
2018,10,9,17,30,160.0,18.0,3.4,14.8,24.0,30.11,0.0
2018,10,9,17,45,80.0,9.0,3.4,14.2,12.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,6,15,31.0,4.0,0.8,11.1,5.0,0.0,0.0
2018,10,10,6,30,62.0,8.0,0.7,11.6,10.0,12.68,0.0
2018,10,10,6,45,31.0,14.5,0.65,12.1,15.5,18.96,6.99
2018,10,10,7,0,0.0,21.0,0.6,12.6,21.0,20.26,11.28
2018,10,10,7,15,0.0,32.0,0.6,13.15,32.0,30.89,20.64
2018,10,10,7,30,0.0,43.0,0.6,13.7,43.0,41.53,29.9
2018,10,10,7,45,0.0,68.0,0.6,14.2,68.0,66.15,50.84
2018,10,10,8,0,0.0,93.0,0.6,14.7,93.0,91.16,71.7
2018,10,10,8,15,22.5,122.5,0.6,15.35,131.5,134.29,107.07
2018,10,10,8,30,45.0,152.0,0.6,16.0,170.0,177.75,141.98
2018,10,10,8,45,60.0,176.0,0.6,16.6,203.0,213.32,169.86
2018,10,10,9,0,75.0,200.0,0.6,17.2,236.0,250.22,198.26
2018,10,10,9,15,140.0,213.5,0.65,17.65,287.0,314.77,248.72
2018,10,10,9,30,205.0,227.0,0.7,18.1,338.0,378.61,297.49
2018,10,10,9,45,465.0,179.0,0.7,18.55,451.5,533.25,415.78
2018,10,10,10,0,725.0,131.0,0.7,19.0,565.0,693.48,531.28
2018,10,10,10,15,738.5,132.5,0.75,19.3,591.5,726.46,551.12
2018,10,10,10,30,752.0,134.0,0.8,19.6,618.0,757.48,571.12
2018,10,10,10,45,693.0,160.5,0.85,19.85,616.5,754.58,568.21
2018,10,10,11,0,634.0,187.0,0.9,20.1,615.0,746.26,561.5
2018,10,10,11,15,736.5,152.5,1.0,20.25,658.0,804.75,602.39
2018,10,10,11,30,839.0,118.0,1.1,20.4,701.0,858.93,638.51
2018,10,10,11,45,889.0,98.5,1.2,20.55,719.5,880.18,652.74
2018,10,10,12,0,939.0,79.0,1.3,20.7,738.0,903.29,668.68
2018,10,10,12,15,937.0,80.0,1.45,20.7,734.0,900.74,668.88
2018,10,10,12,30,935.0,81.0,1.6,20.7,730.0,894.56,666.96
2018,10,10,12,45,929.5,81.5,1.7,20.7,717.5,881.26,659.71
2018,10,10,13,0,924.0,82.0,1.8,20.7,705.0,864.53,650.21
2018,10,10,13,15,917.5,81.0,1.9,20.6,685.0,841.98,636.99
2018,10,10,13,30,911.0,80.0,2.0,20.5,665.0,816.29,621.53
2018,10,10,13,45,902.0,79.0,2.1,20.4,638.0,785.68,602.49
2018,10,10,14,0,893.0,78.0,2.2,20.3,611.0,752.38,581.34
2018,10,10,14,15,880.0,77.0,2.2,20.1,577.5,713.77,555.65
2018,10,10,14,30,867.0,76.0,2.2,19.9,544.0,673.15,528.24
2018,10,10,14,45,849.0,74.0,2.25,19.75,504.5,626.49,494.66
2018,10,10,15,0,831.0,72.0,2.3,19.6,465.0,581.33,460.68
2018,10,10,15,15,806.5,69.5,2.3,19.6,421.0,528.35,419.35
2018,10,10,15,30,782.0,67.0,2.3,19.6,377.0,475.48,376.89
2018,10,10,15,45,746.5,63.5,2.3,18.9,329.5,416.91,329.59
2018,10,10,16,0,711.0,60.0,2.3,18.2,282.0,360.21,282.06
2018,10,10,16,15,656.5,55.5,2.25,17.6,233.0,297.94,228.65
2018,10,10,16,30,602.0,51.0,2.2,17.0,184.0,241.1,178.51
2018,10,10,16,45,514.5,44.5,2.2,16.35,138.0,178.47,124.5
2018,10,10,17,0,427.0,38.0,2.2,15.7,92.0,125.06,79.04
2018,10,10,17,15,277.5,26.5,2.15,15.15,55.5,67.1,30.45
2018,10,10,17,30,128.0,15.0,2.1,14.6,19.0,24.24,0.0
2018,10,10,17,45,64.0,7.5,2.05,14.0,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.25,10.85,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.25,10.75,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.0,0.6,10.45,1.0,0.0,0.0
2018,10,11,6,30,0.0,2.0,0.6,10.8,2.0,1.97,0.0
2018,10,11,6,45,0.0,6.0,0.65,11.15,6.0,5.78,0.0
2018,10,11,7,0,0.0,10.0,0.7,11.5,10.0,9.64,2.42
2018,10,11,7,15,0.0,15.0,0.65,12.05,15.0,14.46,6.72
2018,10,11,7,30,0.0,20.0,0.6,12.6,20.0,19.29,10.98
2018,10,11,7,45,0.0,32.0,0.6,13.1,32.0,30.88,21.0
2018,10,11,8,0,0.0,44.0,0.6,13.6,44.0,42.49,30.89
2018,10,11,8,15,0.0,67.5,0.65,14.2,67.5,65.25,50.03
2018,10,11,8,30,0.0,91.0,0.7,14.8,91.0,88.51,69.21
2018,10,11,8,45,0.0,103.5,0.7,15.4,103.5,100.87,79.03
2018,10,11,9,0,0.0,116.0,0.7,16.0,116.0,113.27,88.75
2018,10,11,9,15,0.0,119.0,0.7,16.4,119.0,116.12,90.65
2018,10,11,9,30,0.0,122.0,0.7,16.8,122.0,119.0,92.61
2018,10,11,9,45,2.0,145.5,0.75,17.25,146.5,143.98,112.4
2018,10,11,10,0,4.0,169.0,0.8,17.7,171.0,169.25,132.06
2018,10,11,10,15,16.5,204.0,0.8,18.05,214.5,214.66,167.61
2018,10,11,10,30,29.0,239.0,0.8,18.4,258.0,268.27,208.65
2018,10,11,10,45,147.5,256.0,0.8,18.75,355.0,391.59,304.57
2018,10,11,11,0,266.0,273.0,0.8,19.1,452.0,519.84,399.39
2018,10,11,11,15,570.0,188.0,0.8,19.3,579.5,700.44,532.53
2018,10,11,11,30,874.0,103.0,0.8,19.5,707.0,864.49,641.28
2018,10,11,11,45,899.0,94.5,0.8,19.7,718.5,881.52,649.39
2018,10,11,12,0,924.0,86.0,0.8,19.9,730.0,895.17,657.45
2018,10,11,12,15,924.0,85.5,0.85,20.0,726.0,892.63,656.35
2018,10,11,12,30,924.0,85.0,0.9,20.1,722.0,886.5,653.24
2018,10,11,12,45,921.5,84.0,0.95,20.2,710.0,874.12,646.19
2018,10,11,13,0,919.0,83.0,1.0,20.3,698.0,858.27,636.99
2018,10,11,13,15,913.5,82.0,1.05,20.3,678.5,836.6,624.22
2018,10,11,13,30,908.0,81.0,1.1,20.3,659.0,811.77,609.33
2018,10,11,13,45,899.5,80.0,1.2,20.3,632.5,781.61,591.35
2018,10,11,14,0,891.0,79.0,1.3,20.3,606.0,748.76,571.25
2018,10,11,14,15,879.0,77.0,1.5,20.2,572.5,709.81,547.61
2018,10,11,14,30,867.0,75.0,1.7,20.1,539.0,668.82,521.72
2018,10,11,14,45,850.0,72.5,1.85,19.95,499.5,622.28,489.11
2018,10,11,15,0,833.0,70.0,2.0,19.8,460.0,577.17,455.92
2018,10,11,15,15,808.5,67.5,2.0,19.8,416.0,524.21,414.74
2018,10,11,15,30,784.0,65.0,2.0,19.8,372.0,471.35,372.41
2018,10,11,15,45,750.0,61.5,2.3,19.15,325.0,413.52,326.39
2018,10,11,16,0,716.0,58.0,2.6,18.5,278.0,357.41,279.59
2018,10,11,16,15,664.5,53.0,2.65,17.7,229.5,295.65,226.56
2018,10,11,16,30,613.0,48.0,2.7,16.9,181.0,238.22,175.8
2018,10,11,16,45,527.5,41.0,2.8,16.1,134.5,176.04,121.91
2018,10,11,17,0,442.0,34.0,2.9,15.3,88.0,122.22,75.85
2018,10,11,17,15,290.0,24.0,2.9,14.75,52.5,64.71,25.91
2018,10,11,17,30,138.0,14.0,2.9,14.2,17.0,23.55,0.0
2018,10,11,17,45,69.0,7.0,2.9,13.6,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,6,15,80.5,7.5,1.4,12.3,9.5,0.0,0.0
2018,10,12,6,30,161.0,15.0,1.4,12.7,19.0,26.78,0.0
2018,10,12,6,45,323.0,24.5,1.4,13.1,56.5,71.01,30.43
2018,10,12,7,0,485.0,34.0,1.4,13.5,94.0,132.06,82.94
2018,10,12,7,15,569.5,40.0,1.4,14.15,141.5,186.5,130.09
2018,10,12,7,30,654.0,46.0,1.4,14.8,189.0,250.56,185.99
2018,10,12,7,45,705.5,51.0,1.35,15.4,239.0,310.16,238.66
2018,10,12,8,0,757.0,56.0,1.3,16.0,289.0,374.0,293.24
2018,10,12,8,15,791.0,58.5,1.2,16.8,337.0,430.93,340.27
2018,10,12,8,30,825.0,61.0,1.1,17.6,385.0,489.44,386.4
2018,10,12,8,45,848.5,63.5,0.95,18.35,429.5,541.09,425.05
2018,10,12,9,0,872.0,66.0,0.8,19.1,474.0,594.64,463.01
2018,10,12,9,15,890.5,67.0,0.7,19.75,514.0,642.9,495.95
2018,10,12,9,30,909.0,68.0,0.6,20.4,554.0,689.97,525.82
2018,10,12,9,45,922.5,69.0,0.5,21.05,588.0,732.01,550.05
2018,10,12,10,0,936.0,70.0,0.4,21.7,622.0,771.95,572.13
2018,10,12,10,15,944.5,70.5,0.45,22.0,649.0,805.12,592.61
2018,10,12,10,30,953.0,71.0,0.5,22.3,676.0,835.42,611.2
2018,10,12,10,45,959.0,72.0,0.55,22.65,696.0,861.2,626.75
2018,10,12,11,0,965.0,73.0,0.6,23.0,716.0,883.66,640.24
2018,10,12,11,15,968.0,73.5,0.8,23.15,728.0,899.58,652.96
2018,10,12,11,30,971.0,74.0,1.0,23.3,740.0,911.86,663.37
2018,10,12,11,45,972.0,74.0,1.2,23.4,743.5,918.15,670.01
2018,10,12,12,0,973.0,74.0,1.4,23.5,747.0,920.66,674.18
2018,10,12,12,15,971.5,74.0,1.55,23.55,742.5,917.24,673.9
2018,10,12,12,30,970.0,74.0,1.7,23.6,738.0,910.05,671.2
2018,10,12,12,45,967.0,73.0,1.85,23.6,725.5,896.75,664.59
2018,10,12,13,0,964.0,72.0,2.0,23.6,713.0,879.82,655.53
2018,10,12,13,15,958.5,71.5,2.05,23.55,693.0,857.9,642.25
2018,10,12,13,30,953.0,71.0,2.1,23.5,673.0,832.66,626.72
2018,10,12,13,45,945.0,69.0,2.15,23.45,645.0,800.65,606.47
2018,10,12,14,0,937.0,67.0,2.2,23.4,617.0,765.75,584.1
2018,10,12,14,15,925.5,66.0,2.25,23.3,583.0,726.86,558.77
2018,10,12,14,30,914.0,65.0,2.3,23.2,549.0,685.73,531.5
2018,10,12,14,45,898.0,63.0,2.3,23.05,509.0,638.66,497.95
2018,10,12,15,0,882.0,61.0,2.3,22.9,469.0,590.24,461.75
2018,10,12,15,15,859.0,59.0,2.3,22.9,424.5,536.92,420.51
2018,10,12,15,30,836.0,57.0,2.3,22.9,380.0,483.48,377.87
2018,10,12,15,45,802.5,54.0,2.3,22.1,331.5,426.09,331.83
2018,10,12,16,0,769.0,51.0,2.3,21.3,283.0,368.3,283.71
2018,10,12,16,15,717.5,47.0,2.3,20.3,233.5,305.14,230.09
2018,10,12,16,30,666.0,43.0,2.3,19.3,184.0,246.23,178.47
2018,10,12,16,45,580.5,37.5,2.25,18.3,136.5,182.32,123.48
2018,10,12,17,0,495.0,32.0,2.2,17.3,89.0,127.24,76.48
2018,10,12,17,15,329.5,23.0,2.2,16.7,53.0,67.1,22.29
2018,10,12,17,30,164.0,14.0,2.2,16.1,17.0,24.86,0.0
2018,10,12,17,45,82.0,7.0,2.2,15.5,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,13,6,15,81.0,7.0,0.65,12.3,9.0,0.0,0.0
2018,10,13,6,30,162.0,14.0,0.6,12.8,18.0,25.63,0.0
2018,10,13,6,45,325.0,23.5,0.5,13.35,55.0,69.44,27.24
2018,10,13,7,0,488.0,33.0,0.4,13.9,92.0,129.84,80.31
2018,10,13,7,15,572.0,39.0,0.35,14.45,139.0,185.05,127.58
2018,10,13,7,30,656.0,45.0,0.3,15.0,186.0,248.88,182.32
2018,10,13,7,45,706.0,50.0,0.2,15.55,235.5,307.89,233.16
2018,10,13,8,0,756.0,55.0,0.1,16.1,285.0,370.98,285.42
2018,10,13,8,15,788.5,58.0,0.15,16.6,332.5,427.57,331.78
2018,10,13,8,30,821.0,61.0,0.2,17.1,380.0,485.62,377.55
2018,10,13,8,45,843.0,64.0,0.3,17.65,424.0,536.7,417.05
2018,10,13,9,0,865.0,67.0,0.4,18.2,468.0,589.55,456.61
2018,10,13,9,15,880.5,69.0,0.45,18.7,507.0,636.63,490.38
2018,10,13,9,30,896.0,71.0,0.5,19.2,546.0,682.32,521.77
2018,10,13,9,45,907.5,73.0,0.6,19.7,579.5,723.53,548.84
2018,10,13,10,0,919.0,75.0,0.7,20.2,613.0,762.54,574.19
2018,10,13,10,15,927.0,76.0,0.75,20.6,639.5,795.33,594.62
2018,10,13,10,30,935.0,77.0,0.8,21.0,666.0,825.28,613.1
2018,10,13,10,45,939.5,78.0,0.8,21.4,685.0,849.39,626.88
2018,10,13,11,0,944.0,79.0,0.8,21.8,704.0,870.19,638.53
2018,10,13,11,15,947.0,80.0,0.85,22.0,716.0,886.31,648.58
2018,10,13,11,30,950.0,81.0,0.9,22.2,728.0,898.88,656.49
2018,10,13,11,45,950.5,81.0,0.95,22.35,731.5,904.56,660.26
2018,10,13,12,0,951.0,81.0,1.0,22.5,735.0,906.55,661.87
2018,10,13,12,15,950.0,81.0,1.05,22.55,730.5,903.55,660.69
2018,10,13,12,30,949.0,81.0,1.1,22.6,726.0,896.86,657.3
2018,10,13,12,45,946.0,80.0,1.15,22.65,713.5,883.73,649.86
2018,10,13,13,0,943.0,79.0,1.2,22.7,701.0,867.06,640.21
2018,10,13,13,15,937.0,78.5,1.2,22.6,681.0,845.08,626.8
2018,10,13,13,30,931.0,78.0,1.2,22.5,661.0,819.88,611.31
2018,10,13,13,45,922.0,76.5,1.25,22.4,633.5,788.22,592.04
2018,10,13,14,0,913.0,75.0,1.3,22.3,606.0,753.81,570.73
2018,10,13,14,15,900.0,73.5,1.3,22.15,572.0,714.08,545.03
2018,10,13,14,30,887.0,72.0,1.3,22.0,538.0,672.3,517.59
2018,10,13,14,45,869.5,70.0,1.3,21.8,498.0,625.36,484.21
2018,10,13,15,0,852.0,68.0,1.3,21.6,458.0,577.27,448.88
2018,10,13,15,15,827.0,65.5,1.3,21.6,413.5,525.96,409.64
2018,10,13,15,30,802.0,63.0,1.3,21.6,369.0,472.2,367.33
2018,10,13,15,45,766.5,59.5,1.35,20.75,321.0,413.11,320.82
2018,10,13,16,0,731.0,56.0,1.4,19.9,273.0,355.86,273.75
2018,10,13,16,15,677.0,51.0,1.4,19.05,224.0,292.89,220.55
2018,10,13,16,30,623.0,46.0,1.4,18.2,175.0,234.49,169.72
2018,10,13,16,45,533.0,39.5,1.4,17.3,128.5,171.99,116.42
2018,10,13,17,0,443.0,33.0,1.4,16.4,82.0,118.26,70.94
2018,10,13,17,15,277.5,22.0,1.45,15.75,47.5,58.28,14.49
2018,10,13,17,30,112.0,11.0,1.5,15.1,13.0,18.05,0.0
2018,10,13,17,45,56.0,5.5,1.5,14.4,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.35,11.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.25,11.6,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,14,6,15,75.5,7.0,0.35,10.45,8.5,0.0,0.0
2018,10,14,6,30,151.0,14.0,0.3,10.9,17.0,24.61,0.0
2018,10,14,6,45,275.5,24.5,0.25,11.35,49.5,63.27,22.79
2018,10,14,7,0,400.0,35.0,0.2,11.8,82.0,115.84,72.8
2018,10,14,7,15,508.5,41.5,0.15,12.35,130.0,172.18,119.82
2018,10,14,7,30,617.0,48.0,0.1,12.9,178.0,239.21,176.27
2018,10,14,7,45,534.5,67.5,0.1,13.5,200.5,266.03,204.22
2018,10,14,8,0,452.0,87.0,0.1,14.1,223.0,280.38,220.04
2018,10,14,8,15,522.0,93.5,0.1,14.75,275.5,344.61,272.02
2018,10,14,8,30,592.0,100.0,0.1,15.4,328.0,412.68,324.97
2018,10,14,8,45,721.0,87.5,0.15,16.0,397.0,497.49,389.51
2018,10,14,9,0,850.0,75.0,0.2,16.6,466.0,590.18,457.63
2018,10,14,9,15,892.0,71.5,0.25,17.15,512.5,644.47,496.1
2018,10,14,9,30,934.0,68.0,0.3,17.7,559.0,701.96,535.51
2018,10,14,9,45,946.0,69.5,0.35,18.2,593.5,744.16,562.08
2018,10,14,10,0,958.0,71.0,0.4,18.7,628.0,784.06,586.97
2018,10,14,10,15,967.5,72.0,0.4,19.2,656.0,818.96,607.39
2018,10,14,10,30,977.0,73.0,0.4,19.7,684.0,850.97,625.73
2018,10,14,10,45,984.0,73.0,0.4,20.25,704.5,876.73,639.79
2018,10,14,11,0,991.0,73.0,0.4,20.8,725.0,899.13,651.71
2018,10,14,11,15,994.5,74.0,0.4,21.2,737.5,916.21,660.67
2018,10,14,11,30,998.0,75.0,0.4,21.6,750.0,929.57,667.43
2018,10,14,11,45,999.5,75.0,0.45,22.0,754.0,936.3,671.27
2018,10,14,12,0,1001.0,75.0,0.5,22.4,758.0,939.15,672.93
2018,10,14,12,15,1000.0,74.5,0.5,22.55,753.5,935.42,670.25
2018,10,14,12,30,999.0,74.0,0.5,22.7,749.0,927.81,665.4
2018,10,14,12,45,996.0,73.5,0.5,22.9,736.0,914.7,657.15
2018,10,14,13,0,993.0,73.0,0.5,23.1,723.0,897.87,646.76
2018,10,14,13,15,986.5,72.0,0.6,23.05,701.5,874.03,634.58
2018,10,14,13,30,980.0,71.0,0.7,23.0,680.0,846.82,620.11
2018,10,14,13,45,971.0,69.5,0.8,22.95,651.5,813.94,601.66
2018,10,14,14,0,962.0,68.0,0.9,22.9,623.0,778.15,580.9
2018,10,14,14,15,949.0,66.5,1.0,22.7,587.5,736.9,556.26
2018,10,14,14,30,936.0,65.0,1.1,22.5,552.0,693.46,529.47
2018,10,14,14,45,918.5,63.5,1.2,22.25,511.0,645.29,496.87
2018,10,14,15,0,901.0,62.0,1.3,22.0,470.0,595.83,461.63
2018,10,14,15,15,877.5,60.0,1.3,22.0,424.5,541.59,420.37
2018,10,14,15,30,854.0,58.0,1.3,22.0,379.0,487.24,377.62
2018,10,14,15,45,819.5,55.0,1.5,21.05,330.0,428.78,332.18
2018,10,14,16,0,785.0,52.0,1.7,20.1,281.0,370.0,284.09
2018,10,14,16,15,731.5,47.5,1.8,19.0,230.5,305.17,229.33
2018,10,14,16,30,678.0,43.0,1.9,17.9,180.0,244.79,176.52
2018,10,14,16,45,587.5,37.0,1.95,16.75,132.0,179.19,120.26
2018,10,14,17,0,497.0,31.0,2.0,15.6,84.0,122.95,72.03
2018,10,14,17,15,314.0,21.0,2.1,15.1,48.5,60.2,8.14
2018,10,14,17,30,131.0,11.0,2.2,14.6,13.0,18.88,0.0
2018,10,14,17,45,65.5,5.5,2.25,14.05,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,15,6,15,100.0,7.0,2.45,12.4,9.0,0.0,0.0
2018,10,15,6,30,200.0,14.0,2.5,12.7,18.0,27.83,0.0
2018,10,15,6,45,381.0,22.0,2.55,13.0,56.0,72.78,21.46
2018,10,15,7,0,562.0,30.0,2.6,13.3,94.0,138.66,84.09
2018,10,15,7,15,645.5,36.0,2.6,13.85,143.5,197.38,135.93
2018,10,15,7,30,729.0,42.0,2.6,14.4,193.0,264.62,195.59
2018,10,15,7,45,777.5,45.5,2.6,14.9,244.0,325.04,250.46
2018,10,15,8,0,826.0,49.0,2.6,15.4,295.0,387.76,305.91
2018,10,15,8,15,857.5,52.5,2.55,16.0,344.5,447.33,357.01
2018,10,15,8,30,889.0,56.0,2.5,16.6,394.0,508.14,407.09
2018,10,15,8,45,908.0,58.0,2.4,17.2,438.5,561.3,449.26
2018,10,15,9,0,927.0,60.0,2.3,17.8,483.0,613.81,489.22
2018,10,15,9,15,939.0,62.0,2.2,18.35,521.5,660.96,523.72
2018,10,15,9,30,951.0,64.0,2.1,18.9,560.0,706.27,554.92
2018,10,15,9,45,961.5,65.5,2.0,19.45,594.0,747.89,581.26
2018,10,15,10,0,972.0,67.0,1.9,20.0,628.0,787.07,605.3
2018,10,15,10,15,980.0,68.0,1.8,20.5,655.5,821.11,625.39
2018,10,15,10,30,988.0,69.0,1.7,21.0,683.0,852.15,643.07
2018,10,15,10,45,993.0,70.0,1.6,21.5,703.0,877.57,656.68
2018,10,15,11,0,998.0,71.0,1.5,22.0,723.0,899.52,667.82
2018,10,15,11,15,1000.5,71.5,1.4,22.4,734.5,915.22,674.99
2018,10,15,11,30,1003.0,72.0,1.3,22.8,746.0,927.15,679.72
2018,10,15,11,45,1004.0,72.0,1.2,23.2,749.5,933.41,680.81
2018,10,15,12,0,1005.0,72.0,1.1,23.6,753.0,935.78,679.51
2018,10,15,12,15,1004.0,72.0,1.05,23.75,748.5,932.55,676.27
2018,10,15,12,30,1003.0,72.0,1.0,23.9,744.0,925.44,670.77
2018,10,15,12,45,1000.5,71.0,0.9,24.05,731.5,912.1,660.61
2018,10,15,13,0,998.0,70.0,0.8,24.2,719.0,895.01,648.24
2018,10,15,13,15,992.0,69.5,0.85,24.15,698.0,872.04,635.4
2018,10,15,13,30,986.0,69.0,0.9,24.1,677.0,845.65,620.33
2018,10,15,13,45,977.5,68.0,0.9,24.05,649.0,813.57,600.65
2018,10,15,14,0,969.0,67.0,0.9,24.0,621.0,778.54,578.93
2018,10,15,14,15,957.5,65.5,1.05,23.8,586.0,738.14,555.57
2018,10,15,14,30,946.0,64.0,1.2,23.6,551.0,695.42,529.81
2018,10,15,14,45,929.0,62.5,1.3,23.35,510.0,647.24,497.0
2018,10,15,15,0,912.0,61.0,1.4,23.1,469.0,597.71,461.65
2018,10,15,15,15,888.5,58.5,1.4,23.1,423.0,542.53,419.71
2018,10,15,15,30,865.0,56.0,1.4,23.1,377.0,487.21,376.22
2018,10,15,15,45,830.5,53.0,1.65,21.95,327.5,426.71,329.59
2018,10,15,16,0,796.0,50.0,1.9,20.8,278.0,369.22,282.6
2018,10,15,16,15,742.5,46.0,1.95,19.6,227.5,304.59,227.83
2018,10,15,16,30,689.0,42.0,2.0,18.4,177.0,244.39,175.07
2018,10,15,16,45,596.0,36.0,2.05,17.2,129.0,177.99,118.26
2018,10,15,17,0,503.0,30.0,2.1,16.0,81.0,121.2,69.42
2018,10,15,17,15,316.5,20.5,2.15,15.4,46.5,58.57,0.0
2018,10,15,17,30,130.0,11.0,2.2,14.8,12.0,18.44,0.0
2018,10,15,17,45,65.0,5.5,2.25,14.25,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,16,6,15,68.0,6.0,0.55,11.6,7.0,0.0,0.0
2018,10,16,6,30,136.0,12.0,0.5,12.1,14.0,21.17,0.0
2018,10,16,6,45,303.0,21.5,0.45,12.55,48.5,62.22,14.37
2018,10,16,7,0,470.0,31.0,0.4,13.0,83.0,121.95,73.72
2018,10,16,7,15,572.5,36.5,0.35,13.7,131.5,179.39,122.44
2018,10,16,7,30,675.0,42.0,0.3,14.4,180.0,247.43,180.14
2018,10,16,7,45,726.5,46.0,0.3,15.15,229.5,306.38,231.54
2018,10,16,8,0,778.0,50.0,0.3,15.9,279.0,369.49,284.68
2018,10,16,8,15,811.0,53.0,0.25,16.5,326.5,425.19,330.25
2018,10,16,8,30,844.0,56.0,0.2,17.1,374.0,483.8,375.94
2018,10,16,8,45,866.5,58.0,0.15,17.65,418.0,536.68,415.53
2018,10,16,9,0,889.0,60.0,0.1,18.2,462.0,589.33,453.31
2018,10,16,9,15,904.0,62.0,0.1,18.8,501.0,636.71,486.26
2018,10,16,9,30,919.0,64.0,0.1,19.4,540.0,682.59,516.66
2018,10,16,9,45,930.0,66.0,0.15,19.95,573.5,723.92,542.41
2018,10,16,10,0,941.0,68.0,0.2,20.5,607.0,762.95,566.37
2018,10,16,10,15,949.0,68.5,0.2,20.95,633.0,795.48,585.26
2018,10,16,10,30,957.0,69.0,0.2,21.4,659.0,825.1,602.14
2018,10,16,10,45,961.5,70.0,0.25,21.9,678.0,849.4,616.25
2018,10,16,11,0,966.0,71.0,0.3,22.4,697.0,870.33,628.33
2018,10,16,11,15,968.5,71.0,0.4,22.65,708.0,884.97,638.16
2018,10,16,11,30,971.0,71.0,0.5,22.9,719.0,895.96,645.95
2018,10,16,11,45,971.5,71.5,0.55,23.15,722.5,902.13,649.87
2018,10,16,12,0,972.0,72.0,0.6,23.4,726.0,904.54,651.62
2018,10,16,12,15,971.0,71.5,0.75,23.45,721.5,900.78,652.05
2018,10,16,12,30,970.0,71.0,0.9,23.5,717.0,893.26,650.1
2018,10,16,12,45,966.0,70.5,1.0,23.6,704.0,879.55,643.14
2018,10,16,13,0,962.0,70.0,1.1,23.7,691.0,862.26,633.87
2018,10,16,13,15,955.0,69.5,1.25,23.65,670.0,839.12,621.7
2018,10,16,13,30,948.0,69.0,1.4,23.6,649.0,812.75,607.1
2018,10,16,13,45,938.5,68.5,1.55,23.55,621.5,781.44,588.81
2018,10,16,14,0,929.0,68.0,1.7,23.5,594.0,747.38,568.21
2018,10,16,14,15,915.5,66.5,1.8,23.3,559.5,706.9,542.56
2018,10,16,14,30,902.0,65.0,1.9,23.1,525.0,664.39,514.79
2018,10,16,14,45,883.5,63.5,2.05,22.85,485.0,617.02,481.2
2018,10,16,15,0,865.0,62.0,2.2,22.6,445.0,568.55,445.51
2018,10,16,15,15,840.5,59.0,2.2,22.6,400.0,514.42,403.27
2018,10,16,15,30,816.0,56.0,2.2,22.6,355.0,460.37,359.75
2018,10,16,15,45,778.5,53.5,2.35,21.6,307.5,403.31,313.99
2018,10,16,16,0,741.0,51.0,2.5,20.6,260.0,346.3,266.3
2018,10,16,16,15,683.5,46.5,2.55,19.6,211.0,282.89,212.02
2018,10,16,16,30,626.0,42.0,2.6,18.6,162.0,224.42,160.6
2018,10,16,16,45,529.0,35.5,2.6,17.6,116.5,160.45,106.05
2018,10,16,17,0,432.0,29.0,2.6,16.6,71.0,107.85,60.77
2018,10,16,17,15,266.0,19.5,2.65,16.05,40.5,50.65,0.0
2018,10,16,17,30,100.0,10.0,2.7,15.5,10.0,15.42,0.0
2018,10,16,17,45,50.0,5.0,2.75,14.95,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,17,6,15,53.0,5.5,1.35,11.1,6.0,0.0,0.0
2018,10,17,6,30,106.0,11.0,1.4,11.5,12.0,17.97,0.0
2018,10,17,6,45,269.0,21.5,1.4,11.9,45.0,57.27,8.38
2018,10,17,7,0,432.0,32.0,1.4,12.3,78.0,116.49,70.72
2018,10,17,7,15,523.5,39.0,1.4,12.85,123.5,170.32,117.52
2018,10,17,7,30,615.0,46.0,1.4,13.4,169.0,232.87,172.05
2018,10,17,7,45,670.5,51.0,1.35,13.95,217.5,291.01,223.86
2018,10,17,8,0,726.0,56.0,1.3,14.5,266.0,353.8,278.2
2018,10,17,8,15,762.5,59.0,1.2,15.2,313.0,410.17,325.6
2018,10,17,8,30,799.0,62.0,1.1,15.9,360.0,468.4,372.41
2018,10,17,8,45,824.0,64.5,1.0,16.6,403.5,521.36,413.17
2018,10,17,9,0,849.0,67.0,0.9,17.3,447.0,571.75,450.25
2018,10,17,9,15,867.5,69.0,0.85,17.9,486.5,619.6,484.42
2018,10,17,9,30,886.0,71.0,0.8,18.5,526.0,666.32,516.49
2018,10,17,9,45,899.5,72.0,0.7,19.1,559.0,707.03,540.99
2018,10,17,10,0,913.0,73.0,0.6,19.7,592.0,745.69,563.25
2018,10,17,10,15,921.5,74.0,0.6,20.1,618.5,778.3,582.9
2018,10,17,10,30,930.0,75.0,0.6,20.5,645.0,808.12,600.56
2018,10,17,10,45,935.5,76.0,0.55,20.95,664.0,832.59,613.59
2018,10,17,11,0,941.0,77.0,0.5,21.4,683.0,853.81,624.43
2018,10,17,11,15,944.0,77.5,0.45,21.6,694.5,869.04,631.99
2018,10,17,11,30,947.0,78.0,0.4,21.8,706.0,880.72,637.42
2018,10,17,11,45,948.0,78.5,0.4,22.0,709.5,887.13,640.63
2018,10,17,12,0,949.0,79.0,0.4,22.2,713.0,889.87,641.72
2018,10,17,12,15,947.0,79.0,0.5,22.3,708.0,885.84,640.97
2018,10,17,12,30,945.0,79.0,0.6,22.4,703.0,878.17,638.08
2018,10,17,12,45,940.5,78.5,0.7,22.45,690.0,864.28,631.37
2018,10,17,13,0,936.0,78.0,0.8,22.5,677.0,846.92,622.42
2018,10,17,13,15,929.5,77.5,0.95,22.45,657.0,824.63,611.14
2018,10,17,13,30,923.0,77.0,1.1,22.4,637.0,799.18,597.45
2018,10,17,13,45,913.5,75.5,1.25,22.35,609.5,767.38,579.06
2018,10,17,14,0,904.0,74.0,1.4,22.3,582.0,732.91,558.37
2018,10,17,14,15,890.0,73.0,1.5,22.1,548.0,693.48,533.53
2018,10,17,14,30,876.0,72.0,1.6,21.9,514.0,652.13,506.07
2018,10,17,14,45,857.0,69.5,1.75,21.75,474.0,604.38,472.12
2018,10,17,15,0,838.0,67.0,1.9,21.6,434.0,558.21,437.94
2018,10,17,15,15,811.0,64.5,1.9,21.6,389.5,504.29,395.82
2018,10,17,15,30,784.0,62.0,1.9,21.6,345.0,450.72,352.66
2018,10,17,15,45,745.0,58.0,2.1,20.7,297.5,391.02,304.93
2018,10,17,16,0,706.0,54.0,2.3,19.8,250.0,333.58,256.89
2018,10,17,16,15,646.0,49.0,2.4,18.85,202.0,270.81,203.16
2018,10,17,16,30,586.0,44.0,2.5,17.9,154.0,213.29,152.65
2018,10,17,16,45,485.5,37.0,2.6,16.9,109.5,151.63,100.3
2018,10,17,17,0,385.0,30.0,2.7,15.9,65.0,99.77,55.42
2018,10,17,17,15,223.0,18.5,2.75,15.35,36.0,43.92,0.0
2018,10,17,17,30,61.0,7.0,2.8,14.8,7.0,10.13,0.0
2018,10,17,17,45,30.5,3.5,2.85,14.25,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,18,6,15,47.0,5.0,1.15,12.15,5.5,0.0,0.0
2018,10,18,6,30,94.0,10.0,1.1,12.3,11.0,16.04,0.0
2018,10,18,6,45,251.5,21.0,1.05,12.45,42.5,53.94,1.84
2018,10,18,7,0,409.0,32.0,1.0,12.6,74.0,111.66,67.1
2018,10,18,7,15,503.0,39.5,0.95,13.3,119.0,165.11,113.29
2018,10,18,7,30,597.0,47.0,0.9,14.0,164.0,228.48,167.76
2018,10,18,7,45,654.0,52.0,0.85,14.65,212.0,285.01,217.58
2018,10,18,8,0,711.0,57.0,0.8,15.3,260.0,347.38,270.81
2018,10,18,8,15,748.0,60.0,0.7,15.9,306.5,403.11,317.06
2018,10,18,8,30,785.0,63.0,0.6,16.5,353.0,460.76,362.71
2018,10,18,8,45,811.5,66.0,0.5,17.1,397.0,514.32,403.19
2018,10,18,9,0,838.0,69.0,0.4,17.7,441.0,568.11,441.9
2018,10,18,9,15,856.0,71.5,0.35,18.25,480.0,613.02,473.3
2018,10,18,9,30,874.0,74.0,0.3,18.8,519.0,659.43,504.54
2018,10,18,9,45,887.0,75.5,0.25,19.35,552.0,699.85,529.32
2018,10,18,10,0,900.0,77.0,0.2,19.9,585.0,738.22,551.84
2018,10,18,10,15,909.5,78.0,0.2,20.25,611.5,771.13,571.5
2018,10,18,10,30,919.0,79.0,0.2,20.6,638.0,801.35,589.26
2018,10,18,10,45,924.5,80.0,0.2,21.0,657.0,825.51,602.87
2018,10,18,11,0,930.0,81.0,0.2,21.4,676.0,846.47,614.45
2018,10,18,11,15,933.5,81.5,0.25,21.6,687.5,861.9,623.91
2018,10,18,11,30,937.0,82.0,0.3,21.8,699.0,873.84,631.4
2018,10,18,11,45,938.0,82.5,0.35,22.05,702.5,880.14,635.38
2018,10,18,12,0,939.0,83.0,0.4,22.3,706.0,882.81,637.31
2018,10,18,12,15,938.0,82.0,0.5,22.4,701.0,878.48,636.35
2018,10,18,12,30,937.0,81.0,0.6,22.5,696.0,870.52,633.25
2018,10,18,12,45,934.0,80.0,0.7,22.6,683.5,857.36,626.84
2018,10,18,13,0,931.0,79.0,0.8,22.7,671.0,840.71,618.19
2018,10,18,13,15,924.0,79.0,0.9,22.65,651.0,818.68,606.27
2018,10,18,13,30,917.0,79.0,1.0,22.6,631.0,793.53,592.14
2018,10,18,13,45,907.5,77.0,1.1,22.6,603.0,761.33,572.88
2018,10,18,14,0,898.0,75.0,1.2,22.6,575.0,726.49,551.51
2018,10,18,14,15,883.5,74.0,1.35,22.45,541.0,686.96,527.18
2018,10,18,14,30,869.0,73.0,1.5,22.3,507.0,645.56,499.84
2018,10,18,14,45,850.0,70.0,1.6,22.15,467.0,597.59,465.51
2018,10,18,15,0,831.0,67.0,1.7,22.0,427.0,551.22,431.07
2018,10,18,15,15,803.5,64.5,1.7,22.0,383.0,497.45,389.17
2018,10,18,15,30,776.0,62.0,1.7,22.0,339.0,444.1,346.28
2018,10,18,15,45,736.5,58.0,1.9,21.15,291.5,384.73,298.88
2018,10,18,16,0,697.0,54.0,2.1,20.3,244.0,327.68,251.22
2018,10,18,16,15,636.0,48.5,2.15,19.35,196.0,264.76,197.49
2018,10,18,16,30,575.0,43.0,2.2,18.4,148.0,207.24,147.19
2018,10,18,16,45,473.0,35.5,2.3,17.45,104.5,145.75,95.28
2018,10,18,17,0,371.0,28.0,2.4,16.5,61.0,94.3,50.29
2018,10,18,17,15,214.0,17.0,2.4,16.0,33.5,38.84,0.0
2018,10,18,17,30,57.0,6.0,2.4,15.5,6.0,5.9,0.0
2018,10,18,17,45,28.5,3.0,2.45,15.0,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
