Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,23,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,19,6,15,46.0,4.5,0.9,12.05,5.0,0.0,0.0
2018,10,19,6,30,92.0,9.0,0.9,12.5,10.0,14.79,0.0
2018,10,19,6,45,248.5,20.0,0.9,12.95,40.5,51.91,0.0
2018,10,19,7,0,405.0,31.0,0.9,13.4,71.0,109.23,64.45
2018,10,19,7,15,500.5,38.5,0.95,14.2,116.0,162.53,110.57
2018,10,19,7,30,596.0,46.0,1.0,15.0,161.0,225.93,164.88
2018,10,19,7,45,653.5,51.0,1.05,15.8,209.0,282.38,214.66
2018,10,19,8,0,711.0,56.0,1.1,16.6,257.0,344.71,268.08
2018,10,19,8,15,749.0,60.0,1.0,17.2,304.0,401.81,315.68
2018,10,19,8,30,787.0,64.0,0.9,17.8,351.0,460.95,362.81
2018,10,19,8,45,814.0,66.0,0.85,18.45,394.5,513.64,403.36
2018,10,19,9,0,841.0,68.0,0.8,19.1,438.0,566.57,442.41
2018,10,19,9,15,860.0,70.5,0.75,19.7,477.5,612.09,474.69
2018,10,19,9,30,879.0,73.0,0.7,20.3,517.0,659.18,506.8
2018,10,19,9,45,893.0,74.0,0.65,20.9,550.0,699.78,532.07
2018,10,19,10,0,907.0,75.0,0.6,21.5,583.0,738.38,554.93
2018,10,19,10,15,916.5,76.5,0.55,21.9,610.0,771.95,574.36
2018,10,19,10,30,926.0,78.0,0.5,22.3,637.0,802.8,591.72
2018,10,19,10,45,933.0,78.0,0.4,22.7,656.0,827.08,603.66
2018,10,19,11,0,940.0,78.0,0.3,23.1,675.0,848.18,613.49
2018,10,19,11,15,943.5,78.5,0.35,23.3,686.5,863.66,623.02
2018,10,19,11,30,947.0,79.0,0.4,23.5,698.0,875.63,630.53
2018,10,19,11,45,948.5,79.5,0.5,23.65,702.0,882.34,636.02
2018,10,19,12,0,950.0,80.0,0.6,23.8,706.0,885.4,639.39
2018,10,19,12,15,947.5,80.0,0.7,23.9,700.5,880.88,638.2
2018,10,19,12,30,945.0,80.0,0.8,24.0,695.0,872.73,634.82
2018,10,19,12,45,940.0,80.0,0.95,24.1,682.5,858.96,628.65
2018,10,19,13,0,935.0,80.0,1.1,24.2,670.0,841.74,620.09
2018,10,19,13,15,929.5,79.0,1.2,24.2,650.0,819.68,607.71
2018,10,19,13,30,924.0,78.0,1.3,24.2,630.0,794.43,593.08
2018,10,19,13,45,915.0,76.5,1.35,24.25,602.5,763.01,573.43
2018,10,19,14,0,906.0,75.0,1.4,24.3,575.0,728.91,551.77
2018,10,19,14,15,892.5,73.5,1.5,24.15,541.0,689.29,526.82
2018,10,19,14,30,879.0,72.0,1.6,24.0,507.0,647.71,498.84
2018,10,19,14,45,860.5,69.5,1.7,23.85,467.0,600.3,464.97
2018,10,19,15,0,842.0,67.0,1.8,23.7,427.0,554.41,430.94
2018,10,19,15,15,815.0,64.0,1.8,23.7,382.5,499.98,388.7
2018,10,19,15,30,788.0,61.0,1.8,23.7,338.0,445.9,345.38
2018,10,19,15,45,748.0,57.5,2.05,22.8,290.5,386.46,298.19
2018,10,19,16,0,708.0,54.0,2.3,21.9,243.0,329.34,250.65
2018,10,19,16,15,646.5,48.5,2.45,21.1,195.0,265.92,196.6
2018,10,19,16,30,585.0,43.0,2.6,20.3,147.0,207.9,146.0
2018,10,19,16,45,479.5,35.5,2.75,19.45,103.0,145.58,93.72
2018,10,19,17,0,374.0,28.0,2.9,18.6,59.0,92.97,46.99
2018,10,19,17,15,214.5,17.0,2.95,18.05,32.0,38.22,0.0
2018,10,19,17,30,55.0,6.0,3.0,17.5,5.0,0.0,0.0
2018,10,19,17,45,27.5,3.0,3.1,16.9,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,20,6,15,42.0,4.5,1.75,11.65,4.5,0.0,0.0
2018,10,20,6,30,84.0,9.0,1.8,12.1,9.0,14.16,0.0
2018,10,20,6,45,237.0,20.0,1.9,12.55,38.5,49.87,0.0
2018,10,20,7,0,390.0,31.0,2.0,13.0,68.0,105.9,61.83
2018,10,20,7,15,486.0,38.5,2.0,13.6,112.0,158.27,107.84
2018,10,20,7,30,582.0,46.0,2.0,14.2,156.0,220.76,161.98
2018,10,20,7,45,638.5,51.0,2.0,14.75,203.0,275.9,211.51
2018,10,20,8,0,695.0,56.0,2.0,15.3,250.0,336.9,264.93
2018,10,20,8,15,732.5,60.5,1.9,15.9,296.5,393.38,313.24
2018,10,20,8,30,770.0,65.0,1.8,16.5,343.0,451.89,361.32
2018,10,20,8,45,795.5,68.0,1.7,17.1,386.0,504.01,402.68
2018,10,20,9,0,821.0,71.0,1.6,17.7,429.0,556.29,442.49
2018,10,20,9,15,842.0,72.5,1.55,18.25,468.0,603.94,477.73
2018,10,20,9,30,863.0,74.0,1.5,18.8,507.0,647.49,508.9
2018,10,20,9,45,879.0,75.0,1.45,19.3,540.0,688.8,536.53
2018,10,20,10,0,895.0,76.0,1.4,19.8,573.0,728.3,561.56
2018,10,20,10,15,903.5,77.5,1.35,20.2,599.0,760.7,581.41
2018,10,20,10,30,912.0,79.0,1.3,20.6,625.0,790.39,599.17
2018,10,20,10,45,917.0,80.0,1.25,20.95,643.5,813.86,612.63
2018,10,20,11,0,922.0,81.0,1.2,21.3,662.0,834.15,623.92
2018,10,20,11,15,925.0,81.5,1.15,21.45,673.0,848.93,632.01
2018,10,20,11,30,928.0,82.0,1.1,21.6,684.0,860.25,637.9
2018,10,20,11,45,928.5,82.0,1.05,21.75,687.0,865.42,639.86
2018,10,20,12,0,929.0,82.0,1.0,21.9,690.0,867.0,639.64
2018,10,20,12,15,927.5,82.0,1.0,21.95,685.5,863.34,637.19
2018,10,20,12,30,926.0,82.0,1.0,22.0,681.0,856.11,632.61
2018,10,20,12,45,923.0,81.0,1.0,22.05,668.5,843.01,624.33
2018,10,20,13,0,920.0,80.0,1.0,22.1,656.0,826.49,613.97
2018,10,20,13,15,913.5,79.0,1.0,22.0,635.5,803.91,600.01
2018,10,20,13,30,907.0,78.0,1.0,21.9,615.0,778.26,584.03
2018,10,20,13,45,897.0,77.0,1.0,21.8,588.0,747.12,564.29
2018,10,20,14,0,887.0,76.0,1.0,21.7,561.0,713.41,542.67
2018,10,20,14,15,873.5,74.5,1.05,21.5,527.5,674.44,517.89
2018,10,20,14,30,860.0,73.0,1.1,21.3,494.0,633.58,489.92
2018,10,20,14,45,840.5,70.5,1.1,21.05,454.5,589.21,457.7
2018,10,20,15,0,821.0,68.0,1.1,20.8,415.0,540.81,421.62
2018,10,20,15,15,793.5,64.5,1.1,20.8,371.0,486.59,379.64
2018,10,20,15,30,766.0,61.0,1.1,20.8,327.0,432.83,336.62
2018,10,20,15,45,726.0,57.5,1.15,20.05,280.5,374.61,289.77
2018,10,20,16,0,686.0,54.0,1.2,19.3,234.0,318.76,242.91
2018,10,20,16,15,624.5,48.5,1.2,18.4,187.0,256.71,190.05
2018,10,20,16,30,563.0,43.0,1.2,17.5,140.0,201.24,141.61
2018,10,20,16,45,457.5,35.0,1.25,16.6,97.5,138.94,89.43
2018,10,20,17,0,352.0,27.0,1.3,15.7,55.0,86.82,41.7
2018,10,20,17,15,190.5,15.5,1.35,15.2,29.0,33.78,0.0
2018,10,20,17,30,29.0,4.0,1.4,14.7,3.0,0.0,0.0
2018,10,20,17,45,14.5,2.0,1.4,14.2,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.0,12.15,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.0,12.3,2.0,1.97,0.0
2018,10,21,6,45,39.5,12.5,1.0,12.45,16.0,17.69,0.0
2018,10,21,7,0,79.0,23.0,1.0,12.6,30.0,39.74,22.19
2018,10,21,7,15,124.0,36.0,1.0,13.15,55.0,68.2,46.77
2018,10,21,7,30,169.0,49.0,1.0,13.7,80.0,101.51,75.23
2018,10,21,7,45,108.0,64.5,0.95,14.2,86.5,103.68,80.12
2018,10,21,8,0,47.0,80.0,0.9,14.7,93.0,98.73,77.56
2018,10,21,8,15,37.5,106.0,0.95,15.25,117.5,124.14,98.91
2018,10,21,8,30,28.0,132.0,1.0,15.8,142.0,148.74,118.9
2018,10,21,8,45,41.0,153.5,1.0,16.3,170.0,179.48,143.59
2018,10,21,9,0,54.0,175.0,1.0,16.8,198.0,211.36,168.78
2018,10,21,9,15,112.5,181.5,1.0,17.3,235.5,261.42,208.82
2018,10,21,9,30,171.0,188.0,1.0,17.8,273.0,310.24,247.26
2018,10,21,9,45,223.0,192.5,1.0,18.35,311.0,363.18,287.94
2018,10,21,10,0,275.0,197.0,1.0,18.9,349.0,412.1,324.85
2018,10,21,10,15,325.0,202.5,1.0,19.2,390.0,462.74,362.6
2018,10,21,10,30,375.0,208.0,1.0,19.5,431.0,523.39,406.72
2018,10,21,10,45,485.0,192.0,1.05,19.85,489.5,600.03,463.3
2018,10,21,11,0,595.0,176.0,1.1,20.2,548.0,682.34,522.26
2018,10,21,11,15,735.0,139.5,1.15,20.35,607.5,764.15,579.34
2018,10,21,11,30,875.0,103.0,1.2,20.5,667.0,842.25,631.26
2018,10,21,11,45,905.0,93.5,1.25,20.7,679.0,855.86,639.4
2018,10,21,12,0,935.0,84.0,1.3,20.9,691.0,871.06,649.5
2018,10,21,12,15,930.5,85.0,1.4,20.9,685.5,866.0,647.37
2018,10,21,12,30,926.0,86.0,1.5,20.9,680.0,857.4,643.16
2018,10,21,12,45,917.5,87.0,1.55,20.9,666.0,842.1,633.93
2018,10,21,13,0,909.0,88.0,1.6,20.9,652.0,823.54,622.58
2018,10,21,13,15,901.5,87.0,1.75,20.8,631.5,800.39,609.33
2018,10,21,13,30,894.0,86.0,1.9,20.7,611.0,774.24,593.78
2018,10,21,13,45,883.5,84.5,2.0,20.6,583.5,742.52,573.65
2018,10,21,14,0,873.0,83.0,2.1,20.5,556.0,712.02,554.14
2018,10,21,14,15,858.0,81.0,2.15,20.25,522.0,671.7,526.98
2018,10,21,14,30,843.0,79.0,2.2,20.0,488.0,629.62,496.57
2018,10,21,14,45,822.0,76.0,2.3,19.75,448.0,581.37,460.87
2018,10,21,15,0,801.0,73.0,2.4,19.5,408.0,532.38,423.44
2018,10,21,15,15,771.0,70.0,2.4,19.5,364.0,478.37,380.17
2018,10,21,15,30,741.0,67.0,2.4,19.5,320.0,425.06,336.16
2018,10,21,15,45,697.5,62.5,2.45,18.7,273.5,365.59,287.04
2018,10,21,16,0,654.0,58.0,2.5,17.9,227.0,310.04,239.38
2018,10,21,16,15,586.0,52.0,2.45,17.2,180.0,247.33,185.02
2018,10,21,16,30,518.0,46.0,2.4,16.5,133.0,190.86,135.34
2018,10,21,16,45,403.0,37.5,2.4,15.8,91.5,128.84,83.37
2018,10,21,17,0,288.0,29.0,2.4,15.1,50.0,77.37,34.95
2018,10,21,17,15,153.5,16.0,2.35,14.65,26.0,30.23,0.0
2018,10,21,17,30,19.0,3.0,2.3,14.2,2.0,0.0,0.0
2018,10,21,17,45,9.5,1.5,2.25,13.7,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,6,15,0.0,0.5,1.45,9.75,0.5,0.0,0.0
2018,10,22,6,30,0.0,1.0,1.4,10.1,1.0,0.98,0.0
2018,10,22,6,45,0.0,5.0,1.35,10.5,5.0,4.91,0.0
2018,10,22,7,0,0.0,9.0,1.3,10.9,9.0,8.67,1.04
2018,10,22,7,15,0.0,15.5,1.25,11.55,15.5,14.95,6.92
2018,10,22,7,30,0.0,22.0,1.2,12.2,22.0,21.22,12.5
2018,10,22,7,45,0.0,29.5,1.2,12.85,29.5,28.47,18.83
2018,10,22,8,0,0.0,37.0,1.2,13.5,37.0,35.72,25.06
2018,10,22,8,15,0.0,53.5,1.15,13.95,53.5,51.69,38.64
2018,10,22,8,30,0.0,70.0,1.1,14.4,70.0,67.7,52.04
2018,10,22,8,45,0.0,87.5,1.1,14.9,87.5,85.09,66.37
2018,10,22,9,0,0.0,105.0,1.1,15.4,105.0,102.57,80.55
2018,10,22,9,15,0.0,109.0,1.15,15.8,109.0,106.4,83.35
2018,10,22,9,30,0.0,113.0,1.2,16.2,113.0,110.27,86.18
2018,10,22,9,45,0.5,131.0,1.25,16.55,131.5,128.69,100.89
2018,10,22,10,0,1.0,149.0,1.3,16.9,150.0,147.23,115.51
2018,10,22,10,15,4.5,169.0,1.35,17.1,172.0,170.16,133.68
2018,10,22,10,30,8.0,189.0,1.4,17.3,194.0,193.38,151.9
2018,10,22,10,45,11.0,201.0,1.5,17.55,208.0,208.14,163.31
2018,10,22,11,0,14.0,213.0,1.6,17.8,222.0,223.02,174.82
2018,10,22,11,15,24.5,235.0,1.65,17.85,250.5,254.56,199.64
2018,10,22,11,30,35.0,257.0,1.7,17.9,279.0,295.17,231.17
2018,10,22,11,45,149.0,247.5,1.75,18.0,343.5,387.13,305.26
2018,10,22,12,0,263.0,238.0,1.8,18.1,408.0,479.54,377.53
2018,10,22,12,15,464.5,199.5,1.8,18.05,496.5,611.12,479.05
2018,10,22,12,30,666.0,161.0,1.8,18.0,585.0,733.74,570.14
2018,10,22,12,45,800.5,119.0,1.85,17.9,619.0,785.34,606.39
2018,10,22,13,0,935.0,77.0,1.9,17.8,653.0,828.43,637.19
2018,10,22,13,15,928.5,76.0,1.9,17.65,632.5,805.6,621.86
2018,10,22,13,30,922.0,75.0,1.9,17.5,612.0,779.66,605.0
2018,10,22,13,45,912.5,73.5,1.95,17.35,584.5,748.0,584.44
2018,10,22,14,0,903.0,72.0,2.0,17.2,557.0,713.71,561.79
2018,10,22,14,15,889.5,70.0,2.0,17.0,523.0,673.78,534.5
2018,10,22,14,30,876.0,68.0,2.0,16.8,489.0,631.92,503.8
2018,10,22,14,45,856.5,66.0,2.0,16.55,449.5,584.84,468.13
2018,10,22,15,0,837.0,64.0,2.0,16.3,410.0,539.38,432.54
2018,10,22,15,15,809.0,61.0,2.0,16.3,365.5,485.04,388.63
2018,10,22,15,30,781.0,58.0,2.0,16.3,321.0,431.15,343.72
2018,10,22,15,45,740.5,54.5,1.95,15.65,274.5,372.37,294.17
2018,10,22,16,0,700.0,51.0,1.9,15.0,228.0,315.99,244.93
2018,10,22,16,15,636.0,45.0,1.85,14.5,180.5,252.44,188.99
2018,10,22,16,30,572.0,39.0,1.8,14.0,133.0,194.61,137.28
2018,10,22,16,45,460.0,32.0,1.75,13.5,91.0,133.48,85.01
2018,10,22,17,0,348.0,25.0,1.7,13.0,49.0,80.98,31.93
2018,10,22,17,15,187.5,14.0,1.65,12.6,25.5,30.95,0.0
2018,10,22,17,30,27.0,3.0,1.6,12.2,2.0,0.0,0.0
2018,10,22,17,45,13.5,1.5,1.6,11.8,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,23,6,15,1.0,0.5,1.2,10.75,0.5,0.0,0.0
2018,10,23,6,30,2.0,1.0,1.2,11.0,1.0,0.0,0.0
2018,10,23,6,45,1.0,3.0,1.2,11.3,3.0,3.06,0.0
2018,10,23,7,0,0.0,5.0,1.2,11.6,5.0,4.82,0.0
2018,10,23,7,15,0.0,6.0,1.2,11.85,6.0,5.78,0.0
2018,10,23,7,30,0.0,7.0,1.2,12.1,7.0,6.74,0.11
2018,10,23,7,45,0.0,19.5,1.25,12.4,19.5,18.81,10.56
2018,10,23,8,0,0.0,32.0,1.3,12.7,32.0,30.88,21.0
2018,10,23,8,15,0.0,53.0,1.3,12.85,53.0,51.2,38.4
2018,10,23,8,30,0.0,74.0,1.3,13.0,74.0,71.74,55.77
2018,10,23,8,45,0.5,84.0,1.35,13.1,84.0,81.85,64.15
2018,10,23,9,0,1.0,94.0,1.4,13.2,94.0,92.04,72.51
2018,10,23,9,15,24.5,141.0,1.4,13.35,152.5,158.11,127.54
2018,10,23,9,30,48.0,188.0,1.4,13.5,211.0,224.52,181.48
2018,10,23,9,45,74.0,211.0,1.4,13.65,249.5,268.36,216.47
2018,10,23,10,0,100.0,234.0,1.4,13.8,288.0,313.79,252.29
2018,10,23,10,15,110.0,247.5,1.4,14.05,309.5,338.24,270.82
2018,10,23,10,30,120.0,261.0,1.4,14.3,331.0,370.84,295.48
2018,10,23,10,45,168.5,269.5,1.4,14.5,371.5,420.19,333.87
2018,10,23,11,0,217.0,278.0,1.4,14.7,412.0,470.73,372.45
2018,10,23,11,15,188.5,285.5,1.4,15.1,403.5,458.85,361.57
2018,10,23,11,30,160.0,293.0,1.4,15.5,395.0,445.68,350.21
2018,10,23,11,45,168.5,292.0,1.4,15.9,399.5,452.29,354.94
2018,10,23,12,0,177.0,291.0,1.4,16.3,404.0,458.32,359.12
2018,10,23,12,15,369.5,243.0,1.4,16.6,477.0,570.59,447.19
2018,10,23,12,30,562.0,195.0,1.4,16.9,550.0,680.43,529.52
2018,10,23,12,45,675.0,155.0,1.4,17.2,573.5,724.92,562.0
2018,10,23,13,0,788.0,115.0,1.4,17.5,597.0,756.8,583.81
2018,10,23,13,15,846.5,93.0,1.45,17.65,595.5,762.97,588.61
2018,10,23,13,30,905.0,71.0,1.5,17.8,594.0,759.16,586.83
2018,10,23,13,45,895.0,69.5,1.5,18.0,566.5,727.6,565.06
2018,10,23,14,0,885.0,68.0,1.5,18.2,539.0,693.5,541.65
2018,10,23,14,15,870.0,66.5,1.6,18.2,505.5,653.77,515.13
2018,10,23,14,30,855.0,65.0,1.7,18.2,472.0,612.29,485.07
2018,10,23,14,45,827.0,64.0,1.8,18.2,431.0,562.24,447.41
2018,10,23,15,0,799.0,63.0,1.9,18.2,390.0,514.56,410.29
2018,10,23,15,15,740.5,64.5,1.9,18.2,341.5,451.64,359.9
2018,10,23,15,30,682.0,66.0,1.9,18.2,293.0,391.89,310.77
2018,10,23,15,45,658.5,59.5,2.1,17.55,252.0,341.68,268.73
2018,10,23,16,0,635.0,53.0,2.3,16.9,211.0,292.41,225.59
2018,10,23,16,15,504.5,50.0,2.3,16.3,158.5,216.36,161.59
2018,10,23,16,30,374.0,47.0,2.3,15.7,106.0,152.03,107.9
2018,10,23,16,45,325.0,35.5,2.35,15.1,74.0,108.79,69.45
2018,10,23,17,0,276.0,24.0,2.4,14.5,42.0,68.11,22.14
2018,10,23,17,15,147.5,13.5,2.4,14.15,22.0,26.39,0.0
2018,10,23,17,30,19.0,3.0,2.4,13.8,2.0,0.0,0.0
2018,10,23,17,45,9.5,1.5,2.4,13.4,1.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,24,6,15,28.0,3.0,1.1,11.0,2.5,0.0,0.0
2018,10,24,6,30,56.0,6.0,1.1,11.3,5.0,0.0,0.0
2018,10,24,6,45,132.0,16.5,1.05,11.6,24.5,30.63,0.0
2018,10,24,7,0,208.0,27.0,1.0,11.9,44.0,67.78,36.04
2018,10,24,7,15,364.5,35.0,1.05,12.55,89.0,124.08,83.3
2018,10,24,7,30,521.0,43.0,1.1,13.2,134.0,195.96,142.29
2018,10,24,7,45,374.5,61.5,1.15,13.85,137.0,194.5,149.44
2018,10,24,8,0,228.0,80.0,1.2,14.5,140.0,174.28,138.01
2018,10,24,8,15,283.5,98.5,1.2,15.25,187.0,229.45,184.22
2018,10,24,8,30,339.0,117.0,1.2,16.0,234.0,294.89,237.41
2018,10,24,8,45,555.0,94.0,1.2,16.75,314.5,400.73,321.81
2018,10,24,9,0,771.0,71.0,1.2,17.5,395.0,519.44,413.5
2018,10,24,9,15,811.5,68.0,1.3,17.9,436.5,571.27,452.84
2018,10,24,9,30,852.0,65.0,1.4,18.3,478.0,620.5,490.03
2018,10,24,9,45,867.5,65.5,1.5,18.65,510.0,660.08,518.49
2018,10,24,10,0,883.0,66.0,1.6,19.0,542.0,697.84,544.37
2018,10,24,10,15,891.0,67.5,1.7,19.25,567.0,729.21,565.7
2018,10,24,10,30,899.0,69.0,1.8,19.5,592.0,757.89,585.11
2018,10,24,10,45,904.5,70.0,1.9,19.75,610.0,781.2,600.74
2018,10,24,11,0,910.0,71.0,2.0,20.0,628.0,801.4,614.27
2018,10,24,11,15,912.5,71.5,2.1,20.2,638.5,815.39,623.7
2018,10,24,11,30,915.0,72.0,2.2,20.4,649.0,825.98,630.93
2018,10,24,11,45,915.0,73.0,2.3,20.55,652.0,831.64,635.01
2018,10,24,12,0,915.0,74.0,2.4,20.7,655.0,833.79,636.83
2018,10,24,12,15,898.0,79.0,2.45,20.65,646.0,823.16,630.02
2018,10,24,12,30,881.0,84.0,2.5,20.6,637.0,809.21,621.11
2018,10,24,12,45,803.0,106.5,2.55,20.55,603.0,767.99,593.02
2018,10,24,13,0,725.0,129.0,2.6,20.5,569.0,723.08,562.23
2018,10,24,13,15,523.0,185.0,2.6,20.3,497.0,612.97,480.13
2018,10,24,13,30,321.0,241.0,2.6,20.1,425.0,504.63,396.31
2018,10,24,13,45,385.5,213.5,2.65,19.9,424.0,512.2,404.96
2018,10,24,14,0,450.0,186.0,2.7,19.7,423.0,522.85,414.86
2018,10,24,14,15,630.5,130.0,2.65,19.55,439.5,568.95,452.79
2018,10,24,14,30,811.0,74.0,2.6,19.4,456.0,595.24,474.58
2018,10,24,14,45,811.5,67.0,2.6,19.25,422.0,556.55,444.46
2018,10,24,15,0,812.0,60.0,2.6,19.1,388.0,515.5,411.98
2018,10,24,15,15,783.5,57.5,2.6,19.1,345.5,462.83,369.06
2018,10,24,15,30,755.0,55.0,2.6,19.1,303.0,410.74,325.33
2018,10,24,15,45,714.0,51.5,2.6,18.6,257.5,353.38,276.74
2018,10,24,16,0,673.0,48.0,2.6,18.1,212.0,298.54,228.69
2018,10,24,16,15,515.0,48.5,2.6,17.5,158.0,216.36,160.32
2018,10,24,16,30,357.0,49.0,2.6,16.9,104.0,148.58,104.82
2018,10,24,16,45,229.0,35.5,2.6,16.3,66.0,88.48,56.13
2018,10,24,17,0,101.0,22.0,2.6,15.7,28.0,39.94,8.56
2018,10,24,17,15,50.5,11.0,2.65,15.3,14.0,15.17,0.0
2018,10,24,17,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,25,6,15,21.5,2.5,1.2,11.35,2.0,0.0,0.0
2018,10,25,6,30,43.0,5.0,1.1,11.7,4.0,0.0,0.0
2018,10,25,6,45,204.0,15.5,1.05,12.1,29.5,37.12,0.0
2018,10,25,7,0,365.0,26.0,1.0,12.5,55.0,91.91,45.64
2018,10,25,7,15,341.5,39.5,0.95,13.25,81.5,122.93,82.52
2018,10,25,7,30,318.0,53.0,0.9,14.0,108.0,149.17,109.21
2018,10,25,7,45,383.5,64.5,0.9,14.75,150.5,199.98,152.91
2018,10,25,8,0,449.0,76.0,0.9,15.5,193.0,257.09,201.29
2018,10,25,8,15,614.0,65.5,0.8,16.15,257.0,340.72,268.89
2018,10,25,8,30,779.0,55.0,0.7,16.8,321.0,435.33,343.28
2018,10,25,8,45,804.5,57.5,0.65,17.5,363.0,486.54,382.86
2018,10,25,9,0,830.0,60.0,0.6,18.2,405.0,535.24,419.31
2018,10,25,9,15,849.5,62.0,0.55,18.85,443.0,581.96,452.83
2018,10,25,9,30,869.0,64.0,0.5,19.5,481.0,627.69,484.3
2018,10,25,9,45,883.0,65.0,0.45,20.15,513.0,667.29,509.73
2018,10,25,10,0,897.0,66.0,0.4,20.8,545.0,704.94,532.13
2018,10,25,10,15,906.5,66.5,0.4,21.25,570.5,736.54,551.18
2018,10,25,10,30,916.0,67.0,0.4,21.7,596.0,765.48,568.31
2018,10,25,10,45,922.0,68.5,0.4,22.1,615.0,790.02,582.53
2018,10,25,11,0,928.0,70.0,0.4,22.5,634.0,811.41,594.69
2018,10,25,11,15,931.0,70.5,0.5,22.75,644.5,825.97,604.62
2018,10,25,11,30,934.0,71.0,0.6,23.0,655.0,837.08,612.52
2018,10,25,11,45,935.0,71.0,0.7,23.2,658.0,842.47,616.98
2018,10,25,12,0,936.0,71.0,0.8,23.4,661.0,844.28,619.26
2018,10,25,12,15,934.0,71.5,0.95,23.45,656.5,840.64,619.23
2018,10,25,12,30,932.0,72.0,1.1,23.5,652.0,833.44,616.85
2018,10,25,12,45,927.0,71.5,1.25,23.55,639.0,819.21,609.73
2018,10,25,13,0,922.0,71.0,1.4,23.6,626.0,801.62,600.26
2018,10,25,13,15,915.5,69.5,1.5,23.5,605.5,778.5,586.7
2018,10,25,13,30,909.0,68.0,1.6,23.4,585.0,752.32,570.92
2018,10,25,13,45,898.5,67.5,1.75,23.25,558.0,721.53,552.21
2018,10,25,14,0,888.0,67.0,1.9,23.1,531.0,688.22,531.35
2018,10,25,14,15,873.0,65.0,2.0,22.85,497.0,647.97,504.74
2018,10,25,14,30,858.0,63.0,2.1,22.6,463.0,605.95,474.6
2018,10,25,14,45,838.0,60.5,2.15,22.3,424.0,558.97,439.63
2018,10,25,15,0,818.0,58.0,2.2,22.0,385.0,511.19,402.9
2018,10,25,15,15,789.5,55.5,2.2,22.0,342.0,460.94,362.38
2018,10,25,15,30,761.0,53.0,2.2,22.0,299.0,408.72,319.12
2018,10,25,15,45,719.0,49.5,2.35,21.05,253.5,350.86,271.47
2018,10,25,16,0,677.0,46.0,2.5,20.1,208.0,295.62,224.08
2018,10,25,16,15,611.5,40.5,2.55,19.35,162.5,234.16,170.69
2018,10,25,16,30,546.0,35.0,2.6,18.6,117.0,178.62,121.77
2018,10,25,16,45,420.0,28.0,2.6,17.85,77.5,116.24,69.61
2018,10,25,17,0,294.0,21.0,2.6,17.1,38.0,65.17,7.51
2018,10,25,17,15,147.0,10.5,2.6,16.65,19.0,22.64,0.0
2018,10,25,17,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,26,6,15,5.0,0.5,1.6,13.2,0.5,0.0,0.0
2018,10,26,6,30,10.0,1.0,1.5,13.5,1.0,0.0,0.0
2018,10,26,6,45,51.5,14.0,1.4,13.85,17.5,19.19,0.0
2018,10,26,7,0,93.0,27.0,1.3,14.2,34.0,45.77,21.69
2018,10,26,7,15,152.5,42.5,1.25,14.95,64.0,81.39,55.17
2018,10,26,7,30,212.0,58.0,1.2,15.7,94.0,122.16,89.51
2018,10,26,7,45,258.5,73.0,1.2,16.45,130.0,168.3,128.85
2018,10,26,8,0,305.0,88.0,1.2,17.2,166.0,215.53,168.79
2018,10,26,8,15,355.0,99.0,1.1,17.75,206.5,264.07,209.13
2018,10,26,8,30,405.0,110.0,1.0,18.3,247.0,316.73,251.73
2018,10,26,8,45,512.0,105.0,0.95,18.9,301.0,384.8,305.47
2018,10,26,9,0,619.0,100.0,0.9,19.5,355.0,464.15,366.14
2018,10,26,9,15,586.0,119.5,0.9,20.05,378.5,490.75,385.04
2018,10,26,9,30,553.0,139.0,0.9,20.6,402.0,510.1,398.29
2018,10,26,9,45,536.5,154.5,0.9,21.1,424.0,535.2,415.46
2018,10,26,10,0,520.0,170.0,0.9,21.6,446.0,557.5,430.06
2018,10,26,10,15,520.5,179.5,0.9,22.05,466.5,582.79,446.92
2018,10,26,10,30,521.0,189.0,0.9,22.5,487.0,606.27,462.15
2018,10,26,10,45,570.5,178.5,0.95,22.9,514.5,643.38,488.52
2018,10,26,11,0,620.0,168.0,1.0,23.3,542.0,683.84,516.63
2018,10,26,11,15,628.5,168.5,1.05,23.5,553.5,699.27,526.9
2018,10,26,11,30,637.0,169.0,1.1,23.7,565.0,712.38,535.84
2018,10,26,11,45,660.5,162.5,1.15,23.95,574.5,727.62,546.56
2018,10,26,12,0,684.0,156.0,1.2,24.2,584.0,740.27,555.11
2018,10,26,12,15,761.5,128.0,1.25,24.35,601.0,769.64,575.21
2018,10,26,12,30,839.0,100.0,1.3,24.5,618.0,792.43,590.71
2018,10,26,12,45,795.0,111.5,1.4,24.65,594.5,761.65,570.76
2018,10,26,13,0,751.0,123.0,1.5,24.8,571.0,731.51,551.59
2018,10,26,13,15,747.0,118.5,1.55,24.8,552.0,709.68,537.83
2018,10,26,13,30,743.0,114.0,1.6,24.8,533.0,685.25,522.1
2018,10,26,13,45,739.0,108.0,1.7,24.85,508.0,656.65,503.42
2018,10,26,14,0,735.0,102.0,1.8,24.9,483.0,625.72,482.15
2018,10,26,14,15,667.0,111.5,1.9,24.7,440.0,568.29,440.62
2018,10,26,14,30,599.0,121.0,2.0,24.5,397.0,512.72,399.63
2018,10,26,14,45,643.5,100.5,2.05,24.35,374.5,492.74,385.33
2018,10,26,15,0,688.0,80.0,2.1,24.2,352.0,467.11,365.64
2018,10,26,15,15,643.0,77.5,2.1,24.2,309.0,411.72,321.56
2018,10,26,15,30,598.0,75.0,2.1,24.2,266.0,358.69,278.35
2018,10,26,15,45,540.0,68.5,2.25,23.1,221.0,298.91,230.22
2018,10,26,16,0,482.0,62.0,2.4,22.0,176.0,243.71,184.3
2018,10,26,16,15,426.5,52.5,2.45,21.15,136.5,191.12,139.35
2018,10,26,16,30,371.0,43.0,2.5,20.3,97.0,143.78,98.45
2018,10,26,16,45,276.0,32.0,2.6,19.4,64.0,93.11,55.98
2018,10,26,17,0,181.0,21.0,2.7,18.5,31.0,48.7,0.0
2018,10,26,17,15,90.5,10.5,2.75,18.15,15.5,17.68,0.0
2018,10,26,17,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,27,6,15,11.5,1.5,1.75,13.85,1.0,0.0,0.0
2018,10,27,6,30,23.0,3.0,1.8,14.1,2.0,0.0,0.0
2018,10,27,6,45,72.0,14.5,1.85,14.35,18.5,21.7,0.0
2018,10,27,7,0,121.0,26.0,1.9,14.6,35.0,50.71,22.11
2018,10,27,7,15,168.0,42.0,1.9,15.05,64.0,86.97,58.8
2018,10,27,7,30,215.0,58.0,1.9,15.5,93.0,126.05,92.55
2018,10,27,7,45,263.0,72.0,1.9,16.0,128.5,168.16,128.92
2018,10,27,8,0,311.0,86.0,1.9,16.5,164.0,214.94,169.02
2018,10,27,8,15,360.0,97.5,1.9,16.95,204.5,263.74,210.29
2018,10,27,8,30,409.0,109.0,1.9,17.4,245.0,316.54,254.0
2018,10,27,8,45,420.5,123.0,1.85,17.9,279.0,356.48,286.37
2018,10,27,9,0,432.0,137.0,1.8,18.4,313.0,396.39,317.74
2018,10,27,9,15,481.0,140.0,1.8,18.9,353.0,446.31,356.54
2018,10,27,9,30,530.0,143.0,1.8,19.4,393.0,498.51,396.13
2018,10,27,9,45,553.0,147.0,1.8,19.85,423.5,536.35,423.93
2018,10,27,10,0,576.0,151.0,1.8,20.3,454.0,577.06,453.28
2018,10,27,10,15,563.5,164.0,1.8,20.65,472.0,595.13,465.2
2018,10,27,10,30,551.0,177.0,1.8,21.0,490.0,613.8,477.41
2018,10,27,10,45,572.5,175.5,1.8,21.3,510.0,639.83,495.71
2018,10,27,11,0,594.0,174.0,1.8,21.6,530.0,667.94,515.12
2018,10,27,11,15,587.0,180.5,1.9,21.75,537.5,677.1,521.35
2018,10,27,11,30,580.0,187.0,2.0,21.9,545.0,680.64,523.83
2018,10,27,11,45,607.0,179.0,2.05,22.0,555.0,700.05,538.14
2018,10,27,12,0,634.0,171.0,2.1,22.1,565.0,713.92,548.49
2018,10,27,12,15,634.0,169.5,2.2,22.05,561.0,710.44,546.73
2018,10,27,12,30,634.0,168.0,2.3,22.0,557.0,704.4,543.29
2018,10,27,12,45,641.5,161.5,2.35,21.95,548.0,696.36,538.41
2018,10,27,13,0,649.0,155.0,2.4,21.9,539.0,685.61,531.56
2018,10,27,13,15,647.5,149.0,2.45,21.8,521.5,665.89,518.18
2018,10,27,13,30,646.0,143.0,2.5,21.7,504.0,643.8,502.98
2018,10,27,13,45,537.0,165.0,2.55,21.55,455.5,570.44,447.95
2018,10,27,14,0,428.0,187.0,2.6,21.4,407.0,504.62,397.69
2018,10,27,14,15,466.0,164.5,2.55,21.2,389.5,490.55,388.46
2018,10,27,14,30,504.0,142.0,2.5,21.0,372.0,472.38,375.39
2018,10,27,14,45,510.0,127.5,2.5,20.75,343.0,440.3,350.86
2018,10,27,15,0,516.0,113.0,2.5,20.5,314.0,406.31,324.15
2018,10,27,15,15,530.0,96.5,2.5,20.5,282.5,374.8,298.14
2018,10,27,15,30,544.0,80.0,2.5,20.5,251.0,338.2,267.04
2018,10,27,15,45,510.5,71.0,2.4,19.8,211.5,288.23,224.91
2018,10,27,16,0,477.0,62.0,2.3,19.1,172.0,240.51,183.53
2018,10,27,16,15,412.0,52.5,2.2,18.6,132.0,185.58,136.19
2018,10,27,16,30,347.0,43.0,2.1,18.1,92.0,136.91,94.13
2018,10,27,16,45,250.0,31.0,2.05,17.6,59.5,86.5,51.45
2018,10,27,17,0,153.0,19.0,2.0,17.1,27.0,41.93,0.0
2018,10,27,17,15,76.5,9.5,2.0,16.75,13.5,15.39,0.0
2018,10,27,17,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,28,6,15,11.5,1.0,1.15,13.85,0.5,0.0,0.0
2018,10,28,6,30,23.0,2.0,1.2,14.0,1.0,0.0,0.0
2018,10,28,6,45,24.0,10.0,1.2,14.2,10.5,12.27,0.0
2018,10,28,7,0,25.0,18.0,1.2,14.4,20.0,22.79,6.67
2018,10,28,7,15,22.0,34.0,1.3,14.7,36.5,39.13,25.38
2018,10,28,7,30,19.0,50.0,1.4,15.0,53.0,55.96,40.58
2018,10,28,7,45,62.5,70.0,1.5,15.3,84.5,94.65,72.69
2018,10,28,8,0,106.0,90.0,1.6,15.6,116.0,135.17,106.66
2018,10,28,8,15,92.0,102.0,1.7,15.9,128.0,146.97,117.31
2018,10,28,8,30,78.0,114.0,1.8,16.2,140.0,157.36,126.27
2018,10,28,8,45,58.0,115.5,1.85,16.5,136.0,147.04,117.76
2018,10,28,9,0,38.0,117.0,1.9,16.8,132.0,139.52,111.26
2018,10,28,9,15,50.5,142.0,2.0,16.95,164.0,174.82,140.12
2018,10,28,9,30,63.0,167.0,2.1,17.1,196.0,211.14,169.36
2018,10,28,9,45,48.5,180.0,2.15,17.25,203.5,217.36,173.57
2018,10,28,10,0,34.0,193.0,2.2,17.4,211.0,222.59,176.96
2018,10,28,10,15,26.5,191.5,2.25,17.5,206.0,216.08,171.26
2018,10,28,10,30,19.0,190.0,2.3,17.6,201.0,203.02,160.4
2018,10,28,10,45,41.0,209.5,2.35,17.75,233.5,247.31,195.97
2018,10,28,11,0,63.0,229.0,2.4,17.9,266.0,286.2,226.77
2018,10,28,11,15,125.0,250.5,2.45,17.85,326.0,367.86,291.71
2018,10,28,11,30,187.0,272.0,2.5,17.8,386.0,442.31,349.82
2018,10,28,11,45,230.5,272.0,2.55,17.75,413.5,478.0,377.74
2018,10,28,12,0,274.0,272.0,2.6,17.7,441.0,522.03,411.77
2018,10,28,12,15,200.0,275.0,2.65,17.6,398.0,456.6,360.72
2018,10,28,12,30,126.0,278.0,2.7,17.5,355.0,400.08,316.1
2018,10,28,12,45,276.0,248.5,2.7,17.4,412.0,491.72,390.85
2018,10,28,13,0,426.0,219.0,2.7,17.3,469.0,578.49,459.48
2018,10,28,13,15,524.0,183.5,2.7,17.15,481.0,605.18,481.8
2018,10,28,13,30,622.0,148.0,2.7,17.0,493.0,629.52,502.35
2018,10,28,13,45,579.0,150.0,2.7,16.9,459.0,585.09,468.5
2018,10,28,14,0,536.0,152.0,2.7,16.8,425.0,537.95,432.63
2018,10,28,14,15,678.5,111.0,2.7,16.75,433.5,570.71,459.96
2018,10,28,14,30,821.0,70.0,2.7,16.7,442.0,585.87,472.64
2018,10,28,14,45,792.0,71.0,2.7,16.6,404.0,539.08,435.34
2018,10,28,15,0,763.0,72.0,2.7,16.5,366.0,492.19,397.37
2018,10,28,15,15,743.5,66.0,2.7,16.5,325.5,442.57,356.18
2018,10,28,15,30,724.0,60.0,2.7,16.5,285.0,392.85,313.58
2018,10,28,15,45,634.0,59.0,2.7,16.35,233.0,322.22,253.72
2018,10,28,16,0,544.0,58.0,2.7,16.2,181.0,257.85,198.23
2018,10,28,16,15,489.5,48.0,2.65,15.85,139.5,202.26,148.96
2018,10,28,16,30,435.0,38.0,2.6,15.5,98.0,151.76,103.82
2018,10,28,16,45,313.5,28.5,2.55,15.1,63.0,95.03,55.11
2018,10,28,17,0,192.0,19.0,2.5,14.7,28.0,46.54,0.0
2018,10,28,17,15,96.0,9.5,2.55,14.45,14.0,16.73,0.0
2018,10,28,17,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
