Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,4,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,28,7,15,7.5,5.5,1.3,11.15,6.0,6.41,0.0
2018,11,28,7,30,15.0,11.0,1.3,11.4,12.0,14.25,0.0
2018,11,28,7,45,175.5,24.5,1.3,11.65,48.0,75.46,47.86
2018,11,28,8,0,336.0,38.0,1.3,11.9,84.0,146.06,106.09
2018,11,28,8,15,330.0,47.0,1.4,12.1,105.0,170.36,130.58
2018,11,28,8,30,324.0,56.0,1.5,12.3,126.0,191.16,151.38
2018,11,28,8,45,166.5,71.0,1.55,12.45,107.5,150.76,121.43
2018,11,28,9,0,9.0,86.0,1.6,12.6,89.0,89.43,70.8
2018,11,28,9,15,8.5,101.0,1.6,12.8,104.0,104.82,83.86
2018,11,28,9,30,8.0,116.0,1.6,13.0,119.0,120.21,96.62
2018,11,28,9,45,47.0,140.5,1.6,13.15,159.5,173.51,141.32
2018,11,28,10,0,86.0,165.0,1.6,13.3,200.0,225.19,183.99
2018,11,28,10,15,94.5,169.5,1.65,13.5,210.0,236.93,193.35
2018,11,28,10,30,103.0,174.0,1.7,13.7,220.0,256.12,208.77
2018,11,28,10,45,59.5,151.5,1.7,13.85,178.5,196.27,159.18
2018,11,28,11,0,16.0,129.0,1.7,14.0,137.0,138.16,110.46
2018,11,28,11,15,150.5,159.5,1.75,14.15,234.0,276.73,226.64
2018,11,28,11,30,285.0,190.0,1.8,14.3,331.0,415.34,337.74
2018,11,28,11,45,298.5,196.5,1.85,14.45,345.0,433.92,351.36
2018,11,28,12,0,312.0,203.0,1.9,14.6,359.0,451.54,364.9
2018,11,28,12,15,249.0,209.0,2.0,14.7,333.0,413.36,334.02
2018,11,28,12,30,186.0,215.0,2.1,14.8,307.0,366.49,296.41
2018,11,28,12,45,256.0,199.5,2.15,14.9,323.0,403.84,327.54
2018,11,28,13,0,326.0,184.0,2.2,15.0,339.0,430.55,349.77
2018,11,28,13,15,533.0,137.0,2.3,14.95,379.5,518.14,421.57
2018,11,28,13,30,740.0,90.0,2.4,14.9,420.0,591.83,480.7
2018,11,28,13,45,766.5,81.0,2.5,14.8,406.0,578.65,470.62
2018,11,28,14,0,793.0,72.0,2.6,14.7,392.0,563.96,459.47
2018,11,28,14,15,769.0,70.0,2.6,14.55,361.0,524.52,427.96
2018,11,28,14,30,745.0,68.0,2.6,14.4,330.0,484.17,395.12
2018,11,28,14,45,678.5,65.5,2.65,14.25,285.0,423.27,345.23
2018,11,28,15,0,612.0,63.0,2.7,14.1,240.0,363.65,295.37
2018,11,28,15,15,368.0,67.5,2.7,14.1,169.5,238.13,191.81
2018,11,28,15,30,124.0,72.0,2.7,14.1,99.0,125.72,99.0
2018,11,28,15,45,89.5,48.0,2.6,13.5,65.5,81.9,61.78
2018,11,28,16,0,55.0,24.0,2.5,12.9,32.0,44.05,29.72
2018,11,28,16,15,27.5,14.0,2.5,12.75,18.0,21.35,10.43
2018,11,28,16,30,0.0,4.0,2.5,12.6,4.0,3.85,0.0
2018,11,28,16,45,0.0,2.0,2.5,12.45,2.0,1.97,0.0
2018,11,28,17,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.55,11.8,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.9,11.75,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.2,11.95,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,29,7,15,0.0,1.5,4.7,12.0,1.5,1.47,0.0
2018,11,29,7,30,0.0,3.0,4.5,12.0,3.0,2.89,0.0
2018,11,29,7,45,0.0,4.5,4.3,12.0,4.5,4.33,0.0
2018,11,29,8,0,0.0,6.0,4.1,12.0,6.0,5.78,0.0
2018,11,29,8,15,0.0,8.5,4.25,12.05,8.5,8.19,1.32
2018,11,29,8,30,0.0,11.0,4.4,12.1,11.0,10.6,3.45
2018,11,29,8,45,0.0,17.5,4.55,12.15,17.5,16.88,8.9
2018,11,29,9,0,0.0,24.0,4.7,12.2,24.0,23.15,14.34
2018,11,29,9,15,0.0,21.0,4.9,12.25,21.0,20.26,11.84
2018,11,29,9,30,0.0,18.0,5.1,12.3,18.0,17.36,9.32
2018,11,29,9,45,1.5,25.0,5.3,12.3,25.5,24.97,15.87
2018,11,29,10,0,3.0,32.0,5.5,12.3,33.0,32.67,22.48
2018,11,29,10,15,4.5,68.5,5.45,12.35,70.5,68.99,53.47
2018,11,29,10,30,6.0,105.0,5.4,12.4,108.0,106.66,85.26
2018,11,29,10,45,45.5,147.0,5.35,12.4,168.5,181.98,149.27
2018,11,29,11,0,85.0,189.0,5.3,12.4,229.0,256.44,211.58
2018,11,29,11,15,102.0,193.0,5.2,12.4,242.0,281.24,232.06
2018,11,29,11,30,119.0,197.0,5.1,12.4,255.0,298.49,246.44
2018,11,29,11,45,113.0,176.0,5.0,12.4,231.5,270.83,223.75
2018,11,29,12,0,107.0,155.0,4.9,12.4,208.0,243.06,200.96
2018,11,29,12,15,87.0,158.5,4.8,12.4,201.5,232.75,191.87
2018,11,29,12,30,67.0,162.0,4.7,12.4,195.0,214.76,176.47
2018,11,29,12,45,87.0,173.0,4.6,12.35,215.0,240.49,198.24
2018,11,29,13,0,107.0,184.0,4.5,12.3,235.0,273.4,225.64
2018,11,29,13,15,82.5,170.5,4.5,12.25,209.0,232.94,191.96
2018,11,29,13,30,58.0,157.0,4.5,12.2,183.0,200.82,165.04
2018,11,29,13,45,206.5,148.0,4.5,12.15,232.5,296.08,246.97
2018,11,29,14,0,355.0,139.0,4.5,12.1,282.0,376.52,314.51
2018,11,29,14,15,374.5,106.0,4.5,12.05,246.5,339.71,284.41
2018,11,29,14,30,394.0,73.0,4.5,12.0,211.0,303.86,254.68
2018,11,29,14,45,293.5,68.5,4.5,11.95,165.0,230.57,192.09
2018,11,29,15,0,193.0,64.0,4.5,11.9,119.0,161.66,132.84
2018,11,29,15,15,344.5,51.0,4.5,11.9,132.5,212.07,173.14
2018,11,29,15,30,496.0,38.0,4.5,11.9,146.0,237.89,189.66
2018,11,29,15,45,465.5,37.0,4.55,11.6,121.0,205.36,158.23
2018,11,29,16,0,435.0,36.0,4.6,11.3,96.0,173.62,127.02
2018,11,29,16,15,303.0,26.0,4.65,11.2,61.0,110.08,71.54
2018,11,29,16,30,171.0,16.0,4.7,11.1,26.0,54.18,3.53
2018,11,29,16,45,85.5,8.0,4.75,10.95,13.0,19.64,0.0
2018,11,29,17,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.15,10.75,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.1,10.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.05,10.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.1,10.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,10.2,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.8,10.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.2,9.45,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.75,9.2,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,11,30,7,15,32.0,8.5,3.65,9.3,10.0,12.48,0.0
2018,11,30,7,30,64.0,17.0,3.7,9.5,20.0,31.13,0.0
2018,11,30,7,45,92.0,32.0,3.7,9.7,41.5,61.59,38.74
2018,11,30,8,0,120.0,47.0,3.7,9.9,63.0,90.06,66.25
2018,11,30,8,15,147.5,62.0,3.7,10.2,88.5,120.94,93.96
2018,11,30,8,30,175.0,77.0,3.7,10.5,114.0,154.17,123.58
2018,11,30,8,45,259.5,86.5,3.7,10.75,153.0,206.48,168.7
2018,11,30,9,0,344.0,96.0,3.7,11.0,192.0,271.52,224.36
2018,11,30,9,15,416.5,99.0,3.65,11.25,231.0,323.79,269.09
2018,11,30,9,30,489.0,102.0,3.6,11.5,270.0,380.29,316.73
2018,11,30,9,45,556.0,101.0,3.55,11.8,308.5,435.87,362.77
2018,11,30,10,0,623.0,100.0,3.5,12.1,347.0,491.42,408.0
2018,11,30,10,15,638.5,103.5,3.45,12.25,370.5,521.94,432.41
2018,11,30,10,30,654.0,107.0,3.4,12.4,394.0,551.08,455.39
2018,11,30,10,45,612.0,121.0,3.4,12.6,398.5,552.37,455.47
2018,11,30,11,0,570.0,135.0,3.4,12.8,403.0,549.71,452.4
2018,11,30,11,15,476.0,160.5,3.4,12.85,388.0,518.14,425.94
2018,11,30,11,30,382.0,186.0,3.4,12.9,373.0,477.31,392.13
2018,11,30,11,45,413.0,171.0,3.4,13.0,374.5,493.12,405.33
2018,11,30,12,0,444.0,156.0,3.4,13.1,376.0,499.11,410.69
2018,11,30,12,15,312.5,156.5,3.4,13.05,311.0,397.12,328.03
2018,11,30,12,30,181.0,157.0,3.4,13.0,246.0,304.29,251.07
2018,11,30,12,45,464.0,124.0,3.45,13.0,344.5,469.47,389.65
2018,11,30,13,0,747.0,91.0,3.5,13.0,443.0,619.72,510.42
2018,11,30,13,15,808.5,77.0,3.45,12.95,445.0,632.57,520.01
2018,11,30,13,30,870.0,63.0,3.4,12.9,447.0,636.17,523.17
2018,11,30,13,45,713.5,75.5,3.4,12.85,379.0,537.65,444.52
2018,11,30,14,0,557.0,88.0,3.4,12.8,311.0,442.28,367.26
2018,11,30,14,15,469.0,83.5,3.4,12.65,261.5,370.9,308.92
2018,11,30,14,30,381.0,79.0,3.4,12.5,212.0,299.51,249.52
2018,11,30,14,45,566.0,65.5,3.35,12.4,239.5,366.23,303.37
2018,11,30,15,0,751.0,52.0,3.3,12.3,267.0,412.49,337.31
2018,11,30,15,15,709.0,48.5,3.3,12.3,228.0,360.28,290.75
2018,11,30,15,30,667.0,45.0,3.3,12.3,189.0,309.82,244.91
2018,11,30,15,45,599.0,40.5,3.05,11.65,149.0,251.8,192.86
2018,11,30,16,0,531.0,36.0,2.8,11.0,109.0,198.65,144.41
2018,11,30,16,15,404.5,29.0,2.7,10.6,73.0,137.27,89.2
2018,11,30,16,30,278.0,22.0,2.6,10.2,37.0,80.06,4.99
2018,11,30,16,45,139.0,11.0,2.5,9.75,18.5,29.97,0.0
2018,11,30,17,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,12,1,7,15,12.0,6.5,3.7,10.55,7.0,7.91,0.0
2018,12,1,7,30,24.0,13.0,3.8,10.5,14.0,17.97,0.0
2018,12,1,7,45,105.0,27.0,3.85,10.45,39.5,57.74,34.51
2018,12,1,8,0,186.0,41.0,3.9,10.4,65.0,104.93,76.34
2018,12,1,8,15,348.0,50.0,4.0,10.45,114.5,175.3,134.93
2018,12,1,8,30,510.0,59.0,4.1,10.5,164.0,262.03,208.8
2018,12,1,8,45,332.5,54.5,4.2,10.55,128.5,204.15,166.37
2018,12,1,9,0,155.0,50.0,4.3,10.6,93.0,132.34,108.28
2018,12,1,9,15,268.5,71.0,4.35,10.7,157.5,218.39,182.49
2018,12,1,9,30,382.0,92.0,4.4,10.8,222.0,311.7,261.81
2018,12,1,9,45,421.0,99.5,4.5,10.9,255.0,354.61,298.33
2018,12,1,10,0,460.0,107.0,4.6,11.0,288.0,398.72,335.5
2018,12,1,10,15,562.0,101.0,4.6,11.1,336.0,470.79,395.55
2018,12,1,10,30,664.0,95.0,4.6,11.2,384.0,542.39,454.26
2018,12,1,10,45,669.0,103.5,4.65,11.3,405.5,568.94,475.24
2018,12,1,11,0,674.0,112.0,4.7,11.4,427.0,593.26,494.37
2018,12,1,11,15,544.0,133.0,4.7,11.5,391.0,532.66,444.24
2018,12,1,11,30,414.0,154.0,4.7,11.6,355.0,471.47,393.06
2018,12,1,11,45,572.0,130.0,4.75,11.65,410.5,561.55,468.02
2018,12,1,12,0,730.0,106.0,4.8,11.7,466.0,647.11,537.59
2018,12,1,12,15,641.5,108.5,4.75,11.7,423.0,586.86,488.7
2018,12,1,12,30,553.0,111.0,4.7,11.7,380.0,524.75,438.44
2018,12,1,12,45,574.5,115.5,4.7,11.75,390.0,539.65,450.51
2018,12,1,13,0,596.0,120.0,4.7,11.8,400.0,551.87,460.02
2018,12,1,13,15,589.0,121.0,4.7,11.75,389.0,538.55,449.16
2018,12,1,13,30,582.0,122.0,4.7,11.7,378.0,523.29,436.7
2018,12,1,13,45,700.0,95.5,4.65,11.7,386.5,553.39,461.85
2018,12,1,14,0,818.0,69.0,4.6,11.7,395.0,572.62,477.44
2018,12,1,14,15,800.0,66.5,4.6,11.6,365.0,535.63,446.6
2018,12,1,14,30,782.0,64.0,4.6,11.5,335.0,497.27,414.15
2018,12,1,14,45,755.5,60.5,4.55,11.4,300.0,452.49,375.55
2018,12,1,15,0,729.0,57.0,4.5,11.3,265.0,407.52,335.8
2018,12,1,15,15,684.0,53.5,4.5,11.3,226.0,354.94,288.83
2018,12,1,15,30,639.0,50.0,4.5,11.3,187.0,304.33,242.49
2018,12,1,15,45,479.5,48.0,4.35,10.85,138.5,222.17,171.88
2018,12,1,16,0,320.0,46.0,4.2,10.4,90.0,150.87,111.49
2018,12,1,16,15,227.0,33.0,4.15,10.15,58.5,99.24,65.31
2018,12,1,16,30,134.0,20.0,4.1,9.9,27.0,50.91,0.0
2018,12,1,16,45,67.0,10.0,4.0,9.65,13.5,19.07,0.0
2018,12,1,17,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.65,8.4,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.45,7.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.4,7.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,2,7,15,53.0,8.0,2.15,5.75,10.0,14.47,0.0
2018,12,2,7,30,106.0,16.0,2.1,6.0,20.0,33.96,0.0
2018,12,2,7,45,234.5,27.5,2.1,6.25,52.0,91.22,54.93
2018,12,2,8,0,363.0,39.0,2.1,6.5,84.0,150.79,109.89
2018,12,2,8,15,536.0,39.0,2.1,6.85,133.5,221.56,170.37
2018,12,2,8,30,709.0,39.0,2.1,7.2,183.0,309.16,245.71
2018,12,2,8,45,708.0,46.0,2.05,7.55,215.0,347.6,282.54
2018,12,2,9,0,707.0,53.0,2.0,7.9,247.0,384.32,316.54
2018,12,2,9,15,593.5,77.0,1.9,8.2,255.0,385.59,320.13
2018,12,2,9,30,480.0,101.0,1.8,8.5,263.0,372.1,310.22
2018,12,2,9,45,492.5,110.0,1.7,8.8,289.5,405.17,337.65
2018,12,2,10,0,505.0,119.0,1.6,9.1,316.0,437.56,363.48
2018,12,2,10,15,629.0,102.5,1.5,9.25,364.0,511.98,423.22
2018,12,2,10,30,753.0,86.0,1.4,9.4,412.0,584.55,479.79
2018,12,2,10,45,750.0,89.5,1.3,9.55,426.0,604.32,493.37
2018,12,2,11,0,747.0,93.0,1.2,9.7,440.0,619.06,503.35
2018,12,2,11,15,746.5,96.0,1.15,10.0,450.0,632.19,512.1
2018,12,2,11,30,746.0,99.0,1.1,10.3,460.0,642.6,518.66
2018,12,2,11,45,706.5,108.5,1.05,10.6,452.5,630.47,507.88
2018,12,2,12,0,667.0,118.0,1.0,10.9,445.0,615.21,494.99
2018,12,2,12,15,705.0,110.5,0.95,10.95,454.5,632.47,507.95
2018,12,2,12,30,743.0,103.0,0.9,11.0,464.0,646.76,518.19
2018,12,2,12,45,642.5,123.0,0.85,11.05,430.0,593.76,476.65
2018,12,2,13,0,542.0,143.0,0.8,11.1,396.0,536.64,432.38
2018,12,2,13,15,481.0,149.5,0.7,10.95,368.0,495.1,400.01
2018,12,2,13,30,420.0,156.0,0.6,10.8,340.0,453.86,367.38
2018,12,2,13,45,508.5,129.0,0.5,10.7,339.5,468.49,379.61
2018,12,2,14,0,597.0,102.0,0.4,10.6,339.0,480.47,388.48
2018,12,2,14,15,631.5,87.5,0.35,10.4,321.0,465.99,376.62
2018,12,2,14,30,666.0,73.0,0.3,10.2,303.0,447.23,361.15
2018,12,2,14,45,643.5,71.0,0.3,10.05,274.0,410.22,330.81
2018,12,2,15,0,621.0,69.0,0.3,9.9,245.0,373.0,299.54
2018,12,2,15,15,489.5,68.5,0.3,9.9,194.5,291.82,233.09
2018,12,2,15,30,358.0,68.0,0.3,9.9,144.0,218.93,172.84
2018,12,2,15,45,320.0,56.5,0.35,9.65,113.5,177.42,136.61
2018,12,2,16,0,282.0,45.0,0.4,9.4,83.0,138.94,102.09
2018,12,2,16,15,191.5,32.5,0.5,9.2,54.0,90.34,59.3
2018,12,2,16,30,101.0,20.0,0.6,9.0,25.0,44.74,0.0
2018,12,2,16,45,50.5,10.0,0.7,8.85,12.5,16.81,0.0
2018,12,2,17,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,4.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.75,4.35,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.85,4.25,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,12,3,7,15,47.0,7.0,2.95,4.5,9.0,6.88,0.0
2018,12,3,7,30,94.0,14.0,3.0,4.8,18.0,29.71,0.0
2018,12,3,7,45,187.5,27.0,3.05,5.1,46.0,78.78,46.04
2018,12,3,8,0,281.0,40.0,3.1,5.4,74.0,128.47,93.95
2018,12,3,8,15,309.5,52.0,3.1,5.75,103.0,163.97,127.78
2018,12,3,8,30,338.0,64.0,3.1,6.1,132.0,201.72,162.98
2018,12,3,8,45,366.0,75.5,3.1,6.45,163.0,240.61,198.64
2018,12,3,9,0,394.0,87.0,3.1,6.8,194.0,281.09,234.92
2018,12,3,9,15,421.0,96.0,3.15,7.1,224.5,319.55,268.86
2018,12,3,9,30,448.0,105.0,3.2,7.4,255.0,358.93,302.86
2018,12,3,9,45,571.0,95.5,3.2,7.7,305.0,434.03,366.2
2018,12,3,10,0,694.0,86.0,3.2,8.0,355.0,512.49,431.03
2018,12,3,10,15,736.0,83.0,3.25,8.15,385.0,553.43,464.56
2018,12,3,10,30,778.0,80.0,3.3,8.3,415.0,591.96,495.91
2018,12,3,10,45,709.5,99.5,3.3,8.5,415.0,587.84,491.34
2018,12,3,11,0,641.0,119.0,3.3,8.7,415.0,576.1,480.8
2018,12,3,11,15,491.0,156.0,3.3,8.8,386.0,520.45,434.09
2018,12,3,11,30,341.0,193.0,3.3,8.9,357.0,455.03,379.06
2018,12,3,11,45,265.5,204.0,3.3,9.05,332.5,417.12,347.08
2018,12,3,12,0,190.0,215.0,3.3,9.2,308.0,369.4,306.86
2018,12,3,12,15,172.0,215.0,3.25,9.3,298.5,356.64,296.13
2018,12,3,12,30,154.0,215.0,3.2,9.4,289.0,343.46,284.93
2018,12,3,12,45,198.5,207.5,3.2,9.5,301.0,364.12,302.8
2018,12,3,13,0,243.0,200.0,3.2,9.6,313.0,391.19,325.43
2018,12,3,13,15,245.5,192.0,3.25,9.6,302.5,379.97,316.5
2018,12,3,13,30,248.0,184.0,3.3,9.6,292.0,367.87,306.91
2018,12,3,13,45,192.0,169.5,3.35,9.6,250.5,304.09,254.13
2018,12,3,14,0,136.0,155.0,3.4,9.6,209.0,249.97,208.7
2018,12,3,14,15,80.0,133.0,3.45,9.5,164.0,183.78,152.74
2018,12,3,14,30,24.0,111.0,3.5,9.4,119.0,127.53,104.51
2018,12,3,14,45,18.5,99.0,3.55,9.3,105.0,107.79,87.69
2018,12,3,15,0,13.0,87.0,3.6,9.2,91.0,92.49,74.52
2018,12,3,15,15,21.0,83.0,3.6,9.2,88.0,95.16,76.59
2018,12,3,15,30,29.0,79.0,3.6,9.2,85.0,94.48,75.42
2018,12,3,15,45,18.5,63.0,3.5,8.7,66.5,72.87,56.47
2018,12,3,16,0,8.0,47.0,3.4,8.2,48.0,50.07,36.49
2018,12,3,16,15,11.5,31.0,3.35,7.95,32.0,35.52,22.24
2018,12,3,16,30,15.0,15.0,3.3,7.7,16.0,17.62,0.0
2018,12,3,16,45,7.5,7.5,3.25,7.45,8.0,8.41,0.0
2018,12,3,17,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.65,6.75,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.75,6.85,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.85,6.95,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.05,6.95,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.15,6.85,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.2,6.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.15,6.9,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.15,6.9,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.25,6.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.35,6.85,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.45,6.75,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.55,6.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,12,4,7,15,0.5,1.5,4.6,6.55,1.5,1.47,0.0
2018,12,4,7,30,1.0,3.0,4.6,6.7,3.0,3.12,0.0
2018,12,4,7,45,0.5,8.5,4.65,6.9,8.5,8.3,0.2
2018,12,4,8,0,0.0,14.0,4.7,7.1,14.0,13.5,5.68
2018,12,4,8,15,0.0,18.5,4.65,7.5,18.5,17.84,9.7
2018,12,4,8,30,0.0,23.0,4.6,7.9,23.0,22.19,13.63
2018,12,4,8,45,4.5,40.5,4.6,8.35,41.5,40.91,29.97
2018,12,4,9,0,9.0,58.0,4.6,8.8,60.0,60.13,46.71
2018,12,4,9,15,41.0,94.0,4.55,9.25,107.0,116.68,95.58
2018,12,4,9,30,73.0,130.0,4.5,9.7,154.0,174.8,145.21
2018,12,4,9,45,46.5,117.5,4.45,10.15,133.5,147.19,121.34
2018,12,4,10,0,20.0,105.0,4.4,10.6,113.0,118.78,96.62
2018,12,4,10,15,10.0,81.0,4.35,10.85,85.0,84.59,67.22
2018,12,4,10,30,0.0,57.0,4.3,11.1,57.0,55.08,41.68
2018,12,4,10,45,0.0,60.5,4.2,11.35,60.5,58.47,44.49
2018,12,4,11,0,0.0,64.0,4.1,11.6,64.0,61.86,47.28
2018,12,4,11,15,0.0,66.5,3.95,11.75,66.5,64.29,49.26
2018,12,4,11,30,0.0,69.0,3.8,11.9,69.0,66.71,51.25
2018,12,4,11,45,0.0,75.0,3.65,12.05,75.0,72.52,56.11
2018,12,4,12,0,0.0,81.0,3.5,12.2,81.0,78.34,60.97
2018,12,4,12,15,0.0,93.0,3.45,12.2,93.0,90.3,71.05
2018,12,4,12,30,0.0,105.0,3.4,12.2,105.0,102.51,81.31
2018,12,4,12,45,0.0,102.0,3.3,12.25,102.0,99.5,78.8
2018,12,4,13,0,0.0,99.0,3.2,12.3,99.0,96.5,76.33
2018,12,4,13,15,0.0,94.0,3.2,12.05,94.0,91.49,72.26
2018,12,4,13,30,0.0,89.0,3.2,11.8,89.0,86.5,68.21
2018,12,4,13,45,0.0,85.5,3.15,11.6,85.5,83.06,65.45
2018,12,4,14,0,0.0,82.0,3.1,11.4,82.0,79.65,62.69
2018,12,4,14,15,0.0,71.5,3.1,11.15,71.5,69.13,53.87
2018,12,4,14,30,0.0,61.0,3.1,10.9,61.0,58.95,45.28
2018,12,4,14,45,1.5,53.0,3.1,10.6,53.5,51.94,39.36
2018,12,4,15,0,3.0,45.0,3.1,10.3,46.0,44.83,33.26
2018,12,4,15,15,1.5,30.5,3.1,10.3,31.0,30.06,20.43
2018,12,4,15,30,0.0,16.0,3.1,10.3,16.0,15.43,7.69
2018,12,4,15,45,0.0,13.5,3.1,9.8,13.5,13.01,5.53
2018,12,4,16,0,0.0,11.0,3.1,9.3,11.0,10.6,3.31
2018,12,4,16,15,0.0,8.0,3.05,9.1,8.0,7.71,0.45
2018,12,4,16,30,0.0,5.0,3.0,8.9,5.0,4.82,0.0
2018,12,4,16,45,0.0,2.5,3.0,8.7,2.5,2.46,0.0
2018,12,4,17,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.05,7.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.15,7.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.1,7.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,12,5,7,15,9.0,6.0,3.8,7.9,6.5,0.0,0.0
2018,12,5,7,30,18.0,12.0,3.8,7.9,13.0,14.76,0.0
2018,12,5,7,45,29.0,26.5,3.85,7.9,29.5,36.59,18.28
2018,12,5,8,0,40.0,41.0,3.9,7.9,46.0,57.54,41.06
2018,12,5,8,15,33.5,48.0,3.85,7.95,53.0,60.2,45.09
2018,12,5,8,30,27.0,55.0,3.8,8.0,60.0,65.92,50.98
2018,12,5,8,45,14.0,61.0,3.8,8.1,63.5,67.58,53.02
2018,12,5,9,0,1.0,67.0,3.8,8.2,67.0,66.01,51.89
2018,12,5,9,15,0.5,67.5,3.8,8.3,67.5,65.87,51.8
2018,12,5,9,30,0.0,68.0,3.8,8.4,68.0,65.86,51.73
2018,12,5,9,45,0.0,74.0,3.75,8.5,74.0,71.76,56.76
2018,12,5,10,0,0.0,80.0,3.7,8.6,80.0,77.69,61.76
2018,12,5,10,15,0.5,74.0,3.65,8.7,74.0,71.85,56.63
2018,12,5,10,30,1.0,68.0,3.6,8.8,68.0,66.36,51.83
2018,12,5,10,45,6.5,103.5,3.55,8.95,106.0,105.49,85.33
2018,12,5,11,0,12.0,139.0,3.5,9.1,144.0,146.12,119.68
2018,12,5,11,15,57.0,169.0,3.4,9.2,196.0,215.14,178.46
2018,12,5,11,30,102.0,199.0,3.3,9.3,248.0,280.65,233.29
2018,12,5,11,45,140.5,196.5,3.25,9.4,264.5,312.8,260.23
2018,12,5,12,0,179.0,194.0,3.2,9.5,281.0,337.02,280.69
2018,12,5,12,15,159.5,194.0,3.15,9.65,271.0,323.31,268.78
2018,12,5,12,30,140.0,194.0,3.1,9.8,261.0,309.22,256.69
2018,12,5,12,45,103.5,193.0,3.05,9.9,242.0,282.2,233.66
2018,12,5,13,0,67.0,192.0,3.0,10.0,223.0,248.0,204.74
2018,12,5,13,15,84.5,186.0,3.0,10.1,223.5,252.06,208.69
2018,12,5,13,30,102.0,180.0,3.0,10.2,224.0,255.38,211.86
2018,12,5,13,45,157.0,169.0,2.95,10.35,232.5,281.88,234.67
2018,12,5,14,0,212.0,158.0,2.9,10.5,241.0,305.11,254.27
2018,12,5,14,15,183.5,144.0,2.9,10.5,212.0,260.68,217.18
2018,12,5,14,30,155.0,130.0,2.9,10.5,183.0,224.43,186.63
2018,12,5,14,45,80.5,88.0,2.85,10.5,115.5,134.73,110.52
2018,12,5,15,0,6.0,46.0,2.8,10.5,48.0,47.17,35.22
2018,12,5,15,15,11.0,43.5,2.8,10.5,46.0,47.45,35.39
2018,12,5,15,30,16.0,41.0,2.8,10.5,44.0,46.54,34.29
2018,12,5,15,45,16.0,38.0,2.55,10.05,40.5,43.14,30.99
2018,12,5,16,0,16.0,35.0,2.3,9.6,37.0,40.06,27.69
2018,12,5,16,15,15.0,23.5,2.3,9.25,25.0,27.15,15.33
2018,12,5,16,30,14.0,12.0,2.3,8.9,13.0,15.31,0.0
2018,12,5,16,45,7.0,6.0,2.3,8.5,6.5,6.87,0.0
2018,12,5,17,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,7,15,85.5,8.0,1.9,6.8,10.5,0.0,0.0
2018,12,6,7,30,171.0,16.0,1.9,7.1,21.0,43.53,0.0
2018,12,6,7,45,315.5,24.5,1.9,7.4,53.0,100.91,50.23
2018,12,6,8,0,460.0,33.0,1.9,7.7,85.0,166.14,116.88
2018,12,6,8,15,538.0,38.5,1.9,8.2,123.5,216.09,163.16
2018,12,6,8,30,616.0,44.0,1.9,8.7,162.0,274.68,215.83
2018,12,6,8,45,665.0,48.0,1.85,9.2,201.0,325.73,262.0
2018,12,6,9,0,714.0,52.0,1.8,9.7,240.0,379.29,308.98
2018,12,6,9,15,749.0,54.0,1.65,10.25,276.0,426.03,348.82
2018,12,6,9,30,784.0,56.0,1.5,10.8,312.0,473.3,387.54
2018,12,6,9,45,810.0,56.5,1.4,11.35,343.5,514.09,420.01
2018,12,6,10,0,836.0,57.0,1.3,11.9,375.0,550.7,448.21
2018,12,6,10,15,850.0,58.5,1.2,12.4,400.5,583.3,472.32
2018,12,6,10,30,864.0,60.0,1.1,12.9,426.0,613.9,494.09
2018,12,6,10,45,873.5,61.0,1.0,13.35,445.0,638.76,510.99
2018,12,6,11,0,883.0,62.0,0.9,13.8,464.0,661.01,525.07
2018,12,6,11,15,889.0,62.5,0.8,14.05,476.0,677.52,534.65
2018,12,6,11,30,895.0,63.0,0.7,14.3,488.0,691.04,542.02
2018,12,6,11,45,897.0,63.0,0.65,14.5,492.5,698.1,545.55
2018,12,6,12,0,899.0,63.0,0.6,14.7,497.0,701.94,546.97
2018,12,6,12,15,899.0,62.5,0.55,14.8,494.5,700.56,545.04
2018,12,6,12,30,899.0,62.0,0.5,14.9,492.0,695.93,541.01
2018,12,6,12,45,895.5,61.5,0.5,15.0,482.0,685.69,533.91
2018,12,6,13,0,892.0,61.0,0.5,15.1,472.0,672.33,524.76
2018,12,6,13,15,883.5,60.5,0.5,15.1,455.0,652.67,511.4
2018,12,6,13,30,875.0,60.0,0.5,15.1,438.0,630.27,495.12
2018,12,6,13,45,862.0,58.5,0.5,15.1,414.0,601.33,473.78
2018,12,6,14,0,849.0,57.0,0.5,15.1,390.0,570.19,450.41
2018,12,6,14,15,830.0,55.5,0.55,14.95,360.5,533.73,423.23
2018,12,6,14,30,811.0,54.0,0.6,14.8,331.0,498.92,396.31
2018,12,6,14,45,782.5,52.0,0.6,14.7,296.0,454.46,360.67
2018,12,6,15,0,754.0,50.0,0.6,14.6,261.0,409.85,323.84
2018,12,6,15,15,712.5,47.0,0.6,14.6,223.0,358.89,280.82
2018,12,6,15,30,671.0,44.0,0.6,14.6,185.0,309.55,237.83
2018,12,6,15,45,603.5,39.0,0.55,13.8,145.5,251.47,187.82
2018,12,6,16,0,536.0,34.0,0.5,13.0,106.0,198.21,140.85
2018,12,6,16,15,410.0,27.0,0.6,12.8,70.5,136.97,86.36
2018,12,6,16,30,284.0,20.0,0.7,12.6,35.0,79.39,0.0
2018,12,6,16,45,142.0,10.0,0.85,12.4,17.5,29.65,0.0
2018,12,6,17,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,7,7,15,42.0,6.0,2.1,6.6,7.0,0.0,0.0
2018,12,7,7,30,84.0,12.0,2.1,6.9,14.0,25.26,0.0
2018,12,7,7,45,172.0,24.5,2.05,7.2,40.0,69.34,31.91
2018,12,7,8,0,260.0,37.0,2.0,7.5,66.0,117.23,82.93
2018,12,7,8,15,312.0,48.0,2.0,7.8,97.0,157.36,119.99
2018,12,7,8,30,364.0,59.0,2.0,8.1,128.0,202.0,160.3
2018,12,7,8,45,373.0,71.0,1.95,8.4,155.5,234.89,190.97
2018,12,7,9,0,382.0,83.0,1.9,8.7,183.0,267.75,220.73
2018,12,7,9,15,386.0,96.5,1.8,9.1,209.5,299.77,248.69
2018,12,7,9,30,390.0,110.0,1.7,9.5,236.0,331.06,275.11
2018,12,7,9,45,548.5,95.5,1.65,9.85,292.0,416.58,345.71
2018,12,7,10,0,707.0,81.0,1.6,10.2,348.0,508.1,419.08
2018,12,7,10,15,782.0,71.5,1.6,10.75,385.5,559.51,459.11
2018,12,7,10,30,857.0,62.0,1.6,11.3,423.0,610.22,498.08
2018,12,7,10,45,868.5,63.0,1.6,11.9,442.5,636.28,516.81
2018,12,7,11,0,880.0,64.0,1.6,12.5,462.0,659.82,533.27
2018,12,7,11,15,886.0,64.0,1.6,12.75,474.0,675.77,543.97
2018,12,7,11,30,892.0,64.0,1.6,13.0,486.0,688.74,552.56
2018,12,7,11,45,894.0,64.5,1.55,13.25,491.0,696.46,556.95
2018,12,7,12,0,896.0,65.0,1.5,13.5,496.0,700.97,559.13
2018,12,7,12,15,895.5,65.0,1.45,13.55,493.5,699.93,557.8
2018,12,7,12,30,895.0,65.0,1.4,13.6,491.0,695.66,554.29
2018,12,7,12,45,890.5,64.5,1.35,13.7,481.0,684.88,546.06
2018,12,7,13,0,886.0,64.0,1.3,13.8,471.0,671.02,535.74
2018,12,7,13,15,877.0,63.0,1.25,13.75,453.5,650.64,520.87
2018,12,7,13,30,868.0,62.0,1.2,13.7,436.0,627.55,503.19
2018,12,7,13,45,854.0,61.5,1.15,13.7,412.5,599.45,481.36
2018,12,7,14,0,840.0,61.0,1.1,13.7,389.0,572.67,460.04
2018,12,7,14,15,820.0,59.0,1.0,13.55,359.0,535.18,430.16
2018,12,7,14,30,800.0,57.0,0.9,13.4,329.0,496.39,398.66
2018,12,7,14,45,753.0,57.0,0.85,13.2,291.5,445.5,357.43
2018,12,7,15,0,706.0,57.0,0.8,13.0,254.0,395.74,316.1
2018,12,7,15,15,544.0,61.5,0.8,13.0,200.0,306.71,243.54
2018,12,7,15,30,382.0,66.0,0.8,13.0,146.0,225.8,177.04
2018,12,7,15,45,387.5,52.0,0.8,12.05,118.5,196.11,149.72
2018,12,7,16,0,393.0,38.0,0.8,11.1,91.0,164.17,119.0
2018,12,7,16,15,332.0,29.5,0.85,10.85,63.0,121.3,77.75
2018,12,7,16,30,271.0,21.0,0.9,10.6,35.0,78.02,0.0
2018,12,7,16,45,135.5,10.5,0.9,10.35,17.5,29.31,0.0
2018,12,7,17,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,8,7,15,77.5,7.0,2.25,6.75,9.0,0.0,0.0
2018,12,8,7,30,155.0,14.0,2.3,7.0,18.0,38.27,0.0
2018,12,8,7,45,302.5,23.0,2.35,7.25,49.5,94.33,39.88
2018,12,8,8,0,450.0,32.0,2.4,7.5,81.0,160.34,111.44
2018,12,8,8,15,528.0,38.0,2.4,7.9,119.0,212.09,159.72
2018,12,8,8,30,606.0,44.0,2.4,8.3,157.0,268.21,210.68
2018,12,8,8,45,654.5,48.0,2.4,8.7,195.5,318.48,256.75
2018,12,8,9,0,703.0,52.0,2.4,9.1,234.0,371.23,303.8
2018,12,8,9,15,738.5,55.0,2.4,9.6,270.5,418.83,345.37
2018,12,8,9,30,774.0,58.0,2.4,10.1,307.0,467.06,386.19
2018,12,8,9,45,800.5,58.5,2.45,10.6,338.5,507.82,420.11
2018,12,8,10,0,827.0,59.0,2.5,11.1,370.0,547.81,452.54
2018,12,8,10,15,842.5,61.0,2.5,11.5,396.0,578.4,476.86
2018,12,8,10,30,858.0,63.0,2.5,11.9,422.0,610.41,501.6
2018,12,8,10,45,868.0,63.5,2.45,12.25,441.0,634.98,520.0
2018,12,8,11,0,878.0,64.0,2.4,12.6,460.0,656.99,536.01
2018,12,8,11,15,883.5,64.5,2.35,12.8,472.0,673.24,547.01
2018,12,8,11,30,889.0,65.0,2.3,13.0,484.0,686.52,555.82
2018,12,8,11,45,891.0,65.5,2.25,13.2,489.0,694.3,560.59
2018,12,8,12,0,893.0,66.0,2.2,13.4,494.0,698.9,563.12
