Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,12,15,890.5,66.0,2.2,13.5,491.0,696.57,561.17
2018,12,8,12,30,888.0,66.0,2.2,13.6,488.0,691.05,557.02
2018,12,8,12,45,881.5,66.5,2.15,13.65,478.0,680.25,548.87
2018,12,8,13,0,875.0,67.0,2.1,13.7,468.0,666.44,538.61
2018,12,8,13,15,866.5,66.0,2.05,13.65,451.0,646.67,523.8
2018,12,8,13,30,858.0,65.0,2.0,13.6,434.0,624.2,506.34
2018,12,8,13,45,845.0,63.5,1.95,13.55,410.5,599.5,486.79
2018,12,8,14,0,832.0,62.0,1.9,13.5,387.0,568.79,462.39
2018,12,8,14,15,812.0,60.0,1.9,13.35,357.0,531.63,432.89
2018,12,8,14,30,792.0,58.0,1.9,13.2,327.0,493.18,401.62
2018,12,8,14,45,763.0,55.5,1.85,13.0,292.5,448.68,364.61
2018,12,8,15,0,734.0,53.0,1.8,12.8,258.0,404.11,326.49
2018,12,8,15,15,691.5,49.5,1.8,12.8,220.0,353.06,282.06
2018,12,8,15,30,649.0,46.0,1.8,12.8,182.0,303.73,237.91
2018,12,8,15,45,580.5,41.5,1.85,11.9,143.5,246.82,187.9
2018,12,8,16,0,512.0,37.0,1.9,11.0,105.0,197.21,143.04
2018,12,8,16,15,388.5,29.0,1.95,10.75,70.0,134.41,86.2
2018,12,8,16,30,265.0,21.0,2.0,10.5,35.0,77.07,0.0
2018,12,8,16,45,132.5,10.5,2.05,10.25,17.5,28.98,0.0
2018,12,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,9,7,15,3.5,2.5,2.75,6.25,2.5,0.0,0.0
2018,12,9,7,30,7.0,5.0,2.7,6.3,5.0,6.01,0.0
2018,12,9,7,45,7.0,12.0,2.7,6.35,12.5,13.1,0.99
2018,12,9,8,0,7.0,19.0,2.7,6.4,20.0,20.25,10.88
2018,12,9,8,15,11.5,26.0,2.7,6.5,28.0,28.74,18.76
2018,12,9,8,30,16.0,33.0,2.7,6.6,36.0,37.85,27.02
2018,12,9,8,45,22.5,52.0,2.75,6.75,57.0,61.05,47.5
2018,12,9,9,0,29.0,71.0,2.8,6.9,78.0,85.01,68.59
2018,12,9,9,15,61.5,99.5,2.75,7.1,118.0,132.65,109.94
2018,12,9,9,30,94.0,128.0,2.7,7.3,158.0,188.61,157.95
2018,12,9,9,45,103.0,141.5,2.7,7.45,177.5,211.3,177.2
2018,12,9,10,0,112.0,155.0,2.7,7.6,197.0,234.36,196.61
2018,12,9,10,15,116.5,160.0,2.65,7.8,206.0,245.08,205.45
2018,12,9,10,30,121.0,165.0,2.6,8.0,215.0,255.81,214.24
2018,12,9,10,45,99.0,171.5,2.6,8.2,214.0,251.27,209.73
2018,12,9,11,0,77.0,178.0,2.6,8.4,213.0,238.2,198.17
2018,12,9,11,15,50.0,174.5,2.6,8.6,197.5,216.69,179.46
2018,12,9,11,30,23.0,171.0,2.6,8.8,182.0,187.86,154.58
2018,12,9,11,45,23.5,175.5,2.6,9.05,186.5,193.07,158.8
2018,12,9,12,0,24.0,180.0,2.6,9.3,191.0,198.3,162.96
2018,12,9,12,15,97.5,188.0,2.6,9.5,234.0,265.29,220.14
2018,12,9,12,30,171.0,196.0,2.6,9.7,277.0,332.51,276.24
2018,12,9,12,45,206.5,195.0,2.6,9.95,291.0,354.27,294.12
2018,12,9,13,0,242.0,194.0,2.6,10.2,305.0,382.63,317.19
2018,12,9,13,15,243.0,185.0,2.6,10.35,293.0,369.43,306.43
2018,12,9,13,30,244.0,176.0,2.6,10.5,281.0,355.4,295.11
2018,12,9,13,45,245.0,160.5,2.6,10.65,261.0,333.04,277.03
2018,12,9,14,0,246.0,145.0,2.6,10.8,241.0,309.88,258.1
2018,12,9,14,15,294.0,132.5,2.6,10.8,238.5,315.67,263.18
2018,12,9,14,30,342.0,120.0,2.6,10.8,236.0,324.6,270.09
2018,12,9,14,45,255.5,114.5,2.6,10.8,196.0,257.63,213.6
2018,12,9,15,0,169.0,109.0,2.6,10.8,156.0,197.71,162.72
2018,12,9,15,15,149.0,94.0,2.6,10.8,131.0,166.45,135.57
2018,12,9,15,30,129.0,79.0,2.6,10.8,106.0,136.55,109.2
2018,12,9,15,45,92.5,64.0,2.5,10.3,81.0,102.7,79.81
2018,12,9,16,0,56.0,49.0,2.4,9.8,56.0,72.02,53.26
2018,12,9,16,15,38.5,32.5,2.35,9.55,36.5,47.13,30.19
2018,12,9,16,30,21.0,16.0,2.3,9.3,17.0,21.31,0.0
2018,12,9,16,45,10.5,8.0,2.3,9.05,8.5,9.35,0.0
2018,12,9,17,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,10,7,15,28.0,5.5,1.55,8.75,6.0,0.0,0.0
2018,12,10,7,30,56.0,11.0,1.6,9.0,12.0,19.43,0.0
2018,12,10,7,45,101.0,24.5,1.65,9.3,32.5,50.39,15.14
2018,12,10,8,0,146.0,38.0,1.7,9.6,53.0,84.42,58.12
2018,12,10,8,15,208.0,50.5,1.75,9.95,82.5,127.46,96.12
2018,12,10,8,30,270.0,63.0,1.8,10.3,112.0,172.09,135.14
2018,12,10,8,45,338.0,71.5,1.9,10.7,147.5,219.57,176.57
2018,12,10,9,0,406.0,80.0,2.0,11.1,183.0,272.17,221.99
2018,12,10,9,15,496.0,80.0,2.0,11.4,224.5,332.26,272.97
2018,12,10,9,30,586.0,80.0,2.0,11.7,266.0,396.14,326.19
2018,12,10,9,45,676.5,74.5,2.0,12.0,310.0,458.35,377.21
2018,12,10,10,0,767.0,69.0,2.0,12.3,354.0,522.13,428.44
2018,12,10,10,15,822.5,63.5,1.95,12.55,388.0,569.85,465.89
2018,12,10,10,30,878.0,58.0,1.9,12.8,422.0,613.77,499.82
2018,12,10,10,45,889.0,59.0,1.85,13.1,442.0,640.1,519.17
2018,12,10,11,0,900.0,60.0,1.8,13.4,462.0,663.85,536.13
2018,12,10,11,15,906.5,60.0,1.85,13.55,474.5,680.63,548.0
2018,12,10,11,30,913.0,60.0,1.9,13.7,487.0,694.39,557.74
2018,12,10,11,45,916.0,59.5,1.95,13.85,492.0,702.01,563.06
2018,12,10,12,0,919.0,59.0,2.0,14.0,497.0,706.37,566.14
2018,12,10,12,15,918.5,59.0,2.1,14.05,495.0,705.62,566.13
2018,12,10,12,30,918.0,59.0,2.2,14.1,493.0,701.56,563.82
2018,12,10,12,45,913.5,59.0,2.3,14.15,483.5,691.51,557.16
2018,12,10,13,0,909.0,59.0,2.4,14.2,474.0,678.3,548.22
2018,12,10,13,15,901.0,58.5,2.5,14.2,457.0,659.16,534.92
2018,12,10,13,30,893.0,58.0,2.6,14.2,440.0,637.18,518.37
2018,12,10,13,45,881.5,56.5,2.65,14.15,416.5,609.19,496.74
2018,12,10,14,0,870.0,55.0,2.7,14.1,393.0,578.87,472.84
2018,12,10,14,15,852.5,53.5,2.7,13.95,364.0,543.07,444.04
2018,12,10,14,30,835.0,52.0,2.7,13.8,335.0,505.73,413.27
2018,12,10,14,45,808.5,49.5,2.7,13.65,300.0,461.5,376.15
2018,12,10,15,0,782.0,47.0,2.7,13.5,265.0,419.44,339.63
2018,12,10,15,15,741.0,44.0,2.7,13.5,226.5,367.93,294.34
2018,12,10,15,30,700.0,41.0,2.7,13.5,188.0,317.93,249.13
2018,12,10,15,45,634.5,37.0,2.8,12.6,148.5,260.59,198.23
2018,12,10,16,0,569.0,33.0,2.9,11.7,109.0,207.73,150.13
2018,12,10,16,15,441.5,27.0,3.0,11.3,73.0,143.01,91.22
2018,12,10,16,30,314.0,21.0,3.1,10.9,37.0,86.86,0.0
2018,12,10,16,45,157.0,10.5,3.15,10.55,18.5,32.66,0.0
2018,12,10,17,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,11,7,15,40.5,5.0,2.35,6.95,6.0,0.0,0.0
2018,12,11,7,30,81.0,10.0,2.3,7.3,12.0,22.12,0.0
2018,12,11,7,45,106.0,23.5,2.25,7.65,31.0,52.29,12.83
2018,12,11,8,0,131.0,37.0,2.2,8.0,50.0,79.27,54.44
2018,12,11,8,15,209.0,49.0,2.2,8.5,81.5,125.63,94.96
2018,12,11,8,30,287.0,61.0,2.2,9.0,113.0,175.05,137.91
2018,12,11,8,45,337.0,70.5,2.2,9.45,145.0,217.37,175.54
2018,12,11,9,0,387.0,80.0,2.2,9.9,177.0,263.28,215.77
2018,12,11,9,15,428.5,87.5,2.25,10.3,210.0,306.1,252.94
2018,12,11,9,30,470.0,95.0,2.3,10.7,243.0,350.96,291.07
2018,12,11,9,45,543.5,93.5,2.35,11.1,281.5,407.23,337.86
2018,12,11,10,0,617.0,92.0,2.4,11.5,320.0,464.23,384.4
2018,12,11,10,15,735.5,75.5,2.5,11.85,366.0,530.64,438.4
2018,12,11,10,30,854.0,59.0,2.6,12.2,412.0,598.74,492.8
2018,12,11,10,45,862.0,60.0,2.7,12.55,430.5,622.72,511.24
2018,12,11,11,0,870.0,61.0,2.8,12.9,449.0,644.11,527.68
2018,12,11,11,15,875.0,62.0,2.9,13.1,461.0,660.74,539.88
2018,12,11,11,30,880.0,63.0,3.0,13.3,473.0,674.42,549.86
2018,12,11,11,45,882.0,62.5,3.05,13.55,477.5,681.23,554.4
2018,12,11,12,0,884.0,62.0,3.1,13.8,482.0,684.89,556.71
2018,12,11,12,15,869.5,64.5,3.15,13.9,476.0,677.59,551.17
2018,12,11,12,30,855.0,67.0,3.2,14.0,470.0,667.21,543.46
2018,12,11,12,45,810.5,76.0,3.25,14.1,452.0,645.42,527.14
2018,12,11,13,0,766.0,85.0,3.3,14.2,434.0,616.97,504.71
2018,12,11,13,15,806.5,72.5,3.25,14.15,428.0,617.72,505.8
2018,12,11,13,30,847.0,60.0,3.2,14.1,422.0,610.14,500.21
2018,12,11,13,45,707.5,83.0,3.2,14.05,374.5,539.11,442.88
2018,12,11,14,0,568.0,106.0,3.2,14.0,327.0,465.19,382.91
2018,12,11,14,15,581.5,94.5,3.05,13.75,305.5,443.72,365.62
2018,12,11,14,30,595.0,83.0,2.9,13.5,284.0,419.56,345.34
2018,12,11,14,45,612.5,72.5,2.75,13.25,260.5,395.8,324.59
2018,12,11,15,0,630.0,62.0,2.6,13.0,237.0,369.05,300.46
2018,12,11,15,15,532.0,61.0,2.6,13.0,194.0,301.84,243.12
2018,12,11,15,30,434.0,60.0,2.6,13.0,151.0,240.93,190.62
2018,12,11,15,45,382.0,51.0,2.5,12.15,118.5,194.1,149.3
2018,12,11,16,0,330.0,42.0,2.4,11.3,86.0,151.21,110.82
2018,12,11,16,15,244.0,31.5,2.45,11.15,57.5,102.86,66.77
2018,12,11,16,30,158.0,21.0,2.5,11.0,29.0,57.42,0.0
2018,12,11,16,45,79.0,10.5,2.55,10.85,14.5,21.63,0.0
2018,12,11,17,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.65,8.7,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,12,7,15,56.5,5.5,2.05,7.1,6.5,0.0,0.0
2018,12,12,7,30,113.0,11.0,2.1,7.3,13.0,27.74,0.0
2018,12,12,7,45,187.0,22.5,2.1,7.5,36.5,66.65,12.44
2018,12,12,8,0,261.0,34.0,2.1,7.7,60.0,111.53,75.72
2018,12,12,8,15,431.5,38.0,2.0,8.05,104.5,179.1,133.44
2018,12,12,8,30,602.0,42.0,1.9,8.4,149.0,259.27,201.67
2018,12,12,8,45,551.0,55.0,1.85,8.7,171.0,282.91,227.01
2018,12,12,9,0,500.0,68.0,1.8,9.0,193.0,298.91,244.39
2018,12,12,9,15,657.5,59.5,1.75,9.45,249.5,382.08,314.3
2018,12,12,9,30,815.0,51.0,1.7,9.9,306.0,470.37,386.71
2018,12,12,9,45,842.0,52.0,1.6,10.35,339.0,512.95,421.09
2018,12,12,10,0,869.0,53.0,1.5,10.8,372.0,554.81,453.97
2018,12,12,10,15,883.5,53.5,1.6,11.2,397.5,587.64,480.19
2018,12,12,10,30,898.0,54.0,1.7,11.6,423.0,618.42,504.31
2018,12,12,10,45,907.5,54.5,1.8,11.95,442.5,643.74,523.93
2018,12,12,11,0,917.0,55.0,1.9,12.3,462.0,666.37,540.96
2018,12,12,11,15,923.0,55.0,2.1,12.55,474.5,683.22,553.72
2018,12,12,11,30,929.0,55.0,2.3,12.8,487.0,696.98,564.24
2018,12,12,11,45,931.0,55.5,2.45,13.0,492.5,705.42,570.65
2018,12,12,12,0,933.0,56.0,2.6,13.2,498.0,710.53,574.71
2018,12,12,12,15,908.0,60.0,2.7,13.3,488.5,697.94,565.56
2018,12,12,12,30,883.0,64.0,2.8,13.4,479.0,682.15,554.18
2018,12,12,12,45,843.0,69.5,2.85,13.5,459.5,659.28,537.23
2018,12,12,13,0,803.0,75.0,2.9,13.6,440.0,629.78,514.74
2018,12,12,13,15,765.0,80.5,2.85,13.6,418.0,599.58,490.86
2018,12,12,13,30,727.0,86.0,2.8,13.6,396.0,570.13,467.25
2018,12,12,13,45,659.0,93.0,2.75,13.6,362.5,520.88,427.76
2018,12,12,14,0,591.0,100.0,2.7,13.6,329.0,472.14,388.29
2018,12,12,14,15,667.5,80.5,2.6,13.45,321.0,476.16,391.44
2018,12,12,14,30,744.0,61.0,2.5,13.3,313.0,471.44,386.6
2018,12,12,14,45,737.0,56.0,2.45,13.15,283.5,436.91,356.95
2018,12,12,15,0,730.0,51.0,2.4,13.0,254.0,400.82,325.21
2018,12,12,15,15,696.0,47.0,2.4,13.0,218.0,353.21,283.15
2018,12,12,15,30,662.0,43.0,2.4,13.0,182.0,306.63,240.85
2018,12,12,15,45,539.5,41.0,2.5,12.0,138.5,235.99,180.52
2018,12,12,16,0,417.0,39.0,2.6,11.0,95.0,173.45,126.83
2018,12,12,16,15,302.5,29.5,2.65,10.6,62.5,115.53,74.99
2018,12,12,16,30,188.0,20.0,2.7,10.2,30.0,62.49,0.0
2018,12,12,16,45,94.0,10.0,2.75,9.85,15.0,23.37,0.0
2018,12,12,17,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.25,6.15,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,13,7,15,72.5,5.5,2.6,6.65,6.5,0.0,0.0
2018,12,13,7,30,145.0,11.0,2.6,6.9,13.0,32.25,0.0
2018,12,13,7,45,322.5,18.5,2.6,7.2,44.0,87.23,10.49
2018,12,13,8,0,500.0,26.0,2.6,7.5,75.0,158.97,104.98
2018,12,13,8,15,580.0,31.0,2.6,7.9,113.5,211.87,156.32
2018,12,13,8,30,660.0,36.0,2.6,8.3,152.0,271.13,210.45
2018,12,13,8,45,709.0,38.5,2.65,8.75,190.5,321.56,257.31
2018,12,13,9,0,758.0,41.0,2.7,9.2,229.0,372.16,303.3
2018,12,13,9,15,788.5,44.0,2.7,9.75,265.5,418.97,344.85
2018,12,13,9,30,819.0,47.0,2.7,10.3,302.0,466.06,385.25
2018,12,13,9,45,839.5,49.0,2.7,10.85,333.5,506.54,419.16
2018,12,13,10,0,860.0,51.0,2.7,11.4,365.0,545.91,451.15
2018,12,13,10,15,874.0,52.0,2.7,11.85,391.0,578.84,477.39
2018,12,13,10,30,888.0,53.0,2.7,12.3,417.0,609.74,501.4
2018,12,13,10,45,896.5,54.0,2.75,12.75,436.5,634.89,520.63
2018,12,13,11,0,905.0,55.0,2.8,13.2,456.0,657.36,537.32
2018,12,13,11,15,910.5,55.5,2.8,13.4,468.5,674.39,549.24
2018,12,13,11,30,916.0,56.0,2.8,13.6,481.0,688.37,558.91
2018,12,13,11,45,918.0,56.5,2.8,13.85,486.5,696.81,564.4
2018,12,13,12,0,920.0,57.0,2.8,14.1,492.0,701.99,567.57
2018,12,13,12,15,917.0,58.0,2.8,14.15,490.0,701.03,566.71
2018,12,13,12,30,914.0,59.0,2.8,14.2,488.0,696.78,563.56
2018,12,13,12,45,907.0,59.5,2.75,14.3,478.5,686.0,555.29
2018,12,13,13,0,900.0,60.0,2.7,14.4,469.0,672.12,544.84
2018,12,13,13,15,891.0,60.0,2.7,14.3,452.5,653.38,531.26
2018,12,13,13,30,882.0,60.0,2.7,14.2,436.0,631.87,514.7
2018,12,13,13,45,868.0,59.0,2.7,14.15,412.5,603.51,492.5
2018,12,13,14,0,854.0,58.0,2.7,14.1,389.0,572.96,468.18
2018,12,13,14,15,834.5,56.0,2.65,13.9,359.5,536.18,438.56
2018,12,13,14,30,815.0,54.0,2.6,13.7,330.0,501.06,409.43
2018,12,13,14,45,786.5,52.0,2.55,13.5,295.5,457.07,372.54
2018,12,13,15,0,758.0,50.0,2.5,13.3,261.0,412.87,334.45
2018,12,13,15,15,716.5,46.5,2.5,13.3,223.0,361.65,289.59
2018,12,13,15,30,675.0,43.0,2.5,13.3,185.0,312.0,244.88
2018,12,13,15,45,609.0,38.5,2.45,12.2,146.0,255.04,194.56
2018,12,13,16,0,543.0,34.0,2.4,11.1,107.0,202.62,147.14
2018,12,13,16,15,419.5,27.0,2.45,10.65,71.5,138.94,89.52
2018,12,13,16,30,296.0,20.0,2.5,10.2,36.0,83.6,0.82
2018,12,13,16,45,148.0,10.0,2.5,9.75,18.0,31.3,0.0
2018,12,13,17,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.5,3.9,10.05,1.5,0.0,0.0
2018,12,14,7,30,0.0,3.0,4.0,10.3,3.0,2.95,0.0
2018,12,14,7,45,4.0,9.5,4.1,10.6,10.0,10.01,0.0
2018,12,14,8,0,8.0,16.0,4.2,10.9,17.0,17.49,7.91
2018,12,14,8,15,15.5,22.0,4.25,11.15,24.5,25.88,15.67
2018,12,14,8,30,23.0,28.0,4.3,11.4,32.0,34.93,23.72
2018,12,14,8,45,11.5,18.5,4.35,11.65,20.5,22.34,13.44
2018,12,14,9,0,0.0,9.0,4.4,11.9,9.0,8.68,1.83
2018,12,14,9,15,8.5,26.5,4.45,12.05,29.0,29.68,20.01
2018,12,14,9,30,17.0,44.0,4.5,12.2,49.0,51.53,38.9
2018,12,14,9,45,101.5,92.5,4.55,12.35,129.0,153.36,126.46
2018,12,14,10,0,186.0,141.0,4.6,12.5,209.0,258.8,215.39
2018,12,14,10,15,105.0,131.5,4.6,12.55,170.5,204.76,169.34
2018,12,14,10,30,24.0,122.0,4.6,12.6,132.0,140.28,113.9
2018,12,14,10,45,14.5,120.0,4.65,12.6,126.0,127.86,103.23
2018,12,14,11,0,5.0,118.0,4.7,12.6,120.0,119.62,95.98
2018,12,14,11,15,3.5,119.5,4.7,12.6,121.0,120.1,96.26
2018,12,14,11,30,2.0,121.0,4.7,12.6,122.0,120.57,96.55
2018,12,14,11,45,1.0,101.0,4.65,12.55,101.5,99.21,78.57
2018,12,14,12,0,0.0,81.0,4.6,12.5,81.0,78.34,60.97
2018,12,14,12,15,0.0,77.5,4.5,12.45,77.5,74.94,58.13
2018,12,14,12,30,0.0,74.0,4.4,12.4,74.0,71.55,55.28
2018,12,14,12,45,0.5,69.5,4.3,12.35,69.5,67.53,51.93
2018,12,14,13,0,1.0,65.0,4.2,12.3,65.0,63.49,48.58
2018,12,14,13,15,16.0,87.5,4.05,12.3,94.0,98.3,78.52
2018,12,14,13,30,31.0,110.0,3.9,12.3,123.0,131.72,107.02
2018,12,14,13,45,27.0,103.0,3.75,12.3,114.0,121.27,98.17
2018,12,14,14,0,23.0,96.0,3.6,12.3,105.0,110.97,89.46
2018,12,14,14,15,13.5,84.5,3.45,12.3,89.5,90.04,71.63
2018,12,14,14,30,4.0,73.0,3.3,12.3,74.0,73.02,57.07
2018,12,14,14,45,3.5,67.0,3.1,12.25,68.0,66.74,51.76
2018,12,14,15,0,3.0,61.0,2.9,12.2,62.0,60.52,46.42
2018,12,14,15,15,3.0,57.5,2.9,12.2,58.5,57.19,43.48
2018,12,14,15,30,3.0,54.0,2.9,12.2,55.0,54.0,40.52
2018,12,14,15,45,2.5,42.5,2.5,12.1,43.0,42.18,30.15
2018,12,14,16,0,2.0,31.0,2.1,12.0,31.0,30.52,19.83
2018,12,14,16,15,14.0,21.0,1.9,11.85,21.5,24.06,12.87
2018,12,14,16,30,26.0,11.0,1.7,11.7,12.0,18.04,0.0
2018,12,14,16,45,13.0,5.5,1.55,11.55,6.0,7.31,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,2.85,11.55,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,3.0,11.6,1.0,0.98,0.0
2018,12,15,7,45,0.0,3.0,3.15,11.65,3.0,2.89,0.0
2018,12,15,8,0,0.0,5.0,3.3,11.7,5.0,4.82,0.0
2018,12,15,8,15,0.0,6.0,3.4,11.75,6.0,5.78,0.0
2018,12,15,8,30,0.0,7.0,3.5,11.8,7.0,6.74,0.09
2018,12,15,8,45,0.0,8.5,3.6,11.85,8.5,8.19,1.39
2018,12,15,9,0,0.0,10.0,3.7,11.9,10.0,9.64,2.67
2018,12,15,9,15,0.0,17.0,3.65,12.0,17.0,16.4,8.53
2018,12,15,9,30,0.0,24.0,3.6,12.1,24.0,23.16,14.36
2018,12,15,9,45,0.0,32.0,3.55,12.15,32.0,30.89,21.01
2018,12,15,10,0,0.0,40.0,3.5,12.2,40.0,38.62,27.62
2018,12,15,10,15,0.0,54.5,3.5,12.25,54.5,52.66,39.57
2018,12,15,10,30,0.0,69.0,3.5,12.3,69.0,66.7,51.46
2018,12,15,10,45,0.5,79.0,3.45,12.4,79.0,76.75,59.89
2018,12,15,11,0,1.0,89.0,3.4,12.5,89.0,87.13,68.58
2018,12,15,11,15,0.5,63.5,3.4,12.55,63.5,61.71,46.99
2018,12,15,11,30,0.0,38.0,3.4,12.6,38.0,36.7,25.71
2018,12,15,11,45,0.0,35.0,3.4,12.65,35.0,33.8,23.24
2018,12,15,12,0,0.0,32.0,3.4,12.7,32.0,30.9,20.75
2018,12,15,12,15,0.0,36.5,3.3,12.75,36.5,35.25,24.46
2018,12,15,12,30,0.0,41.0,3.2,12.8,41.0,39.6,28.16
2018,12,15,12,45,0.0,50.5,3.05,12.85,50.5,48.79,35.97
2018,12,15,13,0,0.0,60.0,2.9,12.9,60.0,57.99,43.79
2018,12,15,13,15,3.5,93.5,2.9,12.9,95.0,93.34,73.77
2018,12,15,13,30,7.0,127.0,2.9,12.9,130.0,130.52,105.05
2018,12,15,13,45,3.5,92.5,2.9,12.9,94.0,92.44,73.09
2018,12,15,14,0,0.0,58.0,2.9,12.9,58.0,56.04,42.32
2018,12,15,14,15,31.5,63.0,3.0,12.85,73.5,80.2,63.54
2018,12,15,14,30,63.0,68.0,3.1,12.8,89.0,105.71,85.51
2018,12,15,14,45,58.0,59.0,3.2,12.75,77.0,91.43,73.14
2018,12,15,15,0,53.0,50.0,3.3,12.7,65.0,77.38,60.88
2018,12,15,15,15,83.5,43.0,3.3,12.7,62.5,84.54,66.46
2018,12,15,15,30,114.0,36.0,3.3,12.7,60.0,84.92,65.58
2018,12,15,15,45,120.5,34.0,3.3,12.55,54.5,80.39,60.23
2018,12,15,16,0,127.0,32.0,3.3,12.4,49.0,80.35,58.01
2018,12,15,16,15,108.5,24.5,3.3,12.3,35.5,61.85,39.56
2018,12,15,16,30,90.0,17.0,3.3,12.2,22.0,40.33,0.22
2018,12,15,16,45,45.0,8.5,3.3,12.15,11.0,14.98,0.0
2018,12,15,17,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,7,15,0.0,0.5,4.35,12.95,0.5,0.0,0.0
2018,12,16,7,30,0.0,1.0,4.4,13.0,1.0,0.98,0.0
2018,12,16,7,45,0.0,3.0,4.4,13.0,3.0,2.89,0.0
2018,12,16,8,0,0.0,5.0,4.4,13.0,5.0,4.82,0.0
2018,12,16,8,15,0.0,6.0,4.55,13.1,6.0,5.78,0.0
2018,12,16,8,30,0.0,7.0,4.7,13.2,7.0,6.74,0.05
2018,12,16,8,45,0.0,9.0,4.8,13.25,9.0,8.67,1.76
2018,12,16,9,0,0.0,11.0,4.9,13.3,11.0,10.6,3.45
2018,12,16,9,15,0.0,13.5,4.95,13.35,13.5,13.02,5.54
2018,12,16,9,30,0.0,16.0,5.0,13.4,16.0,15.43,7.62
2018,12,16,9,45,0.0,15.5,5.05,13.45,15.5,14.95,7.2
2018,12,16,10,0,0.0,15.0,5.1,13.5,15.0,14.47,6.77
2018,12,16,10,15,0.0,21.5,5.1,13.5,21.5,20.75,12.13
2018,12,16,10,30,0.0,28.0,5.1,13.5,28.0,27.03,17.48
2018,12,16,10,45,0.0,37.0,5.1,13.5,37.0,35.73,24.86
2018,12,16,11,0,0.0,46.0,5.1,13.5,46.0,44.44,32.23
2018,12,16,11,15,0.0,38.0,5.05,13.5,38.0,36.7,25.63
2018,12,16,11,30,0.0,30.0,5.0,13.5,30.0,28.97,19.04
2018,12,16,11,45,0.0,26.5,4.95,13.5,26.5,25.59,16.15
2018,12,16,12,0,0.0,23.0,4.9,13.5,23.0,22.21,13.27
2018,12,16,12,15,0.0,24.5,4.65,13.5,24.5,23.65,14.51
2018,12,16,12,30,0.0,26.0,4.4,13.5,26.0,25.1,15.75
2018,12,16,12,45,0.0,28.5,4.2,13.5,28.5,27.52,17.81
2018,12,16,13,0,0.0,31.0,4.0,13.5,31.0,29.93,19.88
2018,12,16,13,15,0.0,41.0,3.85,13.5,41.0,39.6,28.13
2018,12,16,13,30,0.0,51.0,3.7,13.5,51.0,49.27,36.38
2018,12,16,13,45,0.0,41.5,3.55,13.5,41.5,40.08,28.61
2018,12,16,14,0,0.0,32.0,3.4,13.5,32.0,30.89,20.82
2018,12,16,14,15,0.0,26.5,3.4,13.45,26.5,25.58,16.3
2018,12,16,14,30,0.0,21.0,3.4,13.4,21.0,20.26,11.77
2018,12,16,14,45,0.0,24.0,3.35,13.35,24.0,23.16,14.27
2018,12,16,15,0,0.0,27.0,3.3,13.3,27.0,26.05,16.76
2018,12,16,15,15,0.0,27.0,3.3,13.3,27.0,26.05,16.72
2018,12,16,15,30,0.0,27.0,3.3,13.3,27.0,26.05,16.62
2018,12,16,15,45,0.0,22.0,2.75,13.15,22.0,21.22,12.36
2018,12,16,16,0,0.0,17.0,2.2,13.0,17.0,16.39,8.05
2018,12,16,16,15,0.0,12.0,2.1,12.9,12.0,11.57,3.48
2018,12,16,16,30,0.0,7.0,2.0,12.8,7.0,6.75,0.0
2018,12,16,16,45,0.0,3.5,1.9,12.75,3.5,3.44,0.0
2018,12,16,17,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,17,7,15,47.0,4.0,1.5,9.0,4.5,0.0,0.0
2018,12,17,7,30,94.0,8.0,1.4,9.3,9.0,21.07,0.0
2018,12,17,7,45,207.5,18.5,1.35,9.6,33.5,63.29,0.0
2018,12,17,8,0,321.0,29.0,1.3,9.9,58.0,118.1,74.73
2018,12,17,8,15,312.5,41.5,1.35,10.2,81.5,144.56,105.68
2018,12,17,8,30,304.0,54.0,1.4,10.5,105.0,169.39,130.75
2018,12,17,8,45,507.0,48.5,1.45,10.8,159.5,254.01,201.17
2018,12,17,9,0,710.0,43.0,1.5,11.1,214.0,351.5,282.3
2018,12,17,9,15,744.5,46.5,1.5,11.25,250.5,399.14,323.87
2018,12,17,9,30,779.0,50.0,1.5,11.4,287.0,447.46,365.01
2018,12,17,9,45,792.0,54.5,1.55,11.55,318.0,485.99,397.49
2018,12,17,10,0,805.0,59.0,1.6,11.7,349.0,523.07,427.96
2018,12,17,10,15,768.0,70.0,1.6,11.9,363.0,536.78,438.96
2018,12,17,10,30,731.0,81.0,1.6,12.1,377.0,548.16,447.7
2018,12,17,10,45,622.5,109.0,1.6,12.25,369.5,527.71,430.7
2018,12,17,11,0,514.0,137.0,1.6,12.4,362.0,497.05,405.65
2018,12,17,11,15,441.0,154.0,1.6,12.55,351.0,475.66,388.0
2018,12,17,11,30,368.0,171.0,1.6,12.7,340.0,442.33,360.92
2018,12,17,11,45,256.5,188.0,1.65,12.8,306.5,388.93,317.19
2018,12,17,12,0,145.0,205.0,1.7,12.9,273.0,325.27,264.69
2018,12,17,12,15,103.5,192.0,1.7,12.85,240.5,281.77,229.5
2018,12,17,12,30,62.0,179.0,1.7,12.8,208.0,230.45,187.45
2018,12,17,12,45,77.0,178.0,1.7,12.7,213.5,239.2,195.26
2018,12,17,13,0,92.0,177.0,1.7,12.6,219.0,247.55,202.5
2018,12,17,13,15,107.0,173.5,1.65,12.55,220.5,259.84,212.78
2018,12,17,13,30,122.0,170.0,1.6,12.5,222.0,263.84,216.33
2018,12,17,13,45,69.5,143.0,1.6,12.4,172.5,191.72,156.75
2018,12,17,14,0,17.0,116.0,1.6,12.3,123.0,125.17,100.89
2018,12,17,14,15,53.0,117.0,1.55,12.25,135.5,150.86,123.21
2018,12,17,14,30,89.0,118.0,1.5,12.2,148.0,176.15,144.52
2018,12,17,14,45,232.5,101.0,1.45,12.1,168.5,231.49,190.86
2018,12,17,15,0,376.0,84.0,1.4,12.0,189.0,276.64,226.37
2018,12,17,15,15,415.5,67.5,1.4,12.0,168.5,262.19,211.83
2018,12,17,15,30,455.0,51.0,1.4,12.0,148.0,241.42,191.14
2018,12,17,15,45,428.5,45.0,1.4,11.35,121.0,205.63,158.28
2018,12,17,16,0,402.0,39.0,1.4,10.7,94.0,171.34,125.89
2018,12,17,16,15,303.5,29.5,1.5,10.5,63.0,117.57,77.67
2018,12,17,16,30,205.0,20.0,1.6,10.3,32.0,67.6,8.65
2018,12,17,16,45,102.5,10.0,1.65,10.1,16.0,25.17,0.0
2018,12,17,17,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,18,7,15,3.0,0.5,2.0,10.2,0.5,0.0,0.0
2018,12,18,7,30,6.0,1.0,2.0,10.4,1.0,1.82,0.0
2018,12,18,7,45,3.0,3.0,2.05,10.55,3.0,3.47,0.0
2018,12,18,8,0,0.0,5.0,2.1,10.7,5.0,4.82,0.0
2018,12,18,8,15,0.0,7.5,2.2,10.9,7.5,7.23,0.39
2018,12,18,8,30,0.0,10.0,2.3,11.1,10.0,9.64,2.57
2018,12,18,8,45,0.0,12.5,2.35,11.3,12.5,12.05,4.73
2018,12,18,9,0,0.0,15.0,2.4,11.5,15.0,14.46,6.86
2018,12,18,9,15,0.0,17.5,2.45,11.65,17.5,16.88,8.97
2018,12,18,9,30,0.0,20.0,2.5,11.8,20.0,19.29,11.06
2018,12,18,9,45,0.0,40.5,2.5,11.95,40.5,39.11,28.12
2018,12,18,10,0,0.0,61.0,2.5,12.1,61.0,58.95,45.05
2018,12,18,10,15,0.0,67.0,2.5,12.25,67.0,64.76,49.9
2018,12,18,10,30,0.0,73.0,2.5,12.4,73.0,70.58,54.73
2018,12,18,10,45,0.0,73.0,2.5,12.55,73.0,70.58,54.62
2018,12,18,11,0,0.0,73.0,2.5,12.7,73.0,70.58,54.53
2018,12,18,11,15,0.0,86.0,2.5,12.8,86.0,83.39,65.26
2018,12,18,11,30,0.0,99.0,2.5,12.9,99.0,96.56,76.22
2018,12,18,11,45,0.0,85.5,2.45,13.0,85.5,82.82,64.61
2018,12,18,12,0,0.0,72.0,2.4,13.1,72.0,69.61,53.48
2018,12,18,12,15,0.0,82.5,2.4,13.1,82.5,79.79,62.05
2018,12,18,12,30,0.0,93.0,2.4,13.1,93.0,90.4,70.96
2018,12,18,12,45,0.5,102.0,2.35,13.15,102.0,99.95,78.97
2018,12,18,13,0,1.0,111.0,2.3,13.2,111.0,109.62,87.09
2018,12,18,13,15,0.5,113.0,2.25,13.2,113.0,111.5,88.7
2018,12,18,13,30,0.0,115.0,2.2,13.2,115.0,113.46,90.41
2018,12,18,13,45,0.0,106.5,2.2,13.15,106.5,104.82,83.31
2018,12,18,14,0,0.0,98.0,2.2,13.1,98.0,96.22,76.23
2018,12,18,14,15,92.5,85.5,2.15,13.05,117.0,143.44,117.62
2018,12,18,14,30,185.0,73.0,2.1,13.0,136.0,181.37,150.07
2018,12,18,14,45,130.0,65.0,2.05,12.95,107.0,138.93,113.49
2018,12,18,15,0,75.0,57.0,2.0,12.9,78.0,95.4,76.11
2018,12,18,15,15,37.5,45.0,2.0,12.9,55.5,63.68,48.8
2018,12,18,15,30,0.0,33.0,2.0,12.9,33.0,31.85,21.62
2018,12,18,15,45,68.0,28.5,1.9,12.65,38.0,56.43,41.09
2018,12,18,16,0,136.0,24.0,1.8,12.4,43.0,73.08,51.97
2018,12,18,16,15,149.0,21.0,1.75,12.3,35.0,67.44,43.19
2018,12,18,16,30,162.0,18.0,1.7,12.2,27.0,57.45,8.66
2018,12,18,16,45,84.5,9.5,1.65,12.1,14.0,22.09,0.0
2018,12,18,17,0,7.0,1.0,1.6,12.0,1.0,0.0,0.0
2018,12,18,17,15,3.5,0.5,1.55,11.95,0.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
