Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,19,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,19,7,15,49.5,4.0,1.4,9.4,4.5,0.0,0.0
2018,12,19,7,30,99.0,8.0,1.4,9.7,9.0,21.44,0.0
2018,12,19,7,45,247.0,17.5,1.45,10.05,35.0,68.37,0.0
2018,12,19,8,0,395.0,27.0,1.5,10.4,61.0,131.85,80.74
2018,12,19,8,15,427.5,35.5,1.55,10.7,90.5,169.4,122.03
2018,12,19,8,30,460.0,44.0,1.6,11.0,120.0,209.34,159.78
2018,12,19,8,45,444.0,56.5,1.65,11.25,145.5,237.82,188.05
2018,12,19,9,0,428.0,69.0,1.7,11.5,171.0,262.07,211.65
2018,12,19,9,15,381.5,87.5,1.7,11.85,189.0,279.15,228.1
2018,12,19,9,30,335.0,106.0,1.7,12.2,207.0,291.56,239.53
2018,12,19,9,45,379.0,112.5,1.65,12.55,238.5,333.4,274.32
2018,12,19,10,0,423.0,119.0,1.6,12.9,270.0,377.02,309.71
2018,12,19,10,15,451.5,122.0,1.55,13.25,294.0,409.03,335.21
2018,12,19,10,30,480.0,125.0,1.5,13.6,318.0,441.12,360.3
2018,12,19,10,45,481.5,134.0,1.45,13.95,336.0,462.85,376.47
2018,12,19,11,0,483.0,143.0,1.4,14.3,354.0,482.98,391.13
2018,12,19,11,15,434.0,157.0,1.35,14.6,351.0,473.75,382.46
2018,12,19,11,30,385.0,171.0,1.3,14.9,348.0,461.57,371.64
2018,12,19,11,45,269.0,188.0,1.25,15.2,312.5,397.2,319.63
2018,12,19,12,0,153.0,205.0,1.2,15.5,277.0,330.67,265.42
2018,12,19,12,15,154.5,204.0,1.15,15.6,276.5,330.6,265.59
2018,12,19,12,30,156.0,203.0,1.1,15.7,276.0,330.07,265.01
2018,12,19,12,45,146.0,197.5,1.1,15.85,265.0,316.06,253.8
2018,12,19,13,0,136.0,192.0,1.1,16.0,254.0,301.8,242.45
2018,12,19,13,15,128.5,186.5,1.15,15.95,243.5,289.02,232.58
2018,12,19,13,30,121.0,181.0,1.2,15.9,233.0,276.15,222.54
2018,12,19,13,45,131.0,171.5,1.25,15.8,225.0,269.28,217.61
2018,12,19,14,0,141.0,162.0,1.3,15.7,217.0,261.66,211.92
2018,12,19,14,15,225.5,139.0,1.3,15.5,219.0,285.88,232.56
2018,12,19,14,30,310.0,116.0,1.3,15.3,221.0,297.69,242.47
2018,12,19,14,45,416.5,94.0,1.3,15.1,220.0,322.53,261.82
2018,12,19,15,0,523.0,72.0,1.3,14.9,219.0,334.48,269.45
2018,12,19,15,15,553.0,61.5,1.3,14.9,197.5,314.89,250.55
2018,12,19,15,30,583.0,51.0,1.3,14.9,176.0,291.54,227.47
2018,12,19,15,45,410.5,48.5,1.35,14.1,127.5,204.42,156.01
2018,12,19,16,0,238.0,46.0,1.4,13.3,79.0,130.82,96.26
2018,12,19,16,15,153.0,33.0,1.45,12.95,51.5,84.2,56.18
2018,12,19,16,30,68.0,20.0,1.5,12.6,24.0,37.84,5.77
2018,12,19,16,45,45.0,11.5,1.55,12.3,13.0,18.16,0.0
2018,12,19,17,0,22.0,3.0,1.6,12.0,2.0,0.0,0.0
2018,12,19,17,15,11.0,1.5,1.6,11.8,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,7,15,6.5,2.0,2.4,8.6,2.0,0.0,0.0
2018,12,20,7,30,13.0,4.0,2.4,8.7,4.0,5.69,0.0
2018,12,20,7,45,16.5,16.5,2.4,8.8,17.5,19.8,0.0
2018,12,20,8,0,20.0,29.0,2.4,8.9,31.0,35.67,20.55
2018,12,20,8,15,42.0,45.0,2.4,9.1,51.0,60.09,43.47
2018,12,20,8,30,64.0,61.0,2.4,9.3,71.0,89.82,69.53
2018,12,20,8,45,80.0,76.0,2.35,9.5,92.5,114.6,91.53
2018,12,20,9,0,96.0,91.0,2.3,9.7,114.0,140.66,114.48
2018,12,20,9,15,131.5,105.5,2.25,9.9,142.0,176.03,145.02
2018,12,20,9,30,167.0,120.0,2.2,10.1,170.0,213.88,177.38
2018,12,20,9,45,167.0,128.5,2.15,10.35,183.5,228.35,189.74
2018,12,20,10,0,167.0,137.0,2.1,10.6,197.0,242.52,201.6
2018,12,20,10,15,98.5,111.5,2.1,10.7,147.5,177.6,147.03
2018,12,20,10,30,30.0,86.0,2.1,10.8,98.0,104.72,84.64
2018,12,20,10,45,16.0,85.5,2.05,10.95,92.0,95.95,76.89
2018,12,20,11,0,2.0,85.0,2.0,11.1,86.0,83.74,66.07
2018,12,20,11,15,5.5,116.5,2.05,11.25,119.0,118.35,95.24
2018,12,20,11,30,9.0,148.0,2.1,11.4,152.0,153.84,124.75
2018,12,20,11,45,11.5,152.5,2.15,11.5,158.0,160.27,129.98
2018,12,20,12,0,14.0,157.0,2.2,11.6,164.0,166.76,135.35
2018,12,20,12,15,9.0,142.5,2.2,11.65,147.0,147.88,119.52
2018,12,20,12,30,4.0,128.0,2.2,11.7,130.0,129.21,103.88
2018,12,20,12,45,3.5,127.0,2.2,11.75,128.5,127.88,102.81
2018,12,20,13,0,3.0,126.0,2.2,11.8,127.0,126.59,101.76
2018,12,20,13,15,2.0,124.5,2.2,11.8,125.0,124.5,100.08
2018,12,20,13,30,1.0,123.0,2.2,11.8,123.0,122.5,98.48
2018,12,20,13,45,0.5,114.0,2.25,11.75,114.0,112.98,90.62
2018,12,20,14,0,0.0,105.0,2.3,11.7,105.0,103.54,82.81
2018,12,20,14,15,0.0,90.0,2.25,11.6,90.0,88.18,69.95
2018,12,20,14,30,0.0,75.0,2.2,11.5,75.0,72.94,57.11
2018,12,20,14,45,0.0,72.5,2.2,11.4,72.5,70.66,55.25
2018,12,20,15,0,0.0,70.0,2.2,11.3,70.0,68.48,53.4
2018,12,20,15,15,9.0,65.5,2.2,11.3,67.5,68.14,53.01
2018,12,20,15,30,18.0,61.0,2.2,11.3,65.0,69.49,53.79
2018,12,20,15,45,9.0,48.0,2.15,10.95,50.0,50.25,37.09
2018,12,20,16,0,0.0,35.0,2.1,10.6,35.0,34.02,23.04
2018,12,20,16,15,9.0,24.5,2.15,10.55,25.0,26.8,15.65
2018,12,20,16,30,18.0,14.0,2.2,10.5,15.0,18.66,1.05
2018,12,20,16,45,18.0,8.5,2.2,10.45,8.5,11.12,0.0
2018,12,20,17,0,18.0,3.0,2.2,10.4,2.0,0.0,0.0
2018,12,20,17,15,9.0,1.5,2.15,10.4,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,21,7,15,23.0,2.5,2.55,7.95,2.5,0.0,0.0
2018,12,21,7,30,46.0,5.0,2.6,8.2,5.0,11.08,0.0
2018,12,21,7,45,216.5,16.0,2.7,8.45,32.0,54.85,0.0
2018,12,21,8,0,387.0,27.0,2.8,8.7,59.0,128.03,76.82
2018,12,21,8,15,365.5,38.5,2.85,8.85,82.5,153.91,111.73
2018,12,21,8,30,344.0,50.0,2.9,9.0,106.0,175.69,135.68
2018,12,21,8,45,412.5,57.5,2.95,9.15,142.0,225.93,180.64
2018,12,21,9,0,481.0,65.0,3.0,9.3,178.0,280.07,228.66
2018,12,21,9,15,506.0,73.0,2.95,9.6,209.0,319.69,264.15
2018,12,21,9,30,531.0,81.0,2.9,9.9,240.0,359.92,299.24
2018,12,21,9,45,495.5,95.5,2.85,10.15,256.5,373.57,311.64
2018,12,21,10,0,460.0,110.0,2.8,10.4,273.0,386.25,322.45
2018,12,21,10,15,432.0,125.5,2.8,10.75,288.0,400.82,334.14
2018,12,21,10,30,404.0,141.0,2.8,11.1,303.0,412.45,342.97
2018,12,21,10,45,544.0,119.0,2.75,11.45,349.0,487.28,404.33
2018,12,21,11,0,684.0,97.0,2.7,11.8,395.0,563.51,465.24
2018,12,21,11,15,692.5,98.0,2.7,12.05,407.5,580.78,478.03
2018,12,21,11,30,701.0,99.0,2.7,12.3,420.0,595.79,489.29
2018,12,21,11,45,690.5,103.5,2.7,12.5,423.0,599.57,491.6
2018,12,21,12,0,680.0,108.0,2.7,12.7,426.0,600.67,491.85
2018,12,21,12,15,794.0,85.0,2.75,12.8,456.0,650.28,531.63
2018,12,21,12,30,908.0,62.0,2.8,12.9,486.0,694.58,565.11
2018,12,21,12,45,906.5,63.5,2.8,13.0,480.5,689.6,561.03
2018,12,21,13,0,905.0,65.0,2.8,13.1,475.0,681.43,555.01
2018,12,21,13,15,893.0,65.5,2.9,13.05,458.5,662.09,541.01
2018,12,21,13,30,881.0,66.0,3.0,13.0,442.0,640.04,524.26
2018,12,21,13,45,862.5,65.5,3.05,12.95,418.0,613.97,503.75
2018,12,21,14,0,844.0,65.0,3.1,12.9,394.0,581.97,478.35
2018,12,21,14,15,823.0,63.5,3.1,12.6,365.0,545.61,449.26
2018,12,21,14,30,802.0,62.0,3.1,12.3,336.0,507.86,418.33
2018,12,21,14,45,772.0,59.5,3.05,11.95,301.5,463.38,381.14
2018,12,21,15,0,742.0,57.0,3.0,11.6,267.0,418.73,342.78
2018,12,21,15,15,660.5,56.5,3.0,11.6,224.0,356.49,289.05
2018,12,21,15,30,579.0,56.0,3.0,11.6,181.0,297.13,236.96
2018,12,21,15,45,444.5,50.5,3.05,10.9,135.0,219.4,170.84
2018,12,21,16,0,310.0,45.0,3.1,10.2,89.0,151.71,113.43
2018,12,21,16,15,265.0,34.0,3.0,9.9,63.0,114.25,77.89
2018,12,21,16,30,220.0,23.0,2.9,9.6,37.0,75.57,21.65
2018,12,21,16,45,121.0,13.0,2.8,9.35,19.5,31.58,0.0
2018,12,21,17,0,22.0,3.0,2.7,9.1,2.0,0.0,0.0
2018,12,21,17,15,11.0,1.5,2.65,8.8,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,22,7,15,5.5,1.5,0.75,7.55,1.5,0.0,0.0
2018,12,22,7,30,11.0,3.0,0.7,7.7,3.0,4.41,0.0
2018,12,22,7,45,30.0,14.5,0.7,7.85,16.5,19.63,0.0
2018,12,22,8,0,49.0,26.0,0.7,8.0,30.0,41.08,23.18
2018,12,22,8,15,69.0,38.5,0.65,8.25,47.5,62.59,44.85
2018,12,22,8,30,89.0,51.0,0.6,8.5,65.0,85.42,65.38
2018,12,22,8,45,100.5,65.5,0.6,8.75,85.5,109.23,86.71
2018,12,22,9,0,112.0,80.0,0.6,9.0,106.0,133.82,108.44
2018,12,22,9,15,129.0,98.0,0.6,9.25,133.0,165.74,135.92
2018,12,22,9,30,146.0,116.0,0.6,9.5,160.0,198.68,163.75
2018,12,22,9,45,121.0,122.0,0.6,9.8,161.0,196.63,162.06
2018,12,22,10,0,96.0,128.0,0.6,10.1,162.0,192.8,158.7
2018,12,22,10,15,118.5,138.5,0.5,10.4,183.5,219.96,181.03
2018,12,22,10,30,141.0,149.0,0.4,10.7,205.0,248.03,203.53
2018,12,22,10,45,161.0,167.5,0.35,11.0,235.0,284.54,232.31
2018,12,22,11,0,181.0,186.0,0.3,11.3,265.0,321.48,260.78
2018,12,22,11,15,132.5,190.0,0.3,11.45,248.5,296.56,239.7
2018,12,22,11,30,84.0,194.0,0.3,11.6,232.0,262.28,211.61
2018,12,22,11,45,65.5,192.5,0.35,11.8,222.5,248.36,200.35
2018,12,22,12,0,47.0,191.0,0.4,12.0,213.0,234.12,188.6
2018,12,22,12,15,47.5,192.0,0.5,11.9,214.0,235.63,190.23
2018,12,22,12,30,48.0,193.0,0.6,11.8,215.0,237.11,191.73
2018,12,22,12,45,37.0,183.0,0.65,11.75,200.0,218.04,176.34
2018,12,22,13,0,26.0,173.0,0.7,11.7,185.0,192.27,155.53
2018,12,22,13,15,52.0,174.5,0.85,11.75,197.0,217.95,177.43
2018,12,22,13,30,78.0,176.0,1.0,11.8,209.0,235.96,192.75
2018,12,22,13,45,58.0,144.5,1.15,11.9,168.5,186.5,152.26
2018,12,22,14,0,38.0,113.0,1.3,12.0,128.0,138.52,112.51
2018,12,22,14,15,22.5,82.0,1.35,11.95,90.5,95.35,76.23
2018,12,22,14,30,7.0,51.0,1.4,11.9,53.0,53.01,40.1
2018,12,22,14,45,31.0,67.0,1.45,11.85,76.0,82.73,65.77
2018,12,22,15,0,55.0,83.0,1.5,11.8,99.0,110.92,89.54
2018,12,22,15,15,31.0,67.5,1.5,11.8,76.5,82.07,64.67
2018,12,22,15,30,7.0,52.0,1.5,11.8,54.0,53.32,40.03
2018,12,22,15,45,4.5,42.5,1.65,11.1,43.5,42.75,30.82
2018,12,22,16,0,2.0,33.0,1.8,10.4,33.0,32.47,21.76
2018,12,22,16,15,11.0,23.0,1.9,10.25,23.5,25.51,14.72
2018,12,22,16,30,20.0,13.0,2.0,10.1,14.0,17.98,2.17
2018,12,22,16,45,20.0,7.5,2.1,10.0,7.5,10.51,0.0
2018,12,22,17,0,20.0,2.0,2.2,9.9,1.0,0.0,0.0
2018,12,22,17,15,10.0,1.0,2.15,9.8,0.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,1.15,8.0,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,1.0,8.3,1.0,0.98,0.0
2018,12,23,7,45,0.0,3.0,0.8,8.6,3.0,2.95,0.0
2018,12,23,8,0,0.0,5.0,0.6,8.9,5.0,4.82,0.0
2018,12,23,8,15,0.0,6.0,0.6,9.15,6.0,5.78,0.0
2018,12,23,8,30,0.0,7.0,0.6,9.4,7.0,6.74,0.14
2018,12,23,8,45,0.0,8.0,0.6,9.65,8.0,7.71,1.04
2018,12,23,9,0,0.0,9.0,0.6,9.9,9.0,8.67,1.92
2018,12,23,9,15,0.0,11.0,0.6,10.15,11.0,10.6,3.62
2018,12,23,9,30,0.0,13.0,0.6,10.4,13.0,12.54,5.31
2018,12,23,9,45,3.5,45.0,0.6,10.65,46.0,45.27,33.74
2018,12,23,10,0,7.0,77.0,0.6,10.9,79.0,78.7,62.3
2018,12,23,10,15,6.0,88.5,0.6,11.15,90.5,89.94,71.58
2018,12,23,10,30,5.0,100.0,0.6,11.4,102.0,101.16,80.82
2018,12,23,10,45,30.0,126.0,0.55,11.65,139.0,148.57,120.64
2018,12,23,11,0,55.0,152.0,0.5,11.9,176.0,193.93,157.84
2018,12,23,11,15,53.0,158.0,0.55,12.05,181.5,199.85,162.21
2018,12,23,11,30,51.0,164.0,0.6,12.2,187.0,205.63,166.69
2018,12,23,11,45,26.0,143.0,0.6,12.4,154.5,165.36,133.19
2018,12,23,12,0,1.0,122.0,0.6,12.6,122.0,120.88,96.03
2018,12,23,12,15,1.0,117.5,0.65,12.65,117.5,116.2,92.31
2018,12,23,12,30,1.0,113.0,0.7,12.7,113.0,111.56,88.5
2018,12,23,12,45,3.5,116.0,0.7,12.8,117.5,116.4,92.61
2018,12,23,13,0,6.0,119.0,0.7,12.9,122.0,121.25,96.7
2018,12,23,13,15,10.0,117.5,0.65,12.95,122.0,122.36,97.75
2018,12,23,13,30,14.0,116.0,0.6,13.0,122.0,123.37,98.73
2018,12,23,13,45,48.0,117.5,0.5,13.05,136.5,150.14,121.62
2018,12,23,14,0,82.0,119.0,0.4,13.1,151.0,177.43,144.37
2018,12,23,14,15,91.0,121.0,0.35,13.05,154.0,183.09,148.82
2018,12,23,14,30,100.0,123.0,0.3,13.0,157.0,188.22,152.82
2018,12,23,14,45,56.5,102.0,0.2,12.95,121.0,134.19,107.85
2018,12,23,15,0,13.0,81.0,0.1,12.9,85.0,86.16,67.68
2018,12,23,15,15,15.0,76.0,0.1,12.9,80.0,81.97,64.2
2018,12,23,15,30,17.0,71.0,0.1,12.9,75.0,80.59,62.7
2018,12,23,15,45,10.0,56.5,0.3,12.4,58.5,59.9,45.04
2018,12,23,16,0,3.0,42.0,0.5,11.9,42.0,42.56,30.08
2018,12,23,16,15,13.0,28.5,0.55,11.7,29.0,32.44,20.25
2018,12,23,16,30,23.0,15.0,0.6,11.5,16.0,20.96,4.21
2018,12,23,16,45,23.0,9.0,0.7,11.35,9.0,12.49,0.0
2018,12,23,17,0,23.0,3.0,0.8,11.2,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.85,11.1,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,1.65,10.45,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,1.7,10.6,1.0,0.98,0.0
2018,12,24,7,45,0.0,5.0,1.75,10.7,5.0,4.91,0.0
2018,12,24,8,0,0.0,9.0,1.8,10.8,9.0,8.67,0.54
2018,12,24,8,15,0.0,14.5,1.95,11.0,14.5,13.98,5.97
2018,12,24,8,30,0.0,20.0,2.1,11.2,20.0,19.29,10.76
2018,12,24,8,45,0.0,26.0,2.2,11.4,26.0,25.09,15.9
2018,12,24,9,0,0.0,32.0,2.3,11.6,32.0,30.89,21.0
2018,12,24,9,15,0.0,28.5,2.4,11.8,28.5,27.5,18.13
2018,12,24,9,30,0.0,25.0,2.5,12.0,25.0,24.12,15.21
2018,12,24,9,45,0.0,36.5,2.6,12.2,36.5,35.24,24.77
2018,12,24,10,0,0.0,48.0,2.7,12.4,48.0,46.36,34.25
2018,12,24,10,15,0.0,56.5,2.8,12.5,56.5,54.59,41.21
2018,12,24,10,30,0.0,65.0,2.9,12.6,65.0,62.83,48.13
2018,12,24,10,45,0.0,58.0,3.0,12.65,58.0,56.05,42.29
2018,12,24,11,0,0.0,51.0,3.1,12.7,51.0,49.27,36.48
2018,12,24,11,15,0.0,49.0,3.2,12.75,49.0,47.34,34.79
2018,12,24,11,30,0.0,47.0,3.3,12.8,47.0,45.41,33.11
2018,12,24,11,45,0.0,52.0,3.4,12.8,52.0,50.25,37.2
2018,12,24,12,0,0.0,57.0,3.5,12.8,57.0,55.09,41.29
2018,12,24,12,15,0.0,52.0,3.55,12.85,52.0,50.25,37.17
2018,12,24,12,30,0.0,47.0,3.6,12.9,47.0,45.41,33.07
2018,12,24,12,45,0.0,39.5,3.65,12.95,39.5,38.15,26.91
2018,12,24,13,0,0.0,32.0,3.7,13.0,32.0,30.9,20.75
2018,12,24,13,15,0.0,29.0,3.75,13.05,29.0,28.0,18.3
2018,12,24,13,30,0.0,26.0,3.8,13.1,26.0,25.1,15.84
2018,12,24,13,45,21.5,44.0,3.9,13.15,52.5,56.32,43.03
2018,12,24,14,0,43.0,62.0,4.0,13.2,79.0,91.07,72.94
2018,12,24,14,15,66.5,76.5,4.05,13.05,100.5,119.22,97.09
2018,12,24,14,30,90.0,91.0,4.1,12.9,122.0,146.31,120.06
2018,12,24,14,45,58.0,71.0,4.1,12.75,90.0,105.2,84.84
2018,12,24,15,0,26.0,51.0,4.1,12.6,58.0,62.66,48.3
2018,12,24,15,15,23.0,43.0,4.1,12.6,48.5,52.21,39.18
2018,12,24,15,30,20.0,35.0,4.1,12.6,39.0,41.97,30.16
2018,12,24,15,45,10.0,27.5,4.15,12.05,29.5,30.23,19.99
2018,12,24,16,0,0.0,20.0,4.2,11.5,20.0,19.29,10.62
2018,12,24,16,15,10.0,15.5,4.25,11.25,16.0,17.63,8.39
2018,12,24,16,30,20.0,11.0,4.3,11.0,12.0,15.78,2.24
2018,12,24,16,45,11.0,6.0,4.35,10.7,6.5,7.66,0.0
2018,12,24,17,0,2.0,1.0,4.4,10.4,1.0,0.0,0.0
2018,12,24,17,15,1.0,0.5,4.35,10.2,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.65,6.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.15,7.4,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.35,7.7,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,4.5,7.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.6,8.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,12,25,7,15,41.0,3.5,4.6,8.15,3.5,0.0,0.0
2018,12,25,7,30,82.0,7.0,4.6,8.3,7.0,6.88,0.0
2018,12,25,7,45,266.5,16.0,4.6,8.4,33.5,62.32,0.0
2018,12,25,8,0,451.0,25.0,4.6,8.5,60.0,134.43,75.42
2018,12,25,8,15,546.5,30.0,4.55,8.7,98.0,189.63,135.08
2018,12,25,8,30,642.0,35.0,4.5,8.9,136.0,251.15,191.52
2018,12,25,8,45,700.0,38.5,4.45,9.1,176.5,304.82,241.81
2018,12,25,9,0,758.0,42.0,4.4,9.3,217.0,361.93,294.18
2018,12,25,9,15,787.5,45.5,4.35,9.6,254.0,406.97,335.64
2018,12,25,9,30,817.0,49.0,4.3,9.9,291.0,454.4,377.73
2018,12,25,9,45,834.0,53.0,4.25,10.15,324.0,495.94,413.84
2018,12,25,10,0,851.0,57.0,4.2,10.4,357.0,536.24,447.85
2018,12,25,10,15,868.5,58.5,4.2,10.8,385.0,572.35,477.54
2018,12,25,10,30,886.0,60.0,4.2,11.2,413.0,606.7,505.1
2018,12,25,10,45,898.5,60.5,4.2,11.55,434.5,634.74,527.2
2018,12,25,11,0,911.0,61.0,4.2,11.9,456.0,660.31,546.95
2018,12,25,11,15,918.0,61.5,4.2,12.15,470.5,679.6,561.39
2018,12,25,11,30,925.0,62.0,4.2,12.4,485.0,695.89,572.91
2018,12,25,11,45,928.0,61.5,4.15,12.65,491.5,705.16,578.83
2018,12,25,12,0,931.0,61.0,4.1,12.9,498.0,711.16,582.49
2018,12,25,12,15,927.5,62.0,4.15,13.0,497.0,711.18,582.36
2018,12,25,12,30,924.0,63.0,4.2,13.1,496.0,707.87,579.96
2018,12,25,12,45,916.0,64.5,4.25,13.25,487.5,698.83,573.19
2018,12,25,13,0,908.0,66.0,4.3,13.4,479.0,686.65,564.14
2018,12,25,13,15,900.0,64.5,4.3,13.4,463.0,667.91,550.04
2018,12,25,13,30,892.0,63.0,4.3,13.4,447.0,646.29,532.97
2018,12,25,13,45,879.5,62.5,4.3,13.4,425.0,620.34,512.18
2018,12,25,14,0,867.0,62.0,4.3,13.4,403.0,592.04,489.17
2018,12,25,14,15,849.5,60.0,4.25,13.2,374.5,560.28,463.05
2018,12,25,14,30,832.0,58.0,4.2,13.0,346.0,523.32,432.28
2018,12,25,14,45,806.5,55.5,4.15,12.8,312.0,480.34,395.89
2018,12,25,15,0,781.0,53.0,4.1,12.6,278.0,436.77,358.06
2018,12,25,15,15,742.0,50.0,4.1,12.6,240.5,386.55,313.67
2018,12,25,15,30,703.0,47.0,4.1,12.6,203.0,337.45,269.1
2018,12,25,15,45,641.5,42.0,3.95,11.55,163.0,279.88,217.77
2018,12,25,16,0,580.0,37.0,3.8,10.5,123.0,226.24,168.88
2018,12,25,16,15,467.5,31.0,3.8,10.1,86.0,162.79,111.96
2018,12,25,16,30,355.0,25.0,3.8,9.7,49.0,108.57,46.44
2018,12,25,16,45,191.5,14.0,3.75,9.3,25.5,44.8,0.0
2018,12,25,17,0,28.0,3.0,3.7,8.9,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,3.65,8.75,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.85,6.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.9,5.65,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.85,5.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.8,5.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.75,5.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,26,7,15,27.5,2.5,3.55,5.9,2.5,0.0,0.0
2018,12,26,7,30,55.0,5.0,3.5,6.3,5.0,4.91,0.0
2018,12,26,7,45,149.0,16.5,3.45,6.65,26.0,42.08,0.0
2018,12,26,8,0,243.0,28.0,3.4,7.0,47.0,92.86,52.22
2018,12,26,8,15,321.5,37.0,3.55,7.5,78.0,137.82,99.46
2018,12,26,8,30,400.0,46.0,3.7,8.0,109.0,187.84,144.59
2018,12,26,8,45,444.5,54.0,3.8,8.45,142.0,231.02,184.52
2018,12,26,9,0,489.0,62.0,3.9,8.9,175.0,277.13,226.42
2018,12,26,9,15,614.0,59.5,3.9,9.25,225.5,349.64,289.21
2018,12,26,9,30,739.0,57.0,3.9,9.6,276.0,428.18,356.2
2018,12,26,9,45,795.0,56.0,3.95,10.0,315.5,481.71,401.82
2018,12,26,10,0,851.0,55.0,4.0,10.4,355.0,533.34,445.05
2018,12,26,10,15,867.0,57.0,3.95,10.6,383.0,569.27,474.74
2018,12,26,10,30,883.0,59.0,3.9,10.8,411.0,603.37,502.31
2018,12,26,10,45,843.0,69.0,3.85,11.05,419.0,613.7,509.9
2018,12,26,11,0,803.0,79.0,3.8,11.3,427.0,615.73,510.84
2018,12,26,11,15,775.0,86.5,3.85,11.35,431.5,618.51,512.97
2018,12,26,11,30,747.0,94.0,3.9,11.4,436.0,620.42,514.16
2018,12,26,11,45,726.0,98.5,3.95,11.5,435.0,617.94,511.97
2018,12,26,12,0,705.0,103.0,4.0,11.6,434.0,612.5,507.41
2018,12,26,12,15,745.5,95.5,4.05,11.6,445.0,632.6,523.87
2018,12,26,12,30,786.0,88.0,4.1,11.6,456.0,647.49,536.12
2018,12,26,12,45,842.5,77.0,4.15,11.6,466.0,668.6,553.18
2018,12,26,13,0,899.0,66.0,4.2,11.6,476.0,681.37,563.53
2018,12,26,13,15,890.0,65.5,4.15,11.5,460.5,663.37,549.71
2018,12,26,13,30,881.0,65.0,4.1,11.4,445.0,642.54,533.1
2018,12,26,13,45,677.5,95.0,4.1,11.35,378.5,539.71,449.42
2018,12,26,14,0,474.0,125.0,4.1,11.3,312.0,432.88,361.43
2018,12,26,14,15,477.0,114.0,4.05,11.1,291.0,409.44,342.53
2018,12,26,14,30,480.0,103.0,4.0,10.9,270.0,384.33,321.48
2018,12,26,14,45,547.5,86.0,3.95,10.7,258.5,386.4,322.29
2018,12,26,15,0,615.0,69.0,3.9,10.5,247.0,379.64,314.7
2018,12,26,15,15,542.0,65.0,3.9,10.5,206.5,319.66,262.47
2018,12,26,15,30,469.0,61.0,3.9,10.5,166.0,263.93,213.33
2018,12,26,15,45,476.5,50.0,3.95,10.15,138.5,233.9,184.16
2018,12,26,16,0,484.0,39.0,4.0,9.8,111.0,202.28,152.37
2018,12,26,16,15,386.5,32.0,3.95,9.65,78.0,146.34,101.89
2018,12,26,16,30,289.0,25.0,3.9,9.5,45.0,95.62,43.54
2018,12,26,16,45,161.5,14.0,3.85,9.3,23.5,40.24,0.0
2018,12,26,17,0,34.0,3.0,3.8,9.1,2.0,0.0,0.0
2018,12,26,17,15,17.0,1.5,3.75,9.0,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.65,8.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.75,8.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.85,7.95,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.95,7.8,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.1,7.45,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.25,7.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.4,7.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.45,7.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.55,7.05,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.6,6.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.55,6.8,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.45,6.4,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.35,6.2,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.3,6.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.35,5.85,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.35,5.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.25,5.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.2,5.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.15,5.6,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.1,5.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,4.05,5.55,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,27,7,15,41.0,3.0,3.95,5.75,3.0,0.0,0.0
2018,12,27,7,30,82.0,6.0,4.0,6.1,6.0,5.9,0.0
2018,12,27,7,45,264.5,15.0,4.0,6.4,32.0,60.32,0.0
2018,12,27,8,0,447.0,24.0,4.0,6.7,58.0,131.23,71.86
2018,12,27,8,15,540.0,28.5,4.0,7.15,95.0,185.02,131.71
2018,12,27,8,30,633.0,33.0,4.0,7.6,132.0,244.68,186.71
2018,12,27,8,45,689.0,36.5,4.0,8.05,171.5,297.12,235.92
2018,12,27,9,0,745.0,40.0,4.0,8.5,211.0,350.78,285.33
2018,12,27,9,15,778.5,43.0,4.0,9.0,248.5,398.61,328.92
2018,12,27,9,30,812.0,46.0,4.0,9.5,286.0,447.14,371.73
2018,12,27,9,45,833.5,49.0,3.95,10.0,319.5,489.77,408.42
2018,12,27,10,0,855.0,52.0,3.9,10.5,353.0,531.49,443.24
2018,12,27,10,15,872.0,53.0,3.9,10.8,380.5,567.0,472.62
2018,12,27,10,30,889.0,54.0,3.9,11.1,408.0,600.74,499.9
2018,12,27,10,45,901.5,54.0,3.9,11.4,429.5,628.44,521.86
2018,12,27,11,0,914.0,54.0,3.9,11.7,451.0,653.68,541.49
2018,12,27,11,15,921.0,55.0,3.85,11.85,466.0,673.83,556.33
2018,12,27,11,30,928.0,56.0,3.8,12.0,481.0,690.98,568.53
2018,12,27,11,45,931.5,56.5,3.8,12.1,488.5,702.03,576.39
2018,12,27,12,0,935.0,57.0,3.8,12.2,496.0,709.81,581.87
2018,12,27,12,15,933.5,57.0,3.75,12.25,495.5,710.23,581.8
2018,12,27,12,30,932.0,57.0,3.7,12.3,495.0,707.31,579.34
2018,12,27,12,45,926.0,58.5,3.65,12.3,487.5,699.79,573.63
2018,12,27,13,0,920.0,60.0,3.6,12.3,480.0,689.07,565.61
2018,12,27,13,15,913.5,59.0,3.6,12.25,465.0,671.93,553.04
2018,12,27,13,30,907.0,58.0,3.6,12.2,450.0,651.82,537.56
2018,12,27,13,45,896.0,57.0,3.55,12.15,428.0,626.07,517.0
2018,12,27,14,0,885.0,56.0,3.5,12.1,406.0,597.84,494.13
2018,12,27,14,15,868.5,54.5,3.5,11.95,378.0,563.58,466.34
2018,12,27,14,30,852.0,53.0,3.5,11.8,350.0,527.56,436.46
2018,12,27,14,45,827.5,51.0,3.45,11.6,316.5,485.38,400.82
2018,12,27,15,0,803.0,49.0,3.4,11.4,283.0,445.16,365.69
2018,12,27,15,15,766.5,46.0,3.4,11.4,245.0,395.24,321.59
2018,12,27,15,30,730.0,43.0,3.4,11.4,207.0,346.24,277.06
2018,12,27,15,45,672.0,39.0,3.35,10.25,167.5,289.82,226.69
2018,12,27,16,0,614.0,35.0,3.3,9.1,128.0,236.97,178.22
2018,12,27,16,15,516.0,29.5,3.3,8.7,91.0,176.09,122.69
2018,12,27,16,30,418.0,24.0,3.3,8.3,54.0,120.91,58.24
2018,12,27,16,45,233.0,14.5,3.35,7.95,29.0,52.9,0.0
2018,12,27,17,0,48.0,5.0,3.4,7.6,4.0,0.0,0.0
2018,12,27,17,15,24.0,2.5,3.4,7.55,2.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.8,6.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,28,7,15,24.5,2.5,2.15,5.3,2.5,0.0,0.0
2018,12,28,7,30,49.0,5.0,2.1,5.5,5.0,4.91,0.0
2018,12,28,7,45,170.5,16.0,2.05,5.7,27.0,44.91,0.0
2018,12,28,8,0,292.0,27.0,2.0,5.9,49.0,101.73,55.69
2018,12,28,8,15,392.0,34.0,2.0,6.35,83.5,152.8,109.62
2018,12,28,8,30,492.0,41.0,2.0,6.8,118.0,210.46,161.24
2018,12,28,8,45,600.0,41.0,2.0,7.2,161.0,269.62,213.93
2018,12,28,9,0,708.0,41.0,2.0,7.6,204.0,338.65,274.51
2018,12,28,9,15,761.5,41.5,2.0,8.05,243.5,388.72,319.17
2018,12,28,9,30,815.0,42.0,2.0,8.5,283.0,443.19,366.16
2018,12,28,9,45,778.5,53.5,2.0,8.95,304.5,469.42,389.04
2018,12,28,10,0,742.0,65.0,2.0,9.4,326.0,487.86,404.77
2018,12,28,10,15,769.0,66.0,2.0,9.75,355.0,526.27,436.03
2018,12,28,10,30,796.0,67.0,2.0,10.1,384.0,563.72,465.63
2018,12,28,10,45,837.5,62.0,1.95,10.4,411.5,598.09,492.44
2018,12,28,11,0,879.0,57.0,1.9,10.7,439.0,634.85,520.42
2018,12,28,11,15,863.0,63.0,1.9,10.95,448.0,645.38,527.67
2018,12,28,11,30,847.0,69.0,1.9,11.2,457.0,656.56,535.16
2018,12,28,11,45,888.0,61.0,1.9,11.45,473.5,678.25,550.58
2018,12,28,12,0,929.0,53.0,1.9,11.7,490.0,701.38,566.97
2018,12,28,12,15,926.5,54.0,1.85,11.85,490.0,702.42,566.79
2018,12,28,12,30,924.0,55.0,1.8,12.0,490.0,700.14,564.45
2018,12,28,12,45,903.0,60.0,1.75,12.15,479.5,686.79,554.06
2018,12,28,13,0,882.0,65.0,1.7,12.3,469.0,670.48,541.68
2018,12,28,13,15,836.5,69.5,1.7,12.35,443.0,638.84,517.9
2018,12,28,13,30,791.0,74.0,1.7,12.4,417.0,601.32,489.01
2018,12,28,13,45,721.0,83.0,1.7,12.5,384.0,554.61,452.29
2018,12,28,14,0,651.0,92.0,1.7,12.6,351.0,506.33,413.93
2018,12,28,14,15,745.0,72.0,1.7,12.45,348.5,517.83,423.45
2018,12,28,14,30,839.0,52.0,1.7,12.3,346.0,520.64,424.94
2018,12,28,14,45,813.0,50.5,1.7,12.2,313.0,478.74,390.1
2018,12,28,15,0,787.0,49.0,1.7,12.1,280.0,438.95,356.17
2018,12,28,15,15,750.5,46.5,1.7,12.1,243.0,390.21,314.01
2018,12,28,15,30,714.0,44.0,1.7,12.1,206.0,342.38,271.4
2018,12,28,15,45,655.0,40.0,1.6,11.3,166.5,286.19,221.81
2018,12,28,16,0,596.0,36.0,1.5,10.5,127.0,233.66,174.29
2018,12,28,16,15,496.5,30.5,1.45,10.3,90.5,172.99,120.01
2018,12,28,16,30,397.0,25.0,1.4,10.1,54.0,118.36,59.33
2018,12,28,16,45,231.0,15.5,1.4,9.85,29.5,53.99,0.0
2018,12,28,17,0,65.0,6.0,1.4,9.6,5.0,0.0,0.0
2018,12,28,17,15,32.5,3.0,1.4,9.45,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
